Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,60.0959458247,4.69393186715,0.0,0.0,15.863942322,29.242365,118.250815027,115.025135027,3.20568,0.02
 01/01  02:00:00,59.8352228494,4.44431828761,0.0,0.0,15.863942322,29.242365,107.609766297,104.384086297,3.20568,0.02
 01/01  03:00:00,61.0620469666,5.61085919807,0.0,0.0,15.863942322,29.242365,164.645284294,158.556541588,3.20568,2.88306270531
 01/01  04:00:00,59.9306556649,4.51174235938,0.0,0.0,15.863942322,29.242365,127.627644819,124.401964819,3.20568,0.02
 01/01  05:00:00,61.6935809177,6.00279421377,0.0,0.0,15.863942322,29.242365,197.159300917,191.070440474,3.20568,2.88318044264
 01/01  06:00:00,60.4311068252,4.83451237231,0.0,0.0,15.863942322,29.242365,145.646304143,142.420624143,3.20568,0.02
 01/01  07:00:00,61.6677296855,5.99510921346,0.0,0.0,15.863942322,29.242365,199.430535775,193.341693565,3.20568,2.88316221007
 01/01  08:00:00,60.2735696965,4.81145737139,0.0,0.0,15.863942322,29.242365,110.802648119,107.576968119,3.20568,0.02
 01/01  09:00:00,54.2894812026,5.933629211,0.0,0.0,15.863942322,29.242365,145.258522807,139.167870066,3.20568,2.88497274122
 01/01  10:00:00,51.2611719651,4.35558014592,0.0,0.0,15.863942322,29.242365,92.5121361457,89.2864561457,3.20568,0.02
 01/01  11:00:00,52.2774749411,5.33355250528,0.0,0.0,15.863942322,29.242365,108.676907836,102.586351479,3.20568,2.88487635621
 01/01  12:00:00,51.4850493739,3.82315129577,0.0,0.0,15.863942322,29.242365,77.0717201723,70.9811547175,3.20568,2.88488545486
 01/01  13:00:00,51.4172596494,4.50163242692,0.0,0.0,15.863942322,29.242365,85.9959764444,82.7702964444,3.20568,0.02
 01/01  14:00:00,50.15290288,3.22428584717,0.0,0.0,15.863942322,29.242365,56.4133321851,50.3226696891,3.20568,2.88498249596
 01/01  15:00:00,50.589492686,3.64594569127,0.0,0.0,15.863942322,29.242365,56.3567761764,53.1310961764,3.20568,0.02
 01/01  16:00:00,50.0644997693,3.14065941367,0.0,0.0,15.863942322,29.242365,50.4724084306,44.3836497948,3.20568,2.88307863588
 01/01  17:00:00,50.395493637,3.55908219099,0.0,0.0,15.863942322,29.242365,53.3128181689,50.0871381689,3.20568,0.02
 01/01  18:00:00,58.5989117711,3.18824562034,0.0,0.0,15.863942322,29.242365,54.6377841586,48.5490109858,3.20568,2.88309317282
 01/01  19:00:00,58.9458310712,3.52304196416,0.0,0.0,15.863942322,29.242365,63.2179274727,59.9922474727,3.20568,0.02
 01/01  20:00:00,59.4418103164,3.80783610214,0.0,0.0,15.863942322,29.242365,78.4674285089,72.3785696806,3.20568,2.88317882839
 01/01  21:00:00,60.3368584159,4.69864682985,0.00149002815839,0.0,15.863942322,29.242365,88.1574117198,84.9317317198,3.20568,0.02
 01/01  22:00:00,60.3651913706,4.82779922825,0.0,0.0,15.863942322,29.242365,111.581712605,105.492871203,3.20568,2.88316140253
 01/01  23:00:00,60.4268589073,5.02032259349,0.0,0.0,15.863942322,29.242365,119.071619897,115.845939897,3.20568,0.02
 01/01  24:00:00,60.7643532575,4.63553325458,0.0,0.0,15.863942322,29.242365,111.950193549,108.724513549,3.20568,0.02
 01/02  01:00:00,60.4750332103,5.06469166433,0.0,0.0,15.863942322,29.242365,122.244898964,116.154263115,3.20568,2.8849558489
 01/02  02:00:00,60.0220330697,4.63553325458,0.0,0.0,15.863942322,29.242365,110.036898161,103.946283693,3.20568,2.88493446824
 01/02  03:00:00,60.4709385389,5.06469166433,0.0,0.0,15.863942322,29.242365,113.16446527,109.93878527,3.20568,0.02
 01/02  04:00:00,60.0190700367,4.63553325458,0.0,0.0,15.863942322,29.242365,106.012846649,99.9222189016,3.20568,2.88494774778
 01/02  05:00:00,60.5870355413,4.97595352264,0.0,0.0,15.863942322,29.242365,106.280169923,100.189494146,3.20568,2.88499577705
 01/02  06:00:00,60.40085593,4.82779922825,0.0,0.0,15.863942322,29.242365,89.7950333274,86.5693533274,3.20568,0.02
 01/02  07:00:00,66.3096179358,7.42468106539,0.00471316015431,0.0,15.863942322,29.818365,792.536688085,786.44605101,3.20568,2.88495707445
 01/02  08:00:00,130.314265387,7.42468106539,0.000497390415426,0.0,80.527626,29.818365,466.750716149,460.656359243,3.20568,2.88867690646
 01/02  09:00:00,167.879058655,7.42468106539,0.00567625173486,0.0,80.527626,75.0917375,372.424857,336.798835224,24.0426,11.583421776
 01/02  10:00:00,166.394268351,7.42468106539,0.00259052500287,0.0,80.527626,75.0917375,333.118018957,288.652897319,24.0426,20.4225216383
 01/02  11:00:00,170.26898664,7.42468106539,0.0034258670693,0.0,80.527626,79.0911225,295.659412429,240.24125787,32.0568,23.3613545591
 01/02  12:00:00,170.805036151,7.42468106539,0.0,0.0,80.527626,79.0911225,250.8186394,195.335275431,32.0568,23.4265639687
 01/02  13:00:00,169.951823107,7.42468106539,0.0,0.0,80.527626,79.0911225,240.200799756,181.73027961,32.0568,26.4137201463
 01/02  14:00:00,165.825611855,7.42468106539,0.0,0.0,80.527626,75.0917375,223.928952992,181.45512935,16.0284,26.4454236418
 01/02  15:00:00,165.768168699,7.42468106539,0.0,0.0,80.527626,75.0917375,214.480231472,178.024671718,16.0284,20.4271597533
 01/02  16:00:00,163.819552707,7.42468106539,0.0,0.0,80.527626,73.092045,216.721003375,190.1408467,3.20568,23.3744766751
 01/02  17:00:00,163.766677394,7.42468106539,0.0,0.0,80.527626,73.092045,196.84928629,190.754085894,3.20568,2.88952039669
 01/02  18:00:00,129.302187994,7.42468106539,0.0,0.0,80.527626,29.818365,235.675668304,229.58085832,3.20568,2.88912998429
 01/02  19:00:00,129.556835701,7.42468106539,0.0,0.0,80.527626,29.818365,265.770790518,253.913687897,3.20568,8.65142262059
 01/02  20:00:00,129.781108669,7.42468106539,0.0,0.0,80.527626,29.818365,276.160005004,264.287299594,3.20568,8.66702541011
 01/02  21:00:00,129.772169384,7.42468106539,0.0,0.0,80.527626,29.818365,278.939346649,269.954067222,3.20568,5.77959942654
 01/02  22:00:00,55.4586069551,0.0,0.0,0.0,15.863942322,29.242365,11.8664487182,0.0,3.20568,8.66076871819
 01/02  23:00:00,55.352700474,0.0,0.0,0.0,15.863942322,29.242365,6.09674593673,0.0,3.20568,2.89106593673
 01/02  24:00:00,56.1481149143,0.0,0.0,0.0,15.863942322,29.242365,8.96218214038,0.0,3.20568,5.75650214038
 01/03  01:00:00,55.3833178861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.3825270328,0.0,0.0,0.0,15.863942322,29.242365,6.0904426961,0.0,3.20568,2.8847626961
 01/03  03:00:00,55.3782994152,0.0,0.0,0.0,15.863942322,29.242365,6.09045985194,0.0,3.20568,2.88477985194
 01/03  04:00:00,55.374717914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.4386376633,0.0,0.0,0.0,15.863942322,29.242365,6.09047688812,0.0,3.20568,2.88479688812
 01/03  06:00:00,56.265240613,0.0,0.0,0.0,15.863942322,29.242365,6.09049384763,0.0,3.20568,2.88481384763
 01/03  07:00:00,65.8756669866,7.42468106539,0.00340212367609,0.0,15.863942322,29.818365,448.467095743,445.241415743,3.20568,0.02
 01/03  08:00:00,129.801530834,7.42468106539,0.00100174277128,0.0,80.527626,29.818365,369.720885519,363.625874301,3.20568,2.88933121804
 01/03  09:00:00,167.779520773,7.42468106539,0.00465252482155,0.0,80.527626,75.0917375,298.403122535,262.775740696,24.0426,11.5847818395
 01/03  10:00:00,166.354502585,7.42468106539,0.00284742766625,0.0,80.527626,75.0917375,270.800966646,226.335715914,24.0426,20.4226507322
 01/03  11:00:00,170.362963566,7.42468106539,0.00153348856237,0.0,80.527626,79.0911225,281.596538812,226.178736561,32.0568,23.3610022515
 01/03  12:00:00,171.113792796,7.42468106539,0.0,0.0,80.527626,79.0911225,271.400265862,215.916248737,32.0568,23.4272171248
 01/03  13:00:00,170.348779635,7.42468106539,0.0,0.0,80.527626,79.0911225,277.312228171,218.842162739,32.0568,26.4132654327
 01/03  14:00:00,166.361555349,7.42468106539,0.0,0.0,80.527626,75.0917375,280.939857465,235.52887958,16.0284,29.3825778844
 01/03  15:00:00,166.356514413,7.42468106539,0.0,0.0,80.527626,75.0917375,271.302302517,234.845360557,16.0284,20.42854196
 01/03  16:00:00,164.328715644,7.42468106539,0.0,0.0,80.527626,73.092045,261.32328381,237.664322455,3.20568,20.4532813553
 01/03  17:00:00,164.224772163,7.42468106539,0.0,0.0,80.527626,73.092045,254.245754432,248.150738252,3.20568,2.88933617931
 01/03  18:00:00,129.563879544,7.42468106539,0.0,0.0,80.527626,29.818365,300.443868526,291.479715074,3.20568,5.75847345159
 01/03  19:00:00,129.574128838,7.42468106539,0.0,0.0,80.527626,29.818365,317.969239313,308.9892782,3.20568,5.77428111238
 01/03  20:00:00,129.580974488,7.42468106539,0.0,0.0,80.527626,29.818365,325.218395447,313.343893036,3.20568,8.66882241127
 01/03  21:00:00,129.587791753,7.42468106539,0.0,0.0,80.527626,29.818365,330.191308944,319.148266997,3.20568,7.83736194623
 01/03  22:00:00,55.287707057,0.0,0.0,0.0,15.863942322,29.242365,9.80748716631,0.0,3.20568,6.60180716631
 01/03  23:00:00,55.3389926683,0.0,0.0,0.0,15.863942322,29.242365,8.96783776472,0.0,3.20568,5.76215776472
 01/03  24:00:00,56.1376053623,0.0,0.0,0.0,15.863942322,29.242365,6.09402804926,0.0,3.20568,2.88834804926
 01/04  01:00:00,55.3715159195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.7095378962,0.334796343826,0.0,0.0,15.863942322,29.242365,6.36327289462,0.272753386584,3.20568,2.88483950804
 01/04  03:00:00,56.7133130916,1.3391853753,0.0,0.0,15.863942322,29.242365,7.21173884238,1.12119849791,3.20568,2.88486034447
 01/04  04:00:00,56.7088530253,1.3391853753,0.0,0.0,15.863942322,29.242365,4.62343265841,1.39775265841,3.20568,0.02
 01/04  05:00:00,57.257881287,1.67398171913,0.0,0.0,15.863942322,29.242365,8.62031866444,2.52966921242,3.20568,2.88496945202
 01/04  06:00:00,56.9058269463,1.3391853753,0.0,0.0,15.863942322,29.242365,9.12315465085,3.03257298235,3.20568,2.8849016685
 01/04  07:00:00,66.148139055,7.42468106539,0.00335836251047,0.0,15.863942322,29.818365,603.758536315,600.532856315,3.20568,0.02
 01/04  08:00:00,129.994040465,7.42468106539,0.0,0.0,80.527626,29.818365,463.451292692,454.487059373,3.20568,5.7585533187
 01/04  09:00:00,167.824199845,7.42468106539,0.00344448687888,0.0,80.527626,75.0917375,381.235927235,345.609725019,24.0426,11.5836022166
 01/04  10:00:00,166.38271999,7.42468106539,0.00206543389315,0.0,80.527626,75.0917375,353.000226296,308.535038625,24.0426,20.4225876712
 01/04  11:00:00,170.366411602,7.42468106539,0.00126510474306,0.0,80.527626,79.0911225,337.343556327,284.84416126,32.0568,20.4425950667
 01/04  12:00:00,171.113304509,7.42468106539,0.0,0.0,80.527626,79.0911225,300.027251798,244.54279657,32.0568,23.4276552282
 01/04  13:00:00,170.345581459,7.42468106539,0.0,0.0,80.527626,79.0911225,283.78367277,225.310754168,32.0568,26.4161186023
 01/04  14:00:00,166.36437564,7.42468106539,0.0,0.0,80.527626,75.0917375,273.885484354,228.472436666,16.0284,29.3846476882
 01/04  15:00:00,166.361552533,7.42468106539,0.0,0.0,80.527626,75.0917375,257.089335317,220.631262414,16.0284,20.4296729034
 01/04  16:00:00,164.337134964,7.42468106539,0.0,0.0,80.527626,73.092045,244.021455519,220.358307711,3.20568,20.4574678081
 01/04  17:00:00,164.225620874,7.42468106539,0.0,0.0,80.527626,73.092045,230.523795038,221.559457398,3.20568,5.75865764023
 01/04  18:00:00,129.559617001,7.42468106539,0.0,0.0,80.527626,29.818365,260.883672678,254.788754728,3.20568,2.88923795049
 01/04  19:00:00,129.567399226,7.42468106539,0.0,0.0,80.527626,29.818365,276.402396324,267.422328585,3.20568,5.77438773908
 01/04  20:00:00,129.790961149,7.42468106539,0.0,0.0,80.527626,29.818365,284.696546803,272.822642648,3.20568,8.66822415506
 01/04  21:00:00,129.782061323,7.42468106539,0.0,0.0,80.527626,29.818365,292.59347818,280.72769845,3.20568,8.66009973055
 01/04  22:00:00,55.4605429906,0.0,0.0,0.0,15.863942322,29.242365,11.8656642994,0.0,3.20568,8.6599842994
 01/04  23:00:00,55.353927002,0.0,0.0,0.0,15.863942322,29.242365,6.09656324977,0.0,3.20568,2.89088324977
 01/04  24:00:00,56.1481930045,0.0,0.0,0.0,15.863942322,29.242365,6.09411550875,0.0,3.20568,2.88843550875
 01/05  01:00:00,55.3828694932,0.0,0.0,0.0,15.863942322,29.242365,6.09044258767,0.0,3.20568,2.88476258767
 01/05  02:00:00,55.3798307277,0.0,0.0,0.0,15.863942322,29.242365,6.09046725325,0.0,3.20568,2.88478725325
 01/05  03:00:00,55.7101816661,0.334796343826,0.0,0.0,15.863942322,29.242365,3.47680389096,0.251123890963,3.20568,0.02
 01/05  04:00:00,57.0504204117,1.67398171913,0.0,0.0,15.863942322,29.242365,7.41025506358,1.31963174809,3.20568,2.8849433155
 01/05  05:00:00,56.9246513945,1.3391853753,0.0,0.0,15.863942322,29.242365,7.62030450931,1.52961306722,3.20568,2.88501144208
 01/05  06:00:00,57.2457046171,1.67398171913,0.0,0.0,15.863942322,29.242365,5.88285991809,2.65717991809,3.20568,0.02
 01/05  07:00:00,66.1253661386,7.42468106539,0.00251715887478,0.0,15.863942322,29.818365,602.287125044,596.196453208,3.20568,2.88499183521
 01/05  08:00:00,130.021225096,7.42468106539,0.0,0.0,80.527626,29.818365,492.027152858,485.932366609,3.20568,2.88910624856
 01/05  09:00:00,167.850433653,7.42468106539,0.00168043468383,0.0,80.527626,75.0917375,437.265337376,401.637502987,24.0426,11.585234389
 01/05  10:00:00,166.384466802,7.42468106539,0.00188572171685,0.0,80.527626,75.0917375,400.331596689,355.864238908,24.0426,20.4247577812
 01/05  11:00:00,170.367522559,7.42468106539,0.00251693117624,0.0,80.527626,79.0911225,362.997007169,310.496683426,32.0568,20.4435237433
 01/05  12:00:00,171.117491074,7.42468106539,0.0,0.0,80.527626,79.0911225,319.565563925,261.151220344,32.0568,26.3575435816
 01/05  13:00:00,170.343715282,7.42468106539,0.0,0.0,80.527626,79.0911225,299.192084311,240.718619389,32.0568,26.4166649217
 01/05  14:00:00,166.35423995,7.42468106539,0.0,0.0,80.527626,75.0917375,289.881566526,247.403548964,16.0284,26.4496175625
 01/05  15:00:00,166.345513309,7.42468106539,0.0,0.0,80.527626,75.0917375,285.140052725,248.681318426,16.0284,20.4303342996
 01/05  16:00:00,164.318813786,7.42468106539,0.0,0.0,80.527626,73.092045,286.43310329,259.848473541,3.20568,23.3789497489
 01/05  17:00:00,164.246772947,7.42468106539,0.0,0.0,80.527626,73.092045,306.997407784,300.902355847,3.20568,2.88937193752
 01/05  18:00:00,129.601423523,7.42468106539,0.0,0.0,80.527626,29.818365,368.094519145,359.130260281,3.20568,5.7585788644
 01/05  19:00:00,129.613289258,7.42468106539,0.0,0.0,80.527626,29.818365,380.401566143,371.421004173,3.20568,5.77488196983
 01/05  20:00:00,129.832332179,7.42468106539,0.0,0.0,80.527626,29.818365,379.583036658,367.70885411,3.20568,8.66850254872
 01/05  21:00:00,129.822482455,7.42468106539,0.0,0.0,80.527626,29.818365,373.948313233,364.963052485,3.20568,5.77958074793
 01/05  22:00:00,55.4308925475,0.0,0.0,0.0,15.863942322,29.242365,11.8661045957,0.0,3.20568,8.66042459571
 01/05  23:00:00,55.3282918674,0.0,0.0,0.0,15.863942322,29.242365,8.96766556762,0.0,3.20568,5.76198556762
 01/05  24:00:00,56.1293808618,0.0,0.0,0.0,15.863942322,29.242365,6.09394433789,0.0,3.20568,2.88826433789
 01/06  01:00:00,56.371657965,1.00438903148,0.0,0.0,15.863942322,29.242365,4.06133460507,0.835654605065,3.20568,0.02
 01/06  02:00:00,56.7096834511,1.3391853753,0.0,0.0,15.863942322,29.242365,7.54639123828,1.45569852711,3.20568,2.88501271117
 01/06  03:00:00,57.0430653885,1.67398171913,0.0,0.0,15.863942322,29.242365,8.54857676568,2.45794250963,3.20568,2.88495425604
 01/06  04:00:00,56.7077076919,1.3391853753,0.0,0.0,15.863942322,29.242365,7.09092244264,3.86524244264,3.20568,0.02
 01/06  05:00:00,59.9181066556,3.47221869071,0.0,0.0,15.863942322,29.242365,41.5349436076,35.4444571278,3.20568,2.88480647977
 01/06  06:00:00,60.0342123817,3.7537757619,0.0,0.0,15.863942322,29.242365,57.4119749407,51.3212849353,3.20568,2.88501000541
 01/06  07:00:00,66.6776850693,7.42468106539,0.0,0.0,15.863942322,29.818365,736.971392249,733.745712249,3.20568,0.02
 01/06  08:00:00,130.376024905,7.42468106539,0.0,0.0,80.527626,29.818365,580.751920187,571.787117509,3.20568,5.75912267821
 01/06  09:00:00,167.928146917,7.42468106539,0.0,0.0,80.527626,75.0917375,495.010630679,459.384186361,24.0426,11.5838443176
 01/06  10:00:00,166.415806081,7.42468106539,0.0,0.0,80.527626,75.0917375,453.133089335,408.666564113,24.0426,20.4239252222
 01/06  11:00:00,170.367409266,7.42468106539,0.000895096096961,0.0,80.527626,79.0911225,407.576161041,355.074947348,32.0568,20.4444136932
 01/06  12:00:00,171.110787019,7.42468106539,0.0,0.0,80.527626,79.0911225,364.523651903,309.036366586,32.0568,23.4304853169
 01/06  13:00:00,170.335993616,7.42468106539,0.0,0.0,80.527626,79.0911225,350.9283889,292.451398394,32.0568,26.4201905061
 01/06  14:00:00,166.348149067,7.42468106539,0.0,0.0,80.527626,75.0917375,341.619166611,296.200737644,16.0284,29.3900289672
 01/06  15:00:00,166.347032339,7.42468106539,0.0,0.0,80.527626,75.0917375,327.934874909,291.475973273,16.0284,20.4305016356
 01/06  16:00:00,164.32386108,7.42468106539,0.0,0.0,80.527626,73.092045,320.151759389,293.566878085,3.20568,23.3792013042
 01/06  17:00:00,164.257122889,7.42468106539,0.0,0.0,80.527626,73.092045,339.480982462,333.385754621,3.20568,2.8895478415
 01/06  18:00:00,129.620211916,7.42468106539,0.0,0.0,80.527626,29.818365,401.323371547,395.228520665,3.20568,2.88917088214
 01/06  19:00:00,129.643216166,7.42468106539,0.0,0.0,80.527626,29.818365,427.689744368,418.709652793,3.20568,5.77441157448
 01/06  20:00:00,129.672798152,7.42468106539,0.0,0.0,80.527626,29.818365,452.326611707,440.451179387,3.20568,8.66975231936
 01/06  21:00:00,129.724049993,7.42468106539,0.0,0.0,80.527626,29.818365,494.309827148,482.443547834,3.20568,8.6605993138
 01/06  22:00:00,55.2545052279,0.0,0.0,0.0,15.863942322,29.242365,11.8667527142,0.0,3.20568,8.66107271424
 01/06  23:00:00,56.6572728394,1.3391853753,0.0,0.0,15.863942322,29.242365,7.92993662138,1.83285178741,3.20568,2.89140483397
 01/06  24:00:00,57.8127801758,1.67398171913,0.0,0.0,15.863942322,29.242365,11.1350240217,5.04083236923,3.20568,2.88851165249
 01/07  01:00:00,59.4435706956,4.04486022681,0.0,0.0,15.863942322,29.242365,77.5935446613,71.5046608091,3.20568,2.88320385218
 01/07  02:00:00,59.3514241875,3.93610228536,0.0,0.0,15.863942322,29.242365,78.6976628002,75.4719828002,3.20568,0.02
 01/07  03:00:00,59.6184965719,4.1668360831,0.0,0.0,15.863942322,29.242365,121.007679836,114.919320857,3.20568,2.88267897927
 01/07  04:00:00,59.6208877131,4.15794763959,0.0,0.0,15.863942322,29.242365,124.470645545,121.244965545,3.20568,0.02
 01/07  05:00:00,60.9923879372,5.2316937834,0.0,0.0,15.863942322,29.242365,192.328183863,186.239296026,3.20568,2.88320783732
 01/07  06:00:00,60.5475697836,4.82348370228,0.0,0.0,15.863942322,29.242365,171.169547524,167.943867524,3.20568,0.02
 01/07  07:00:00,61.4290573273,5.6218878681,0.0,0.0,15.863942322,29.242365,233.339555101,230.113875101,3.20568,0.02
 01/07  08:00:00,60.7290349172,5.14625371521,0.0,0.0,15.863942322,29.242365,166.98582139,160.89694288,3.20568,2.88319851012
 01/07  09:00:00,53.9792775166,5.50661286348,0.0,0.0,15.863942322,29.242365,204.189845863,200.964165863,3.20568,0.02
 01/07  10:00:00,51.5270220025,4.54617700949,0.0,0.0,15.863942322,29.242365,134.384783186,128.294080487,3.20568,2.8850226988
 01/07  11:00:00,51.149371008,4.1668360831,0.0,0.0,15.863942322,29.242365,126.83595238,120.745587583,3.20568,2.88468479641
 01/07  12:00:00,52.2893955627,4.60163834805,0.0,0.0,15.863942322,29.242365,88.7827450071,85.5570650071,3.20568,0.02
 01/07  13:00:00,51.0918481104,4.1668360831,0.0,0.0,15.863942322,29.242365,92.8012847992,86.7105847243,3.20568,2.88502007486
 01/07  14:00:00,50.8126166679,3.87511435722,0.0,0.0,15.863942322,29.242365,65.3341342061,62.1084542061,3.20568,0.02
 01/07  15:00:00,50.6763739535,3.73992058609,0.0,0.0,15.863942322,29.242365,68.5469349997,62.4580508672,3.20568,2.88320413254
 01/07  16:00:00,50.369547968,3.44883612118,0.0,0.0,15.863942322,29.242365,53.0376156418,49.8119356418,3.20568,0.02
 01/07  17:00:00,50.6346625667,3.81107316893,0.0,0.0,15.863942322,29.242365,66.2225519262,60.1337396301,3.20568,2.88313229609
 01/07  18:00:00,57.3481517754,3.372601211,0.0,0.0,15.863942322,29.242365,60.6976525109,57.4719725109,3.20568,0.02
 01/07  19:00:00,60.4354080486,5.01469866925,0.0,0.0,15.863942322,29.242365,89.377565872,83.2890991025,3.20568,2.88278676958
 01/07  20:00:00,60.2247919341,4.57742550015,0.0,0.0,15.863942322,29.242365,90.126604406,86.900924406,3.20568,0.02
 01/07  21:00:00,61.0029974067,5.34464477299,0.0,0.0,15.863942322,29.242365,125.939743032,119.850874763,3.20568,2.88318826842
 01/07  22:00:00,60.6477203838,5.05635772654,0.0,0.0,15.863942322,29.242365,161.470065338,158.244385338,3.20568,0.02
 01/07  23:00:00,61.2847886575,5.85011386231,0.0,0.0,15.863942322,29.242365,197.462792339,194.237112339,3.20568,0.02
 01/07  24:00:00,61.3590425065,5.17163273116,0.0,0.0,15.863942322,29.242365,200.301530015,194.212636591,3.20568,2.88321342331
 01/08  01:00:00,61.414377632,5.96538886693,0.0,0.0,15.863942322,29.242365,214.523025206,211.297345206,3.20568,0.02
 01/08  02:00:00,60.6404203754,5.17163273116,0.0,0.0,15.863942322,29.242365,210.816470264,204.728160395,3.20568,2.88262986905
 01/08  03:00:00,61.4880974229,5.96538886693,0.0,0.0,15.863942322,29.242365,245.164464743,241.938784743,3.20568,0.02
 01/08  04:00:00,60.7039994766,5.17163273116,0.0,0.0,15.863942322,29.242365,228.229023407,222.140137136,3.20568,2.88320627072
 01/08  05:00:00,61.7270354259,5.96538886693,0.0,0.0,15.863942322,29.242365,238.767917746,235.542237746,3.20568,0.02
 01/08  06:00:00,60.9422090927,5.17163273116,0.0,0.0,15.863942322,29.242365,235.345662217,229.256787767,3.20568,2.88319444965
 01/08  07:00:00,61.7889767688,5.96538886693,0.0,0.0,15.863942322,29.242365,257.951889434,254.726209434,3.20568,0.02
 01/08  08:00:00,60.8036518977,5.17163273116,0.0,0.0,15.863942322,29.242365,197.835096569,194.609416569,3.20568,0.02
 01/08  09:00:00,54.4509131706,5.96538886693,0.0,0.0,15.863942322,29.242365,216.829947095,210.739237367,3.20568,2.88502972896
 01/08  10:00:00,52.1708467429,5.17163273116,0.0,0.0,15.863942322,29.242365,170.542701125,164.451974507,3.20568,2.88504661813
 01/08  11:00:00,52.8504685724,5.90775136462,0.0,0.0,15.863942322,29.242365,156.045423699,152.819743699,3.20568,0.02
 01/08  12:00:00,52.6788537332,5.05041365723,0.0,0.0,15.863942322,29.242365,109.88912797,103.798401228,3.20568,2.88504674259
 01/08  13:00:00,52.0470436614,5.21153756046,0.0,0.0,15.863942322,29.242365,93.1904661307,87.0997570396,3.20568,2.88502909109
 01/08  14:00:00,50.4866112652,3.60130594154,0.0,0.0,15.863942322,29.242365,65.3923335355,59.3016552834,3.20568,2.88499825202
 01/08  15:00:00,51.117557635,4.1966927862,0.0,0.0,15.863942322,29.242365,61.4950004534,58.2693204534,3.20568,0.02
 01/08  16:00:00,50.0627459276,3.1527385974,0.0,0.0,15.863942322,29.242365,45.4219457388,42.1962657388,3.20568,0.02
 01/08  17:00:00,50.3177325623,3.50289646142,0.0,0.0,15.863942322,29.242365,53.3016907353,47.2130772715,3.20568,2.8829334638
 01/08  18:00:00,58.2392530177,4.2701243407,0.0,0.0,15.863942322,29.242365,53.419638632,50.193958632,3.20568,0.02
 01/08  19:00:00,60.0558423816,4.6463772884,0.0,0.0,15.863942322,29.242365,74.7198977695,68.6310069648,3.20568,2.88321080466
 01/08  20:00:00,59.8149267948,4.18461330031,0.0,0.0,15.863942322,29.242365,69.9533716321,66.7276916321,3.20568,0.02
 01/08  21:00:00,60.7785127566,5.14266831927,0.0,0.0,15.863942322,29.242365,99.5321205731,93.4432242949,3.20568,2.88321627825
 01/08  22:00:00,60.3238539617,4.77109252522,0.0,0.0,15.863942322,29.242365,110.806154393,107.580474393,3.20568,0.02
 01/08  23:00:00,60.6199833186,5.19534681877,0.0,0.0,15.863942322,29.242365,137.337487727,134.111807727,3.20568,0.02
 01/08  24:00:00,61.0638408167,4.90768159976,0.0,0.0,15.863942322,29.242365,121.828722122,115.73985468,3.20568,2.88318744267
 01/09  01:00:00,60.9262931107,5.51463496969,0.0,0.0,15.863942322,29.242365,152.647813883,146.5570982,3.20568,2.88503568244
 01/09  02:00:00,60.2210131597,4.81546159607,0.0,0.0,15.863942322,29.242365,119.428450042,116.202770042,3.20568,0.02
 01/09  03:00:00,61.0508323857,5.60685497339,0.0,0.0,15.863942322,29.242365,151.338358766,145.247657212,3.20568,2.88502155343
 01/09  04:00:00,60.2050457563,4.81546159607,0.0,0.0,15.863942322,29.242365,121.020696431,114.929970015,3.20568,2.88504641624
 01/09  05:00:00,61.2735012508,5.62990997431,0.0,0.0,15.863942322,29.242365,145.804252659,142.578572659,3.20568,0.02
 01/09  06:00:00,60.4019812225,4.81546159607,0.0,0.0,15.863942322,29.242365,117.206727428,111.116002141,3.20568,2.88504528721
 01/09  07:00:00,66.3575467197,7.42468106539,0.0,0.0,15.863942322,29.818365,796.860816802,790.770212819,3.20568,2.88492398326
 01/09  08:00:00,130.705307568,7.42468106539,0.000324710866409,0.0,80.527626,29.818365,559.068125419,552.973267515,3.20568,2.88917790403
 01/09  09:00:00,167.936020849,7.42468106539,0.00420757831159,0.0,80.527626,75.0917375,440.763884507,405.136468394,24.0426,11.5848161133
 01/09  10:00:00,166.42770611,7.42468106539,0.00202122170765,0.0,80.527626,75.0917375,398.94181359,354.471542229,24.0426,20.4276713611
 01/09  11:00:00,170.362482811,7.42468106539,0.00260730659126,0.0,80.527626,79.0911225,350.516203894,298.011945629,32.0568,20.4474582648
 01/09  12:00:00,171.111354166,7.42468106539,0.0,0.0,80.527626,79.0911225,302.547632898,244.130272929,32.0568,26.3605599691
 01/09  13:00:00,170.335994389,7.42468106539,0.0,0.0,80.527626,79.0911225,276.993759444,218.515586113,32.0568,26.4213733312
 01/09  14:00:00,166.244825091,7.42468106539,0.0,0.0,80.527626,75.0917375,248.984864859,206.500601652,16.0284,26.4558632077
 01/09  15:00:00,165.942370355,7.42468106539,0.0,0.0,80.527626,75.0917375,224.620855818,185.240332592,16.0284,23.3521232252
 01/09  16:00:00,163.942521654,7.42468106539,0.0,0.0,80.527626,73.092045,219.322317678,195.657953723,3.20568,20.4586839544
 01/09  17:00:00,163.896905948,7.42468106539,0.0,0.0,80.527626,73.092045,203.297306992,197.202201447,3.20568,2.88942554467
 01/09  18:00:00,127.934463083,7.42468106539,0.0,0.0,80.527626,29.818365,244.697718248,235.733315817,3.20568,5.75872243077
 01/09  19:00:00,129.545878516,7.42468106539,0.0,0.0,80.527626,29.818365,268.769924514,259.788968155,3.20568,5.775276359
 01/09  20:00:00,129.773188738,7.42468106539,0.0,0.0,80.527626,29.818365,279.388756224,267.515932332,3.20568,8.66714389213
 01/09  21:00:00,129.747912652,7.42468106539,0.0,0.0,80.527626,29.818365,278.880718457,267.013847482,3.20568,8.6611909753
 01/09  22:00:00,55.4437765411,0.0,0.0,0.0,15.863942322,29.242365,8.98691471205,0.0,3.20568,5.78123471205
 01/09  23:00:00,55.3431120211,0.0,0.0,0.0,15.863942322,29.242365,8.9680090838,0.0,3.20568,5.7623290838
 01/09  24:00:00,56.1442024428,0.0,0.0,0.0,15.863942322,29.242365,6.09425591115,0.0,3.20568,2.88857591115
 01/10  01:00:00,55.3818151261,0.0,0.0,0.0,15.863942322,29.242365,6.09064979343,0.0,3.20568,2.88496979343
 01/10  02:00:00,55.3848718683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.3811287839,0.0,0.0,0.0,15.863942322,29.242365,6.09069128502,0.0,3.20568,2.88501128502
 01/10  04:00:00,55.3779725845,0.0,0.0,0.0,15.863942322,29.242365,6.0907325993,0.0,3.20568,2.8850525993
 01/10  05:00:00,56.4388395471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.2628598115,0.0,0.0,0.0,15.863942322,29.242365,6.0905112943,0.0,3.20568,2.8848312943
 01/10  07:00:00,65.8762340912,7.42468106539,0.00338110399079,0.0,15.863942322,29.818365,453.104102343,447.01354968,3.20568,2.88487266303
 01/10  08:00:00,129.792549673,7.42468106539,0.000919447791147,0.0,80.527626,29.818365,370.720041752,364.62496196,3.20568,2.88939979221
 01/10  09:00:00,167.770213329,7.42468106539,0.00407807976726,0.0,80.527626,75.0917375,302.42087428,266.792375784,24.0426,11.5858984959
 01/10  10:00:00,166.350394411,7.42468106539,0.00242560017308,0.0,80.527626,75.0917375,279.183351757,234.713545514,24.0426,20.4272062427
 01/10  11:00:00,170.350943891,7.42468106539,0.00141980900009,0.0,80.527626,79.0911225,279.44830498,226.944421994,32.0568,20.4470829862
 01/10  12:00:00,171.108821186,7.42468106539,0.0,0.0,80.527626,79.0911225,261.018916891,202.597961125,32.0568,26.3641557664
 01/10  13:00:00,170.346510365,7.42468106539,0.0,0.0,80.527626,79.0911225,253.995228128,195.513823611,32.0568,26.424604517
 01/10  14:00:00,166.361691206,7.42468106539,0.0,0.0,80.527626,75.0917375,252.214658782,206.793227307,16.0284,29.393031475
 01/10  15:00:00,166.357379209,7.42468106539,0.0,0.0,80.527626,75.0917375,240.827402447,204.366108618,16.0284,20.4328938299
 01/10  16:00:00,164.331464477,7.42468106539,0.0,0.0,80.527626,73.092045,231.940432796,208.275559965,3.20568,20.4591928311
 01/10  17:00:00,164.218630293,7.42468106539,0.0,0.0,80.527626,73.092045,220.331653387,211.36696365,3.20568,5.75900973694
 01/10  18:00:00,128.107775303,7.42468106539,0.0,0.0,80.527626,29.818365,239.69968869,233.604399354,3.20568,2.88960933559
 01/10  19:00:00,129.552415328,7.42468106539,0.0,0.0,80.527626,29.818365,266.028880786,257.047919754,3.20568,5.77528103233
 01/10  20:00:00,129.567108945,7.42468106539,0.0,0.0,80.527626,29.818365,291.625649363,279.751418818,3.20568,8.6685505451
 01/10  21:00:00,129.579037734,7.42468106539,0.0,0.0,80.527626,29.818365,314.249743365,302.383513411,3.20568,8.66054995438
 01/10  22:00:00,55.2945647099,0.0,0.0,0.0,15.863942322,29.242365,11.8663202258,0.0,3.20568,8.66064022578
 01/10  23:00:00,55.3459439601,0.0,0.0,0.0,15.863942322,29.242365,6.09673328683,0.0,3.20568,2.89105328683
 01/10  24:00:00,56.1438884258,0.0,0.0,0.0,15.863942322,29.242365,6.09428250291,0.0,3.20568,2.88860250291
 01/11  01:00:00,55.3786859171,0.0,0.0,0.0,15.863942322,29.242365,6.09059275332,0.0,3.20568,2.88491275332
 01/11  02:00:00,55.3794057622,0.0,0.0,0.0,15.863942322,29.242365,6.09063750448,0.0,3.20568,2.88495750448
 01/11  03:00:00,55.3742498072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.3700960643,0.0,0.0,0.0,15.863942322,29.242365,6.09068206904,0.0,3.20568,2.88500206904
 01/11  05:00:00,56.5894745866,1.00438903148,0.0,0.0,15.863942322,29.242365,6.75229122207,0.661564731327,3.20568,2.88504649075
 01/11  06:00:00,56.9094036755,1.3391853753,0.0,0.0,15.863942322,29.242365,4.30349712966,1.07781712966,3.20568,0.02
 01/11  07:00:00,65.7940068653,7.42468106539,0.00324470841135,0.0,15.863942322,29.818365,510.702561357,504.611876402,3.20568,2.88500495458
 01/11  08:00:00,129.85795772,7.42468106539,0.0,0.0,80.527626,29.818365,403.882476424,397.787395919,3.20568,2.88940050483
 01/11  09:00:00,167.789723039,7.42468106539,0.00396163536262,0.0,80.527626,75.0917375,332.642535951,297.014806144,24.0426,11.5851298078
 01/11  10:00:00,166.362820867,7.42468106539,0.00233621179101,0.0,80.527626,75.0917375,307.245244215,262.774040008,24.0426,20.4286042071
 01/11  11:00:00,170.351114471,7.42468106539,0.00341011806685,0.0,80.527626,79.0911225,290.059062701,234.635390409,32.0568,23.3668722923
 01/11  12:00:00,171.095050487,7.42468106539,0.0,0.0,80.527626,79.0911225,248.842766087,193.352279207,32.0568,23.4336868799
 01/11  13:00:00,170.177913672,7.45076827627,0.0,0.0,80.527626,79.0911225,232.469480654,173.991829281,32.0568,26.4208513734
 01/11  14:00:00,166.343803761,7.81759758763,0.0,0.0,80.527626,75.0917375,220.444446979,175.019749647,16.0284,29.3962973326
 01/11  15:00:00,166.523369867,8.15550033325,0.0,0.0,80.527626,75.0917375,205.019545073,168.555781749,16.0284,20.4353633239
 01/11  16:00:00,164.370457644,8.12841047474,0.0,0.0,80.527626,73.092045,190.565092478,163.97657504,3.20568,23.3828374376
 01/11  17:00:00,163.402337874,7.42864643489,0.0,0.0,80.527626,73.092045,149.242312672,143.147811044,3.20568,2.88882162829
 01/11  18:00:00,127.303048925,7.42468106539,0.0,0.0,80.527626,29.818365,165.032970663,158.937982403,3.20568,2.88930825963
 01/11  19:00:00,128.766238306,7.42468106539,0.0,0.0,80.527626,29.818365,184.097297988,172.239648474,3.20568,8.65196951417
 01/11  20:00:00,128.987592495,7.42468106539,0.0,0.0,80.527626,29.818365,190.574907117,178.701996768,3.20568,8.66723034825
 01/11  21:00:00,128.981433637,7.42468106539,0.0,0.0,80.527626,29.818365,194.249466657,185.26292154,3.20568,5.78086511698
 01/11  22:00:00,55.5043209363,0.0,0.0,0.0,15.863942322,29.242365,11.8666396162,0.0,3.20568,8.66095961619
 01/11  23:00:00,55.4005685105,0.0,0.0,0.0,15.863942322,29.242365,6.09688075179,0.0,3.20568,2.89120075179
 01/11  24:00:00,56.1772477156,0.0,0.0,0.0,15.863942322,29.242365,8.96246488152,0.0,3.20568,5.75678488152
 01/12  01:00:00,55.4293007129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.4265718072,0.0,0.0,0.0,15.863942322,29.242365,6.09057622769,0.0,3.20568,2.88489622769
 01/12  03:00:00,55.4197424266,0.0,0.0,0.0,15.863942322,29.242365,6.09062397113,0.0,3.20568,2.88494397113
 01/12  04:00:00,55.4156021628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.6224839851,0.0,0.0,0.0,15.863942322,29.242365,6.09067157735,0.0,3.20568,2.88499157735
 01/12  06:00:00,55.6090730467,0.0,0.0,0.0,15.863942322,29.242365,6.09071908054,0.0,3.20568,2.88503908054
 01/12  07:00:00,64.5440113848,7.42468106539,0.00311845874526,0.0,15.863942322,29.818365,360.647050503,357.421370503,3.20568,0.02
 01/12  08:00:00,128.965806978,7.42468106539,0.00099139092321,0.0,80.527626,29.818365,295.339405252,286.374771917,3.20568,5.7589533356
 01/12  09:00:00,166.996098644,7.42468106539,0.00696103269124,0.0,80.527626,75.0917375,247.85066927,212.22410859,24.0426,11.5839606798
 01/12  10:00:00,165.584690755,7.42468106539,0.00251057657833,0.0,80.527626,75.0917375,229.333974398,184.862726096,24.0426,20.4286483023
 01/12  11:00:00,169.586511523,7.42468106539,0.00171369546052,0.0,80.527626,79.0911225,222.163757183,169.658541706,32.0568,20.4484154775
 01/12  12:00:00,170.335286988,7.42468106539,0.0,0.0,80.527626,79.0911225,203.274339605,147.780410199,32.0568,23.4371294056
 01/12  13:00:00,169.588445633,7.42468106539,0.0,0.0,80.527626,79.0911225,205.887442232,144.474302595,32.0568,29.3563396367
 01/12  14:00:00,165.656323355,7.42468106539,0.0,0.0,80.527626,75.0917375,208.429096201,165.940065495,16.0284,26.4606307055
 01/12  15:00:00,165.691690366,7.42468106539,0.0,0.0,80.527626,75.0917375,204.109578333,167.645664191,16.0284,20.4355141422
 01/12  16:00:00,163.716559821,7.42468106539,0.0,0.0,80.527626,73.092045,202.458323048,175.870455997,3.20568,23.3821870513
 01/12  17:00:00,163.643325446,7.42468106539,0.0,0.0,80.527626,73.092045,182.289453291,176.19432315,3.20568,2.88945014101
 01/12  18:00:00,127.796879167,7.42468106539,0.0,0.0,80.527626,29.818365,224.063401842,215.098590265,3.20568,5.75913157722
 01/12  19:00:00,129.549149693,7.42468106539,0.0,0.0,80.527626,29.818365,245.099806274,236.119146322,3.20568,5.77497995152
 01/12  20:00:00,129.77699477,7.42468106539,0.0,0.0,80.527626,29.818365,273.045198521,261.169109992,3.20568,8.67040852865
 01/12  21:00:00,129.771215807,7.42468106539,0.0,0.0,80.527626,29.818365,307.638494774,295.771864482,3.20568,8.66095029247
 01/12  22:00:00,55.4475515359,0.0,0.0,0.0,15.863942322,29.242365,8.98680913444,0.0,3.20568,5.78112913444
 01/12  23:00:00,55.345855433,0.0,0.0,0.0,15.863942322,29.242365,8.9678599024,0.0,3.20568,5.7621799024
 01/12  24:00:00,56.1429321575,0.0,0.0,0.0,15.863942322,29.242365,6.09418407372,0.0,3.20568,2.88850407372
 01/13  01:00:00,55.3785002969,0.0,0.0,0.0,15.863942322,29.242365,6.09057082146,0.0,3.20568,2.88489082146
 01/13  02:00:00,56.3224504407,0.939522705959,0.0,0.0,15.863942322,29.242365,3.86929277953,0.643612779528,3.20568,0.02
 01/13  03:00:00,57.0553874256,1.67398171913,0.0,0.0,15.863942322,29.242365,7.78457057268,1.69394893445,3.20568,2.88494163823
 01/13  04:00:00,56.7131032024,1.3391853753,0.0,0.0,15.863942322,29.242365,7.99021123468,1.89953896519,3.20568,2.88499226949
 01/13  05:00:00,59.0452144047,2.59851184165,0.0,0.0,15.863942322,29.242365,22.363975376,19.138295376,3.20568,0.02
 01/13  06:00:00,59.5690818126,3.29248182067,0.0,0.0,15.863942322,29.242365,46.1154143621,40.0246894811,3.20568,2.88504488102
 01/13  07:00:00,66.6767940636,7.42468106539,0.0,0.0,15.863942322,29.818365,712.415134608,706.324624803,3.20568,2.88482980441
 01/13  08:00:00,130.300428548,7.42468106539,0.0,0.0,80.527626,29.818365,578.552061567,572.456994644,3.20568,2.8893869231
 01/13  09:00:00,167.935088528,7.42468106539,0.0,0.0,80.527626,75.0917375,510.840666351,475.211723183,24.0426,11.5863431675
 01/13  10:00:00,166.430492966,7.42468106539,0.0,0.0,80.527626,75.0917375,477.255568343,432.783794216,24.0426,20.4291741264
 01/13  11:00:00,170.378629819,7.42468106539,0.0,0.0,80.527626,79.0911225,442.562941703,387.137404009,32.0568,23.368737694
 01/13  12:00:00,171.113860041,7.42468106539,0.0,0.0,80.527626,79.0911225,390.555361641,335.063963212,32.0568,23.4345984285
 01/13  13:00:00,170.334762246,7.42468106539,0.0,0.0,80.527626,79.0911225,373.749244761,315.269040298,32.0568,26.423404463
 01/13  14:00:00,166.348726553,7.42468106539,0.0,0.0,80.527626,75.0917375,364.292061142,318.866989912,16.0284,29.3966712298
 01/13  15:00:00,166.341922076,7.42468106539,0.0,0.0,80.527626,75.0917375,342.592017658,306.128409109,16.0284,20.4352085493
 01/13  16:00:00,164.318107407,7.42468106539,0.0,0.0,80.527626,73.092045,330.354030957,303.765193848,3.20568,23.3831571089
 01/13  17:00:00,164.254319575,7.42468106539,0.0,0.0,80.527626,73.092045,350.212110387,344.116838442,3.20568,2.88959194441
 01/13  18:00:00,128.191029889,7.42468106539,0.0,0.0,80.527626,29.818365,413.83164362,407.7367282,3.20568,2.88923541948
 01/13  19:00:00,129.63904498,7.42468106539,0.0,0.0,80.527626,29.818365,434.511941699,425.531466101,3.20568,5.77479559743
 01/13  20:00:00,129.657175921,7.42468106539,0.0,0.0,80.527626,29.818365,447.307941514,433.766729909,3.20568,10.3355316051
 01/13  21:00:00,129.670702246,7.42468106539,0.0,0.0,80.527626,29.818365,449.778452121,439.575558648,3.20568,6.99721347294
 01/13  22:00:00,55.2572318999,0.0,0.0,0.0,15.863942322,29.242365,11.8673445794,0.0,3.20568,8.66166457937
 01/13  23:00:00,55.9848821819,0.669592687651,0.0,0.0,15.863942322,29.242365,6.72535324188,0.628467039415,3.20568,2.89120620246
 01/13  24:00:00,57.4669463421,1.3391853753,0.0,0.0,15.863942322,29.242365,10.6291171647,1.66633576265,3.20568,5.75710140208
 01/14  01:00:00,57.0407769721,1.67398171913,0.0,0.0,15.863942322,29.242365,7.05301135042,3.82733135042,3.20568,0.02
 01/14  02:00:00,57.860372928,2.49381203459,0.0,0.0,15.863942322,29.242365,31.7575595277,28.5318795277,3.20568,0.02
 01/14  03:00:00,59.6193427261,4.23411433818,0.0,0.0,15.863942322,29.242365,61.4267232245,55.3378567798,3.20568,2.8831864447
 01/14  04:00:00,58.9827642911,3.60130594154,0.0,0.0,15.863942322,29.242365,58.0584653134,54.8327853134,3.20568,0.02
 01/14  05:00:00,60.1172187664,4.50163242692,0.0,0.0,15.863942322,29.242365,84.1181384909,78.029237803,3.20568,2.88322068792
 01/14  06:00:00,59.1899808243,3.60130594154,0.0,0.0,15.863942322,29.242365,70.2394812238,67.0138012238,3.20568,0.02
 01/14  07:00:00,60.1246524212,4.50163242692,0.0,0.0,15.863942322,29.242365,97.7556206358,91.6667089799,3.20568,2.88323165595
 01/14  08:00:00,59.1217610457,3.60130594154,0.0,0.0,15.863942322,29.242365,67.7120678896,64.4863878896,3.20568,0.02
 01/14  09:00:00,51.3554620249,4.39836734662,0.0,0.0,15.863942322,29.242365,87.1411246108,81.0523289551,3.20568,2.88311565571
 01/14  10:00:00,50.4509958437,3.49804086124,0.0,0.0,15.863942322,29.242365,65.8083531749,62.5826731749,3.20568,0.02
 01/14  11:00:00,50.9254790853,3.98161126377,0.0,0.0,15.863942322,29.242365,71.3482746996,65.2575392044,3.20568,2.88505549514
 01/14  12:00:00,50.2118076677,2.5783663389,0.0,0.0,15.863942322,29.242365,40.6305501013,34.5398046977,3.20568,2.8850654036
 01/14  13:00:00,48.9810289505,2.08704204033,0.0,0.0,15.863942322,29.242365,23.513374595,20.287694595,3.20568,0.02
 01/14  14:00:00,48.2654920393,1.3391853753,0.0,0.0,15.863942322,29.242365,13.8945142378,7.80566044729,3.20568,2.88317379049
 01/14  15:00:00,48.2777327784,1.3391853753,0.0,0.0,15.863942322,29.242365,9.35455635426,6.12887635426,3.20568,0.02
 01/14  16:00:00,47.5918590406,0.669592687651,0.0,0.0,15.863942322,29.242365,8.29044184759,2.20166891353,3.20568,2.88309293406
 01/14  17:00:00,48.0606640682,1.2391809636,0.0,0.0,15.863942322,29.242365,27.6216157436,24.3959357436,3.20568,0.02
 01/14  18:00:00,56.3857923028,2.41096816699,0.0,0.0,15.863942322,29.242365,34.0239542035,30.7982742035,3.20568,0.02
 01/14  19:00:00,58.3225737395,2.91316268273,0.0,0.0,15.863942322,29.242365,42.6454608984,36.5565966795,3.20568,2.88318421885
 01/14  20:00:00,58.3412881041,2.71605311264,0.0,0.0,15.863942322,29.242365,46.8402725952,43.6145925952,3.20568,0.02
 01/14  21:00:00,59.8255485695,4.1966927862,0.0,0.0,15.863942322,29.242365,83.8566189725,77.7678356057,3.20568,2.8831033668
 01/14  22:00:00,59.7305252731,4.16697250628,0.0,0.0,15.863942322,29.242365,117.127720458,113.902040458,3.20568,0.02
 01/14  23:00:00,60.5310916268,5.10343681094,0.0,0.0,15.863942322,29.242365,149.731887832,143.642978041,3.20568,2.88322979083
 01/14  24:00:00,61.0437737258,4.8186334622,0.0,0.0,15.863942322,29.242365,174.631887851,171.406207851,3.20568,0.02
 01/15  01:00:00,60.6996591923,5.23654402348,0.0,0.0,15.863942322,29.242365,167.300365125,161.211569728,3.20568,2.88311539741
 01/15  02:00:00,60.7352338913,5.2088275469,0.0,0.0,15.863942322,29.242365,199.194526996,195.968846996,3.20568,0.02
 01/15  03:00:00,61.0868104954,5.62847903918,0.0,0.0,15.863942322,29.242365,201.01432495,197.78864495,3.20568,0.02
 01/15  04:00:00,60.9493886061,5.43937755613,0.0,0.0,15.863942322,29.242365,226.226078787,220.137154717,3.20568,2.88324406982
 01/15  05:00:00,61.3563505981,5.69764404195,0.0,0.0,15.863942322,29.242365,202.606074487,199.380394487,3.20568,0.02
 01/15  06:00:00,61.1770688803,5.43937755613,0.0,0.0,15.863942322,29.242365,235.507019868,229.418105437,3.20568,2.88323443087
 01/15  07:00:00,61.398411357,5.69764404195,0.0,0.0,15.863942322,29.242365,217.561603737,214.335923737,3.20568,0.02
 01/15  08:00:00,61.0580816576,5.43937755613,0.0,0.0,15.863942322,29.242365,202.713905793,196.625000915,3.20568,2.88322487753
 01/15  09:00:00,52.6610552069,5.69764404195,0.0,0.0,15.863942322,29.242365,171.40062604,168.17494604,3.20568,0.02
 01/15  10:00:00,52.0724174008,5.09355254228,0.0,0.0,15.863942322,29.242365,153.891127168,147.800380462,3.20568,2.88506670626
 01/15  11:00:00,52.0142324611,5.10343681094,0.0,0.0,15.863942322,29.242365,113.0671396,106.976389427,3.20568,2.88507017236
 01/15  12:00:00,52.0849066091,4.41931182459,0.0,0.0,15.863942322,29.242365,84.0652796365,80.8395996365,3.20568,0.02
 01/15  13:00:00,51.2071843169,4.31104515147,0.0,0.0,15.863942322,29.242365,72.9928644099,66.9022185498,3.20568,2.88496586006
 01/15  14:00:00,50.2418152299,3.31114934745,0.0,0.0,15.863942322,29.242365,57.2412897347,51.1505876683,3.20568,2.88502206644
 01/15  15:00:00,50.397799222,3.46390977766,0.0,0.0,15.863942322,29.242365,50.3336995902,47.1080195902,3.20568,0.02
 01/15  16:00:00,49.4938642247,2.5783663389,0.0,0.0,15.863942322,29.242365,37.4011663622,31.3122885667,3.20568,2.88319779552
 01/15  17:00:00,49.7355572913,2.91316268273,0.0,0.0,15.863942322,29.242365,36.2314279561,33.0057479561,3.20568,0.02
 01/15  18:00:00,56.7380582519,2.7636393193,0.0,0.0,15.863942322,29.242365,42.962697859,36.8737830298,3.20568,2.88323482911
 01/15  19:00:00,59.6281417844,4.21147583283,0.0,0.0,15.863942322,29.242365,65.7808288561,62.5551488561,3.20568,0.02
 01/15  20:00:00,58.8017521722,3.17346257371,0.0,0.0,15.863942322,29.242365,55.3143462175,52.0886662175,3.20568,0.02
 01/15  21:00:00,59.9378521102,4.31312237974,0.0,0.0,15.863942322,29.242365,77.5038326052,71.4149393385,3.20568,2.88321326664
 01/15  22:00:00,59.7430139842,4.21138066567,0.0,0.0,15.863942322,29.242365,87.4491954521,84.2235154521,3.20568,0.02
 01/15  23:00:00,60.5615407182,5.16716848961,0.0,0.0,15.863942322,29.242365,116.149972204,110.06115734,3.20568,2.88313486372
 01/15  24:00:00,60.7179126815,4.57742550015,0.0,0.0,15.863942322,29.242365,110.636738953,107.411058953,3.20568,0.02
 01/16  01:00:00,60.6537981282,5.2559066313,0.0,0.0,15.863942322,29.242365,119.392354233,113.303443417,3.20568,2.88323081632
 01/16  02:00:00,59.9011199005,4.48868735846,0.0,0.0,15.863942322,29.242365,122.296229812,119.070549812,3.20568,0.02
 01/16  03:00:00,60.7662800033,5.34464477299,0.0,0.0,15.863942322,29.242365,141.300831068,135.211997261,3.20568,2.88315380744
 01/16  04:00:00,60.0499688121,4.62179457099,0.0,0.0,15.863942322,29.242365,131.045007567,127.819327567,3.20568,0.02
 01/16  05:00:00,60.9702662149,5.34464477299,0.0,0.0,15.863942322,29.242365,123.833430401,120.607750401,3.20568,0.02
 01/16  06:00:00,60.139311742,4.5330564293,0.0,0.0,15.863942322,29.242365,112.804493269,106.715562542,3.20568,2.88325072711
 01/16  07:00:00,60.9159330148,5.30027570215,0.0,0.0,15.863942322,29.242365,112.937514496,109.711834496,3.20568,0.02
 01/16  08:00:00,59.7825394965,4.26684200423,0.0,0.0,15.863942322,29.242365,82.9779632406,76.8890654909,3.20568,2.88321774974
 01/16  09:00:00,52.1111914476,5.16716848961,0.0,0.0,15.863942322,29.242365,91.307073849,85.2165049744,3.20568,2.8848888746
 01/16  10:00:00,50.8505623579,3.90730987626,0.0,0.0,15.863942322,29.242365,69.4724683219,66.2467883219,3.20568,0.02
 01/16  11:00:00,50.1319928186,3.21810232345,0.0,0.0,15.863942322,29.242365,47.914737004,41.8240191085,3.20568,2.88503789548
 01/16  12:00:00,49.7880518269,2.1653060177,0.0,0.0,15.863942322,29.242365,26.2821812622,20.1914929142,3.20568,2.885008348
 01/16  13:00:00,48.0202062772,1.12932760854,0.0,0.0,15.863942322,29.242365,7.34550192099,4.11982192099,3.20568,0.02
 01/16  14:00:00,47.173387246,0.229867460444,0.0,0.0,15.863942322,29.242365,6.66024088525,0.569494816989,3.20568,2.88506606826
 01/16  15:00:00,46.9749541061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,46.9696784789,0.0,0.0,0.0,15.863942322,29.242365,6.08884112058,0.0,3.20568,2.88316112058
 01/16  17:00:00,46.8702453779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,52.580033045,0.0,0.0,0.0,15.863942322,29.242365,6.08876512384,0.0,3.20568,2.88308512384
 01/16  19:00:00,55.434531065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.6523533243,0.0,0.0,0.0,15.863942322,29.242365,6.08886166531,0.0,3.20568,2.88318166531
 01/16  21:00:00,55.6501288466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,55.5543736565,0.0,0.0,0.0,15.863942322,29.242365,6.08878567811,0.0,3.20568,2.88310567811
 01/16  23:00:00,55.400929424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.1120419975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  01:00:00,55.4003461219,0.0,0.0,0.0,15.863942322,29.242365,6.09056002282,0.0,3.20568,2.88488002282
 01/17  02:00:00,55.407188766,0.0,0.0,0.0,15.863942322,29.242365,6.09062212451,0.0,3.20568,2.88494212451
 01/17  03:00:00,55.4167674855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.4197104399,0.0,0.0,0.0,15.863942322,29.242365,6.09068402074,0.0,3.20568,2.88500402074
 01/17  05:00:00,56.4828620407,0.0,0.0,0.0,15.863942322,29.242365,6.09074576606,0.0,3.20568,2.88506576606
 01/17  06:00:00,56.308994294,0.0,0.0,0.0,15.863942322,29.242365,6.09054257583,0.0,3.20568,2.88486257583
 01/17  07:00:00,64.8654986141,7.42468106539,0.00893042031811,0.0,15.863942322,29.818365,524.138981409,520.913301409,3.20568,0.02
 01/17  08:00:00,128.768602888,7.42468106539,0.00119061827506,0.0,80.527626,29.818365,253.762609791,247.667403938,3.20568,2.88952585342
 01/17  09:00:00,165.362584235,7.42468106539,0.00530749908862,0.0,80.527626,75.0917375,219.354685362,180.834953943,24.0426,14.4771314189
 01/17  10:00:00,165.370401416,7.42468106539,0.0036249806959,0.0,80.527626,75.0917375,199.906423271,155.432207397,24.0426,20.4316158738
 01/17  11:00:00,169.330535344,7.42468106539,0.00427545050802,0.0,80.527626,79.0911225,174.463804441,121.955470471,32.0568,20.4515339698
 01/17  12:00:00,170.054847578,7.45758271881,0.0,0.0,80.527626,79.0911225,146.160216902,87.7367191679,32.0568,26.3666977344
