Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  13:00:00,169.478756524,7.60099819964,0.0,0.0,80.527626,79.0911225,148.574855672,90.0913611955,32.0568,26.4266944761
 01/17  14:00:00,165.995796271,8.09688484086,0.0,0.0,80.527626,75.0917375,140.839772867,95.4097095837,16.0284,29.401663283
 01/17  15:00:00,166.11722355,8.24415679122,0.0,0.0,80.527626,75.0917375,114.670960067,78.2069260335,16.0284,20.4356340339
 01/17  16:00:00,164.045009405,8.19894461905,0.0,0.0,80.527626,73.092045,101.401761574,77.7327148247,3.20568,20.4633667496
 01/17  17:00:00,163.164683644,7.43326448658,0.0,0.0,80.527626,73.092045,93.5996516774,84.6345880375,3.20568,5.75938363992
 01/17  18:00:00,125.617593253,7.42468106539,0.0,0.0,80.527626,29.818365,111.642894246,105.547880692,3.20568,2.88933355382
 01/17  19:00:00,128.497531717,7.42468106539,0.0,0.0,80.527626,29.818365,127.7545443,118.773825809,3.20568,5.77503849122
 01/17  20:00:00,128.510904066,7.42468106539,0.0,0.0,80.527626,29.818365,136.552906876,124.677338301,3.20568,8.66988857465
 01/17  21:00:00,128.527529882,7.42468106539,0.0,0.0,80.527626,29.818365,144.798805726,132.932178768,3.20568,8.66094695737
 01/17  22:00:00,55.3830937499,0.0,0.0,0.0,15.863942322,29.242365,11.8676215337,0.0,3.20568,8.66194153374
 01/17  23:00:00,55.4256603635,0.0,0.0,0.0,15.863942322,29.242365,6.09723725489,0.0,3.20568,2.89155725489
 01/17  24:00:00,56.1977064984,0.0,0.0,0.0,15.863942322,29.242365,6.09433213208,0.0,3.20568,2.88865213208
 01/18  01:00:00,55.4531117429,0.0,0.0,0.0,15.863942322,29.242365,6.0905450672,0.0,3.20568,2.8848650672
 01/18  02:00:00,55.4488257081,0.0,0.0,0.0,15.863942322,29.242365,6.0906097118,0.0,3.20568,2.8849297118
 01/18  03:00:00,55.4510024442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  04:00:00,55.4521167076,0.0,0.0,0.0,15.863942322,29.242365,6.09067417286,0.0,3.20568,2.88499417286
 01/18  05:00:00,55.6629682884,0.0,0.0,0.0,15.863942322,29.242365,6.09073849406,0.0,3.20568,2.88505849406
 01/18  06:00:00,55.6497999839,0.0,0.0,0.0,15.863942322,29.242365,6.09053758874,0.0,3.20568,2.88485758874
 01/18  07:00:00,64.155023463,7.42468106539,0.00264069803343,0.0,15.863942322,29.818365,295.980102199,292.754422199,3.20568,0.02
 01/18  08:00:00,128.700932566,7.42468106539,0.00110761211192,0.0,80.527626,29.818365,217.040495701,210.945286425,3.20568,2.88952927662
 01/18  09:00:00,165.320616226,7.42468106539,0.00520660829509,0.0,80.527626,75.0917375,186.729378045,148.209449424,24.0426,14.4773286216
 01/18  10:00:00,165.319031533,7.42468106539,0.00318015058607,0.0,80.527626,75.0917375,171.282723798,126.807891819,24.0426,20.4322319792
 01/18  11:00:00,169.320181771,7.42468106539,0.00192054712561,0.0,80.527626,79.0911225,169.096939357,116.587826366,32.0568,20.4523129906
 01/18  12:00:00,170.049807806,7.42468106539,0.0,0.0,80.527626,79.0911225,149.662383016,91.2378402667,32.0568,26.3677427493
 01/18  13:00:00,169.314891875,7.42468106539,0.0,0.0,80.527626,79.0911225,136.95985389,78.4747202812,32.0568,26.4283336088
 01/18  14:00:00,165.334553312,7.43244880036,0.0,0.0,80.527626,75.0917375,128.730319768,83.2981722683,16.0284,29.4037475002
 01/18  15:00:00,165.343680307,7.4492651168,0.0,0.0,80.527626,75.0917375,111.044905844,74.5794163988,16.0284,20.4370894448
 01/18  16:00:00,163.322268127,7.46030761395,0.0,0.0,80.527626,73.092045,93.4403709887,69.7696512745,3.20568,20.4650397141
 01/18  17:00:00,163.170629859,7.42468106539,0.0,0.0,80.527626,73.092045,71.5790286368,62.6142725704,3.20568,5.75907606639
 01/18  18:00:00,125.625503977,7.42468106539,0.0,0.0,80.527626,29.818365,89.0683573192,82.9731622249,3.20568,2.8895150943
 01/18  19:00:00,128.494012024,7.42468106539,0.0,0.0,80.527626,29.818365,106.110606452,97.1294958798,3.20568,5.77543057249
 01/18  20:00:00,128.727470554,7.42468106539,0.0,0.0,80.527626,29.818365,123.775464428,111.899254689,3.20568,8.67052973897
 01/18  21:00:00,128.764741165,7.42468106539,0.0,0.0,80.527626,29.818365,158.366978356,146.499710761,3.20568,8.66158759469
 01/18  22:00:00,55.5484123668,0.0,0.0,0.0,15.863942322,29.242365,11.8679514996,0.0,3.20568,8.66227149964
 01/18  23:00:00,55.4266306801,0.0,0.0,0.0,15.863942322,29.242365,6.09686333063,0.0,3.20568,2.89118333063
 01/18  24:00:00,56.1934992287,0.0,0.0,0.0,15.863942322,29.242365,6.0940978124,0.0,3.20568,2.8884178124
 01/19  01:00:00,55.4443147729,0.0,0.0,0.0,15.863942322,29.242365,6.09075891433,0.0,3.20568,2.88507891433
 01/19  02:00:00,55.4318901519,0.0,0.0,0.0,15.863942322,29.242365,6.09056040214,0.0,3.20568,2.88488040214
 01/19  03:00:00,55.4240785487,0.0,0.0,0.0,15.863942322,29.242365,6.09062740905,0.0,3.20568,2.88494740905
 01/19  04:00:00,55.4153869639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,55.6223026443,0.0,0.0,0.0,15.863942322,29.242365,6.09069427752,0.0,3.20568,2.88501427752
 01/19  06:00:00,55.6011239798,0.0,0.0,0.0,15.863942322,29.242365,6.09076103047,0.0,3.20568,2.88508103047
 01/19  07:00:00,64.9833941936,7.42468106539,0.000933444379848,0.0,15.863942322,29.818365,468.544205317,465.318525317,3.20568,0.02
 01/19  08:00:00,129.57435631,7.42468106539,0.000987837212588,0.0,80.527626,29.818365,341.622213321,332.657353957,3.20568,5.75917936432
 01/19  09:00:00,166.29986092,7.42468106539,0.0046599708179,0.0,80.527626,75.0917375,278.292487931,242.664404622,24.0426,11.5854833095
 01/19  10:00:00,166.32080807,7.42468106539,0.00270008581252,0.0,80.527626,75.0917375,261.75891944,217.284598055,24.0426,20.4317213844
 01/19  11:00:00,170.322852831,7.42468106539,0.0016644363929,0.0,80.527626,79.0911225,264.346442134,211.837768789,32.0568,20.4518733454
 01/19  12:00:00,171.077255128,7.42468106539,0.0,0.0,80.527626,79.0911225,249.827107815,191.399057208,32.0568,26.3712506074
 01/19  13:00:00,170.313559157,7.42468106539,0.0,0.0,80.527626,79.0911225,245.954843771,187.465819379,32.0568,26.4322243912
 01/19  14:00:00,166.177285447,7.42468106539,0.0,0.0,80.527626,75.0917375,235.969600759,190.53786012,16.0284,29.4033406391
 01/19  15:00:00,166.076313254,7.42468106539,0.0,0.0,80.527626,75.0917375,225.710799508,189.245060767,16.0284,20.4373387408
 01/19  16:00:00,164.049738192,7.42468106539,0.0,0.0,80.527626,73.092045,219.416807882,192.824195422,3.20568,23.3869324599
 01/19  17:00:00,163.934922281,7.42468106539,0.0,0.0,80.527626,73.092045,199.062011893,192.966591364,3.20568,2.88974052894
 01/19  18:00:00,126.523227937,7.42468106539,0.0,0.0,80.527626,29.818365,224.060981186,217.965903397,3.20568,2.88939778891
 01/19  19:00:00,129.548709074,7.42468106539,0.0,0.0,80.527626,29.818365,248.680187557,236.821861916,3.20568,8.65264564148
 01/19  20:00:00,129.772287658,7.42468106539,0.0,0.0,80.527626,29.818365,257.126580987,245.25260776,3.20568,8.6682932268
 01/19  21:00:00,129.765410408,7.42468106539,0.0,0.0,80.527626,29.818365,263.663381269,254.676039583,3.20568,5.78166168657
 01/19  22:00:00,55.4667288372,0.0,0.0,0.0,15.863942322,29.242365,11.8673824597,0.0,3.20568,8.66170245966
 01/19  23:00:00,55.3606163434,0.0,0.0,0.0,15.863942322,29.242365,6.52401939242,0.0,3.20568,3.31833939242
 01/19  24:00:00,56.1545600403,0.0,0.0,0.0,15.863942322,29.242365,8.53656053378,0.0,3.20568,5.33088053378
 01/20  01:00:00,55.3904357679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.3889878308,0.0,0.0,0.0,15.863942322,29.242365,6.09070915373,0.0,3.20568,2.88502915373
 01/20  03:00:00,55.3838581596,0.0,0.0,0.0,15.863942322,29.242365,6.09077843326,0.0,3.20568,2.88509843326
 01/20  04:00:00,55.3791808238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  05:00:00,56.4381795614,0.0,0.0,0.0,15.863942322,29.242365,6.09058189247,0.0,3.20568,2.88490189247
 01/20  06:00:00,56.2649885886,0.0,0.0,0.0,15.863942322,29.242365,6.09065118685,0.0,3.20568,2.88497118685
 01/20  07:00:00,65.9435257642,7.42468106539,0.00279303308777,0.0,15.863942322,29.818365,464.281430601,461.055750601,3.20568,0.02
 01/20  08:00:00,129.8025108,7.42468106539,0.000920642815266,0.0,80.527626,29.818365,381.478756611,372.514027018,3.20568,5.75904959301
 01/20  09:00:00,166.34666808,7.42468106539,0.00427921758439,0.0,80.527626,75.0917375,305.458694721,269.828732318,24.0426,11.5873624034
 01/20  10:00:00,166.359227899,7.42468106539,0.00253848863717,0.0,80.527626,75.0917375,280.751645802,236.276628353,24.0426,20.4324174494
 01/20  11:00:00,170.359235149,7.42468106539,0.00152902009853,0.0,80.527626,79.0911225,280.843928444,228.332922291,32.0568,20.4542061526
 01/20  12:00:00,171.116238062,7.42468106539,0.0,0.0,80.527626,79.0911225,264.950070502,206.523800434,32.0568,26.3694700685
 01/20  13:00:00,170.353922367,7.42468106539,0.0,0.0,80.527626,79.0911225,260.169717758,201.682861895,32.0568,26.4300558636
 01/20  14:00:00,166.370025779,7.42468106539,0.0,0.0,80.527626,75.0917375,256.292380057,210.857739874,16.0284,29.4062401827
 01/20  15:00:00,166.245223055,7.42468106539,0.0,0.0,80.527626,75.0917375,229.827692271,193.360462858,16.0284,20.4388294123
 01/20  16:00:00,163.794587267,7.42468106539,0.0,0.0,80.527626,73.092045,192.389148699,165.794416911,3.20568,23.3890517881
 01/20  17:00:00,163.594538001,7.42468106539,0.0,0.0,80.527626,73.092045,172.172190074,166.077170436,3.20568,2.88933963762
 01/20  18:00:00,126.240904281,7.42468106539,0.0,0.0,80.527626,29.818365,208.516469917,202.421039433,3.20568,2.88975048366
 01/20  19:00:00,129.505203669,7.42468106539,0.0,0.0,80.527626,29.818365,253.520357683,241.661112137,3.20568,8.65356554603
 01/20  20:00:00,129.558058862,7.42468106539,0.0,0.0,80.527626,29.818365,266.38810594,254.512250595,3.20568,8.67017534475
 01/20  21:00:00,129.566090718,7.42468106539,0.0,0.0,80.527626,29.818365,278.976662716,267.110125545,3.20568,8.66085717129
 01/20  22:00:00,55.3072892296,0.0,0.0,0.0,15.863942322,29.242365,8.98720571729,0.0,3.20568,5.78152571729
 01/20  23:00:00,55.3550885258,0.0,0.0,0.0,15.863942322,29.242365,8.9684010604,0.0,3.20568,5.7627210604
 01/20  24:00:00,56.1487333123,0.0,0.0,0.0,15.863942322,29.242365,6.09416534167,0.0,3.20568,2.88848534167
 01/21  01:00:00,55.3833341326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.3796522076,0.0,0.0,0.0,15.863942322,29.242365,6.08882651237,0.0,3.20568,2.88314651237
 01/21  03:00:00,55.3743376048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  04:00:00,55.3696983653,0.0,0.0,0.0,15.863942322,29.242365,6.08893425145,0.0,3.20568,2.88325425145
 01/21  05:00:00,56.5234320266,0.939522705959,0.0,0.0,15.863942322,29.242365,3.74626857026,0.520588570257,3.20568,0.02
 01/21  06:00:00,56.5715897305,1.00438903148,0.0,0.0,15.863942322,29.242365,6.74880700683,0.659938184795,3.20568,2.88318882203
 01/21  07:00:00,56.9201371486,1.3391853753,0.0,0.0,15.863942322,29.242365,4.3194912746,1.0938112746,3.20568,0.02
 01/21  08:00:00,56.5165765286,1.00438903148,0.0,0.0,15.863942322,29.242365,6.78734225986,0.698451659837,3.20568,2.88321060002
 01/21  09:00:00,48.275399865,1.3391853753,0.0,0.0,15.863942322,29.242365,4.24978665508,1.02410665508,3.20568,0.02
 01/21  10:00:00,47.9502729572,1.00438903148,0.0,0.0,15.863942322,29.242365,6.88631315596,0.795557193089,3.20568,2.88507596287
 01/21  11:00:00,47.2674134514,0.334796343826,0.0,0.0,15.863942322,29.242365,3.45170976034,0.226029760337,3.20568,0.02
 01/21  12:00:00,47.6579756738,0.0,0.0,0.0,15.863942322,29.242365,6.09069320425,0.0,3.20568,2.88501320425
 01/21  13:00:00,46.9337780522,0.0,0.0,0.0,15.863942322,29.242365,6.09076463219,0.0,3.20568,2.88508463219
 01/21  14:00:00,46.9831185432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.003331911,0.0,0.0,0.0,15.863942322,29.242365,6.0888487638,0.0,3.20568,2.8831687638
 01/21  16:00:00,46.9925032058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,46.8935259262,0.0,0.0,0.0,15.863942322,29.242365,6.08878355206,0.0,3.20568,2.88310355206
 01/21  18:00:00,52.6070536312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  19:00:00,55.4584221458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.6682585638,0.0,0.0,0.0,15.863942322,29.242365,6.0888916984,0.0,3.20568,2.8832116984
 01/21  21:00:00,55.652380127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  22:00:00,55.5502088735,0.0,0.0,0.0,15.863942322,29.242365,6.08882647341,0.0,3.20568,2.88314647341
 01/21  23:00:00,55.4039006165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.1242061761,0.0,0.0,0.0,15.863942322,29.242365,6.08893453823,0.0,3.20568,2.88325453823
 01/22  01:00:00,55.4076924936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.3901492261,0.0,0.0,0.0,15.863942322,29.242365,6.08887137821,0.0,3.20568,2.88319137821
 01/22  03:00:00,55.3765924089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  04:00:00,55.3756318852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,56.5288402296,0.939522705959,0.0,0.0,15.863942322,29.242365,6.76020365772,0.671395784263,3.20568,2.88312787345
 01/22  06:00:00,56.5772636784,1.00438903148,0.0,0.0,15.863942322,29.242365,4.04248244646,0.816802446456,3.20568,0.02
 01/22  07:00:00,56.5911289356,1.00438903148,0.0,0.0,15.863942322,29.242365,6.9896351851,0.900717292078,3.20568,2.88323789302
 01/22  08:00:00,56.522254959,1.00438903148,0.0,0.0,15.863942322,29.242365,4.00747472472,0.781794724717,3.20568,0.02
 01/22  09:00:00,47.1402322082,0.20506369279,0.0,0.0,15.863942322,29.242365,6.26118201558,0.170453661918,3.20568,2.88504835366
 01/22  10:00:00,47.3581410072,0.410127385579,0.0,0.0,15.863942322,29.242365,6.35082513701,0.260023163216,3.20568,2.8851219738
 01/22  11:00:00,46.9404094175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  12:00:00,47.6560159505,0.0,0.0,0.0,15.863942322,29.242365,6.09060935002,0.0,3.20568,2.88492935002
 01/22  13:00:00,46.9120820934,0.0,0.0,0.0,15.863942322,29.242365,6.090683096,0.0,3.20568,2.885003096
 01/22  14:00:00,46.9505857366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  15:00:00,46.9661597436,0.0,0.0,0.0,15.863942322,29.242365,6.0888020145,0.0,3.20568,2.8831220145
 01/22  16:00:00,46.9506796609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,46.8500998812,0.0,0.0,0.0,15.863942322,29.242365,6.08891221565,0.0,3.20568,2.88323221565
 01/22  18:00:00,52.5652750588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.4208898518,0.0,0.0,0.0,15.863942322,29.242365,6.08884891276,0.0,3.20568,2.88316891276
 01/22  20:00:00,55.9684347421,0.334796343826,0.0,0.0,15.863942322,29.242365,3.56666514063,0.340985140632,3.20568,0.02
 01/22  21:00:00,56.9597055699,1.3391853753,0.0,0.0,15.863942322,29.242365,7.50813718096,1.41935155609,3.20568,2.88310562487
 01/22  22:00:00,57.2621754298,1.7522456965,0.0,0.0,15.863942322,29.242365,14.0992293962,10.8735493962,3.20568,0.02
 01/22  23:00:00,59.0097986235,3.64224992961,0.0,0.0,15.863942322,29.242365,40.4899637973,37.2642837973,3.20568,0.02
 01/22  24:00:00,59.4261654059,3.31854087076,0.0,0.0,15.863942322,29.242365,44.7920204739,38.7030805936,3.20568,2.88325988028
 01/23  01:00:00,59.7826876641,4.39836734662,0.0,0.0,15.863942322,29.242365,66.7113852719,60.6207454978,3.20568,2.88495977411
 01/23  02:00:00,58.9796144348,3.60130594154,0.0,0.0,15.863942322,29.242365,60.2772527297,57.0515727297,3.20568,0.02
 01/23  03:00:00,59.9004906775,4.50163242692,0.0,0.0,15.863942322,29.242365,86.9754207266,80.88461454,3.20568,2.8851261866
 01/23  04:00:00,58.9872629104,3.60130594154,0.0,0.0,15.863942322,29.242365,76.8501845971,70.7593909465,3.20568,2.88511365055
 01/23  05:00:00,60.7912664445,5.16716848961,0.0,0.0,15.863942322,29.242365,102.332763768,99.1070837679,3.20568,0.02
 01/23  06:00:00,59.7740536702,4.17810386253,0.0,0.0,15.863942322,29.242365,92.839679157,86.7488629699,3.20568,2.88513618717
 01/23  07:00:00,66.3647620939,7.42468106539,0.0,0.0,15.863942322,29.818365,826.034897597,819.944220777,3.20568,2.88499682042
 01/23  08:00:00,130.652986511,7.42468106539,0.0,0.0,80.527626,29.818365,578.97963461,572.884585312,3.20568,2.88936929863
 01/23  09:00:00,166.51207677,7.42468106539,0.00135656465355,0.0,80.527626,75.0917375,465.5398546,429.9095933,24.0426,11.5876612998
 01/23  10:00:00,166.423393382,7.42468106539,0.00211883006723,0.0,80.527626,75.0917375,414.522573028,370.045298806,24.0426,20.4346742219
 01/23  11:00:00,170.365305449,7.42468106539,0.00256871570069,0.0,80.527626,79.0911225,369.039425023,313.605649243,32.0568,23.3769757798
 01/23  12:00:00,171.10252369,7.42468106539,0.0,0.0,80.527626,79.0911225,315.281956652,259.783080422,32.0568,23.4420762294
 01/23  13:00:00,170.323692615,7.42468106539,0.0,0.0,80.527626,79.0911225,290.459413344,229.032793165,32.0568,29.3698201789
 01/23  14:00:00,166.418571032,7.50678603905,0.0,0.0,80.527626,75.0917375,268.540777899,226.043228182,16.0284,26.4691497172
 01/23  15:00:00,166.609176803,7.70011141828,0.0,0.0,80.527626,75.0917375,261.230931347,221.84404154,16.0284,23.3584898075
 01/23  16:00:00,164.603703631,7.71729063557,0.0,0.0,80.527626,73.092045,244.823746246,221.15105341,3.20568,20.4670128356
 01/23  17:00:00,164.198160669,7.42468106539,0.0,0.0,80.527626,73.092045,225.983703523,217.018865534,3.20568,5.75915798876
 01/23  18:00:00,126.666582997,7.42468106539,0.0,0.0,80.527626,29.818365,258.030373887,251.93503755,3.20568,2.88965633732
 01/23  19:00:00,129.546643101,7.42468106539,0.0,0.0,80.527626,29.818365,296.914229097,287.932788088,3.20568,5.77576100883
 01/23  20:00:00,129.780897704,7.42468106539,0.0,0.0,80.527626,29.818365,325.609932206,313.734427854,3.20568,8.66982435185
 01/23  21:00:00,129.785471821,7.42468106539,0.0,0.0,80.527626,29.818365,349.627943664,337.761297803,3.20568,8.66096586065
 01/23  22:00:00,55.4317787112,0.0,0.0,0.0,15.863942322,29.242365,11.8677939193,0.0,3.20568,8.6621139193
 01/23  23:00:00,55.3286450786,0.0,0.0,0.0,15.863942322,29.242365,6.09725945558,0.0,3.20568,2.89157945558
 01/23  24:00:00,56.1291631176,0.0,0.0,0.0,15.863942322,29.242365,6.09434956669,0.0,3.20568,2.88866956669
 01/24  01:00:00,56.9271475572,1.55904798891,0.0,0.0,15.863942322,29.242365,7.22309466196,1.13227592765,3.20568,2.88513873431
 01/24  02:00:00,56.7073505025,1.3391853753,0.0,0.0,15.863942322,29.242365,7.52479827727,1.43416941544,3.20568,2.88494886183
 01/24  03:00:00,57.0433226715,1.67398171913,0.0,0.0,15.863942322,29.242365,6.66035552254,3.43467552254,3.20568,0.02
 01/24  04:00:00,58.5110915871,3.14389648046,0.0,0.0,15.863942322,29.242365,45.4845675728,39.3938593947,3.20568,2.88502817807
 01/24  05:00:00,60.6917047364,4.24492640623,0.0,0.0,15.863942322,29.242365,56.089449339,49.9986624669,3.20568,2.88510687209
 01/24  06:00:00,59.7245264806,3.45770594915,0.0,0.0,15.863942322,29.242365,50.0853077525,43.9944963555,3.20568,2.88513139699
 01/24  07:00:00,66.6285747459,7.42468106539,0.000697199929703,0.0,15.863942322,29.818365,689.050739449,685.825059449,3.20568,0.02
 01/24  08:00:00,130.171612398,7.42468106539,0.000382466352585,0.0,80.527626,29.818365,491.366817441,485.271505599,3.20568,2.88963184228
 01/24  09:00:00,166.432764298,7.42468106539,0.00336931132433,0.0,80.527626,75.0917375,404.492818298,365.972241062,24.0426,14.4779772356
 01/24  10:00:00,166.399520404,7.42468106539,0.00214562800015,0.0,80.527626,75.0917375,366.43335069,321.957556867,24.0426,20.4331938227
 01/24  11:00:00,170.373762284,7.42468106539,0.00290550545129,0.0,80.527626,79.0911225,340.108191927,287.597312083,32.0568,20.4540798436
 01/24  12:00:00,171.108228401,7.42468106539,0.0,0.0,80.527626,79.0911225,292.537462636,234.108675457,32.0568,26.3719871788
 01/24  13:00:00,170.340253247,7.42468106539,0.0,0.0,80.527626,79.0911225,269.961969252,211.471176331,32.0568,26.4339929209
 01/24  14:00:00,166.358887105,7.42468106539,0.0,0.0,80.527626,75.0917375,266.27436849,220.838552074,16.0284,29.4074164157
 01/24  15:00:00,166.350892534,7.42468106539,0.0,0.0,80.527626,75.0917375,255.751566817,219.283523687,16.0284,20.4396431301
 01/24  16:00:00,164.325237672,7.42468106539,0.0,0.0,80.527626,73.092045,250.453770475,223.857394561,3.20568,23.3906959142
 01/24  17:00:00,164.22045422,7.42468106539,0.0,0.0,80.527626,73.092045,240.570022605,234.474973001,3.20568,2.88936960346
 01/24  18:00:00,125.271377823,7.42468106539,0.0,0.0,80.527626,29.818365,281.926069612,275.830852844,3.20568,2.88953676776
 01/24  19:00:00,129.569540781,7.42468106539,0.0,0.0,80.527626,29.818365,305.238083195,293.378556434,3.20568,8.65384676156
 01/24  20:00:00,129.579721414,7.42468106539,0.0,0.0,80.527626,29.818365,315.138119818,303.261827087,3.20568,8.67061273158
 01/24  21:00:00,129.58361973,7.42468106539,0.0,0.0,80.527626,29.818365,320.098536861,308.231521262,3.20568,8.66133559902
 01/24  22:00:00,55.2885093173,0.0,0.0,0.0,15.863942322,29.242365,8.98757938546,0.0,3.20568,5.78189938546
 01/24  23:00:00,55.3397004029,0.0,0.0,0.0,15.863942322,29.242365,8.96813543296,0.0,3.20568,5.76245543296
 01/24  24:00:00,56.139737604,0.0,0.0,0.0,15.863942322,29.242365,6.09433121227,0.0,3.20568,2.88865121227
 01/25  01:00:00,55.3743011045,0.0,0.0,0.0,15.863942322,29.242365,6.09069384527,0.0,3.20568,2.88501384527
 01/25  02:00:00,55.3771042683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  03:00:00,55.3732444865,0.0,0.0,0.0,15.863942322,29.242365,6.09077379215,0.0,3.20568,2.88509379215
 01/25  04:00:00,55.3696821022,0.0,0.0,0.0,15.863942322,29.242365,6.09058669623,0.0,3.20568,2.88490669623
 01/25  05:00:00,55.5809889006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  06:00:00,55.5714939843,0.0,0.0,0.0,15.863942322,29.242365,6.09066663552,0.0,3.20568,2.88498663552
 01/25  07:00:00,65.1838154564,7.42468106539,0.00443143313177,0.0,15.863942322,29.818365,433.151601644,427.060855208,3.20568,2.88506643517
 01/25  08:00:00,129.36724822,7.42468106539,0.00108699324479,0.0,80.527626,29.818365,347.826655163,341.73125583,3.20568,2.88971933291
 01/25  09:00:00,165.82283387,7.42468106539,0.00499048650358,0.0,80.527626,75.0917375,272.596397576,236.966667191,24.0426,11.5871303851
 01/25  10:00:00,165.729204766,7.42468106539,0.00305145382792,0.0,80.527626,75.0917375,240.877384144,196.399602083,24.0426,20.4351820611
 01/25  11:00:00,169.641482189,7.42468106539,0.0017995673916,0.0,80.527626,79.0911225,234.460895143,179.029969968,32.0568,23.3741251748
 01/25  12:00:00,170.347893219,7.42468106539,0.0,0.0,80.527626,79.0911225,212.155205295,156.655083815,32.0568,23.4433214801
 01/25  13:00:00,169.695998338,7.42468106539,0.0,0.0,80.527626,79.0911225,232.518529074,171.093268935,32.0568,29.3684601394
 01/25  14:00:00,165.948356152,7.42468106539,0.0,0.0,80.527626,75.0917375,248.306945935,202.870623326,16.0284,29.4079226092
 01/25  15:00:00,166.210314071,7.42468106539,0.0,0.0,80.527626,75.0917375,242.522337946,206.054069682,16.0284,20.4398682643
 01/25  16:00:00,164.293365983,7.42468106539,0.0,0.0,80.527626,73.092045,230.507290686,203.910950798,3.20568,23.3906598882
 01/25  17:00:00,164.178506715,7.42468106539,0.0,0.0,80.527626,73.092045,209.137961984,203.042717603,3.20568,2.88956438126
 01/25  18:00:00,125.252751663,7.42468106539,0.0,0.0,80.527626,29.818365,235.554255633,229.458841453,3.20568,2.88973418034
 01/25  19:00:00,129.553071972,7.42468106539,0.0,0.0,80.527626,29.818365,264.997563003,256.015840161,3.20568,5.7760428425
 01/25  20:00:00,129.770269211,7.42468106539,0.0,0.0,80.527626,29.818365,278.793743483,264.034753534,3.20568,11.5533099494
 01/25  21:00:00,129.760236865,7.42468106539,0.0,0.0,80.527626,29.818365,273.93479713,264.94744952,3.20568,5.78166760982
 01/25  22:00:00,55.4551400164,0.0,0.0,0.0,15.863942322,29.242365,11.8673283579,0.0,3.20568,8.66164835789
 01/25  23:00:00,55.3509056003,0.0,0.0,0.0,15.863942322,29.242365,6.09729441546,0.0,3.20568,2.89161441546
 01/25  24:00:00,56.1471360179,0.0,0.0,0.0,15.863942322,29.242365,8.96330605324,0.0,3.20568,5.75762605324
 01/26  01:00:00,55.3826356642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.3836250407,0.0,0.0,0.0,15.863942322,29.242365,6.09071919593,0.0,3.20568,2.88503919593
 01/26  03:00:00,55.3779935968,0.0,0.0,0.0,15.863942322,29.242365,6.09080092515,0.0,3.20568,2.88512092515
 01/26  04:00:00,56.0456084057,0.669592687651,0.0,0.0,15.863942322,29.242365,3.65352836022,0.427848360224,3.20568,0.02
 01/26  05:00:00,56.9278925569,1.3391853753,0.0,0.0,15.863942322,29.242365,7.10597218136,1.01535675984,3.20568,2.88493542152
 01/26  06:00:00,56.9106386774,1.3391853753,0.0,0.0,15.863942322,29.242365,7.48450944771,1.3938123087,3.20568,2.88501713901
 01/26  07:00:00,65.9992711862,7.42468106539,0.00198663464045,0.0,15.863942322,29.818365,563.675733728,560.450053728,3.20568,0.02
 01/26  08:00:00,129.930695536,7.42468106539,0.0,0.0,80.527626,29.818365,456.196018373,447.231103136,3.20568,5.75923523713
 01/26  09:00:00,166.373049977,7.42468106539,0.00309628585738,0.0,80.527626,75.0917375,378.699247271,343.069840059,24.0426,11.5868072123
 01/26  10:00:00,166.366551837,7.42468106539,0.00193868386979,0.0,80.527626,75.0917375,347.505860714,303.027384961,24.0426,20.4358757535
 01/26  11:00:00,170.354642211,7.42468106539,0.00114309416167,0.0,80.527626,79.0911225,336.428466641,280.996146769,32.0568,23.3755198719
 01/26  12:00:00,171.106647248,7.42468106539,0.0,0.0,80.527626,79.0911225,302.003763393,246.502282658,32.0568,23.4446807354
 01/26  13:00:00,170.340149186,7.42468106539,0.0,0.0,80.527626,79.0911225,294.10486886,235.613109482,32.0568,26.4349593779
 01/26  14:00:00,166.357709804,7.42468106539,0.0,0.0,80.527626,75.0917375,296.934374784,251.496517494,16.0284,29.4094572892
 01/26  15:00:00,166.352612613,7.42468106539,0.0,0.0,80.527626,75.0917375,291.267152811,251.877028081,16.0284,23.3617247304
 01/26  16:00:00,164.325822541,7.42468106539,0.0,0.0,80.527626,73.092045,277.713955074,254.040580983,3.20568,20.4676940906
 01/26  17:00:00,164.237555544,7.42468106539,0.0,0.0,80.527626,73.092045,286.448419114,277.483452578,3.20568,5.75928653629
 01/26  18:00:00,125.296701465,7.42468106539,0.0,0.0,80.527626,29.818365,337.644906083,331.549578716,3.20568,2.88964736693
 01/26  19:00:00,129.604717553,7.42468106539,0.0,0.0,80.527626,29.818365,370.37476157,361.393273732,3.20568,5.77580783797
 01/26  20:00:00,129.840686515,7.42468106539,0.0,0.0,80.527626,29.818365,398.536008676,386.660340153,3.20568,8.66998852386
 01/26  21:00:00,129.852480522,7.42468106539,0.0,0.0,80.527626,29.818365,426.893878482,415.027036969,3.20568,8.66116151261
 01/26  22:00:00,55.4225314921,0.0,0.0,0.0,15.863942322,29.242365,11.8680653142,0.0,3.20568,8.66238531418
 01/26  23:00:00,55.9966004728,0.669592687651,0.0,0.0,15.863942322,29.242365,6.82269311726,0.725361661929,3.20568,2.89165145533
 01/26  24:00:00,57.4738786275,1.3391853753,0.0,0.0,15.863942322,29.242365,8.0531335983,1.95855787031,3.20568,2.88889572799
 01/27  01:00:00,57.4552753759,2.07109915518,0.0,0.0,15.863942322,29.242365,17.750351945,11.6595336049,3.20568,2.88513834006
 01/27  02:00:00,58.9973285268,3.60130594154,0.0,0.0,15.863942322,29.242365,63.3385126626,57.2478131055,3.20568,2.88501955714
 01/27  03:00:00,59.5337834361,4.08857210572,0.0,0.0,15.863942322,29.242365,88.406338322,85.180658322,3.20568,0.02
 01/27  04:00:00,59.4432713994,4.01436626274,0.0,0.0,15.863942322,29.242365,109.336209662,103.245425429,3.20568,2.88510423235
 01/27  05:00:00,60.8516460289,4.26604838911,0.0,0.0,15.863942322,29.242365,150.824559187,144.733825136,3.20568,2.88505405039
 01/27  06:00:00,61.4039994369,5.03485489219,0.0,0.0,15.863942322,29.242365,150.512060131,144.421268595,3.20568,2.88511153669
 01/27  07:00:00,66.757713231,7.42468106539,0.0,0.0,15.863942322,29.818365,919.169402626,915.943722626,3.20568,0.02
 01/27  08:00:00,131.162525646,7.42468106539,0.0,0.0,80.527626,29.818365,775.590160693,766.625335208,3.20568,5.7591454847
 01/27  09:00:00,166.871778956,7.42468106539,0.0,0.0,80.527626,75.0917375,675.572413926,639.943493294,24.0426,11.5863206316
 01/27  10:00:00,166.691031732,7.42468106539,0.0,0.0,80.527626,75.0917375,661.083651563,616.605726464,24.0426,20.4353250991
 01/27  11:00:00,170.574313764,7.42468106539,0.0,0.0,80.527626,79.0911225,623.71410776,571.199198361,32.0568,20.4581093991
 01/27  12:00:00,171.248735593,7.42468106539,0.0,0.0,80.527626,79.0911225,571.310113771,512.876550437,32.0568,26.3767633341
 01/27  13:00:00,170.435810516,7.42468106539,0.0,0.0,80.527626,79.0911225,539.750856505,481.257470796,32.0568,26.4365857093
 01/27  14:00:00,166.438914271,7.42468106539,0.0,0.0,80.527626,75.0917375,521.696949046,476.258338778,16.0284,29.4102102675
 01/27  15:00:00,166.421919933,7.42468106539,0.0,0.0,80.527626,75.0917375,493.131356575,456.659412383,16.0284,20.4435441918
 01/27  16:00:00,164.387098538,7.42468106539,0.0,0.0,80.527626,73.092045,467.124638708,440.528328952,3.20568,23.3906297565
 01/27  17:00:00,164.335307748,7.42468106539,0.0,0.0,80.527626,73.092045,468.83583455,462.740531936,3.20568,2.88962261395
 01/27  18:00:00,125.45049322,7.42468106539,0.0,0.0,80.527626,29.818365,526.037881505,517.072947263,3.20568,5.75925424121
 01/27  19:00:00,129.785829357,7.42468106539,0.0,0.0,80.527626,29.818365,550.973272162,541.991715051,3.20568,5.775877111
 01/27  20:00:00,129.827917969,7.42468106539,0.0,0.0,80.527626,29.818365,570.852377578,558.977955943,3.20568,8.66874163498
 01/27  21:00:00,129.865359536,7.42468106539,0.0,0.0,80.527626,29.818365,585.190261384,573.32253522,3.20568,8.66204616391
 01/27  22:00:00,55.9125388842,0.669592687651,0.0,0.0,15.863942322,29.242365,12.8420155472,0.97420762735,3.20568,8.66212791984
 01/27  23:00:00,57.997735715,2.66845642489,0.0,0.0,15.863942322,29.242365,38.7238537542,32.6269327864,3.20568,2.8912409678
 01/27  24:00:00,60.2867099336,4.08857210572,0.0,0.0,15.863942322,29.242365,83.7990584439,77.7045892158,3.20568,2.88878922811
 01/28  01:00:00,59.4413318678,4.01436626274,0.0,0.0,15.863942322,29.242365,107.895944222,101.80699978,3.20568,2.88326444229
 01/28  02:00:00,59.6223783783,4.13294117657,0.0,0.0,15.863942322,29.242365,132.710030593,129.484350593,3.20568,0.02
 01/28  03:00:00,60.4647594058,4.99048582135,0.0,0.0,15.863942322,29.242365,151.358126812,145.269183719,3.20568,2.88326309298
 01/28  04:00:00,60.4703498305,4.93158445179,0.0,0.0,15.863942322,29.242365,170.388745292,167.163065292,3.20568,0.02
 01/28  05:00:00,60.9078586677,5.19275803666,0.0,0.0,15.863942322,29.242365,170.814559349,167.588879349,3.20568,0.02
 01/28  06:00:00,61.2027514625,5.46010854204,0.0,0.0,15.863942322,29.242365,208.859598853,202.770639678,3.20568,2.88327917524
 01/28  07:00:00,61.1907714923,5.51552804959,0.0,0.0,15.863942322,29.242365,197.704602346,194.478922346,3.20568,0.02
 01/28  08:00:00,61.0751608168,5.48316354296,0.0,0.0,15.863942322,29.242365,186.691976514,180.603036008,3.20568,2.88326050583
 01/28  09:00:00,52.3704421378,5.42330804589,0.0,0.0,15.863942322,29.242365,163.734945398,160.509265398,3.20568,0.02
 01/28  10:00:00,52.233244474,5.26631719794,0.0,0.0,15.863942322,29.242365,154.027994659,147.937184427,3.20568,2.88513023218
 01/28  11:00:00,51.9243241662,5.01267035677,0.0,0.0,15.863942322,29.242365,122.620729965,116.529946324,3.20568,2.88510364064
 01/28  12:00:00,52.3696714002,4.680159717,0.0,0.0,15.863942322,29.242365,109.005608294,105.779928294,3.20568,0.02
 01/28  13:00:00,50.8907244686,3.98387229867,0.0,0.0,15.863942322,29.242365,90.451175717,84.360342395,3.20568,2.88515332204
 01/28  14:00:00,50.9669960821,4.01233719554,0.0,0.0,15.863942322,29.242365,81.334446135,78.108766135,3.20568,0.02
 01/28  15:00:00,50.7666368572,3.82377898729,0.0,0.0,15.863942322,29.242365,77.0401615478,70.9511948587,3.20568,2.8832866891
 01/28  16:00:00,50.6769547055,3.73280919155,0.0,0.0,15.863942322,29.242365,73.7794159481,70.5537359481,3.20568,0.02
 01/28  17:00:00,50.9608239941,4.11601280964,0.0,0.0,15.863942322,29.242365,85.1121053067,79.0231483303,3.20568,2.88327697638
 01/28  18:00:00,55.3631508209,4.21804704325,0.000811871815547,0.0,15.863942322,29.242365,83.0102195737,79.7845395737,3.20568,0.02
 01/28  19:00:00,60.1508554426,4.72144946867,0.0,0.0,15.863942322,29.242365,96.0930557181,90.0041086488,3.20568,2.88326706931
 01/28  20:00:00,60.4391372943,4.77911463144,0.0,0.0,15.863942322,29.242365,99.3637082435,96.1380282435,3.20568,0.02
 01/28  21:00:00,60.3840122056,4.74363400409,0.0,0.0,15.863942322,29.242365,110.065858422,103.976935832,3.20568,2.88324258974
 01/28  22:00:00,60.5949451103,5.00095998566,0.0,0.0,15.863942322,29.242365,148.679200065,145.453520065,3.20568,0.02
 01/28  23:00:00,60.476264842,5.05421750001,0.0,0.0,15.863942322,29.242365,144.852132619,138.763170479,3.20568,2.88328213984
 01/28  24:00:00,61.5162163382,5.32198906759,0.0,0.0,15.863942322,29.242365,166.375141868,163.149461868,3.20568,0.02
 01/29  01:00:00,60.7429019086,5.35393251202,0.0,0.0,15.863942322,29.242365,143.498091328,140.272411328,3.20568,0.02
 01/29  02:00:00,60.7306343104,5.3046978169,0.0,0.0,15.863942322,29.242365,164.169755916,158.080811328,3.20568,2.88326458846
 01/29  03:00:00,60.7663349408,5.40004251387,0.0,0.0,15.863942322,29.242365,141.721893075,138.496213075,3.20568,0.02
 01/29  04:00:00,60.7607594195,5.35080781875,0.0,0.0,15.863942322,29.242365,161.970164805,155.88121153,3.20568,2.88327327479
 01/29  05:00:00,61.0272760789,5.45768001618,0.0,0.0,15.863942322,29.242365,139.403473042,136.177793042,3.20568,0.02
 01/29  06:00:00,61.0901395543,5.48337407406,0.0,0.0,15.863942322,29.242365,162.127707305,156.038762591,3.20568,2.88326471398
 01/29  07:00:00,60.9422588956,5.37698751294,0.0,0.0,15.863942322,29.242365,139.024532998,135.798852998,3.20568,0.02
 01/29  08:00:00,59.4020493791,5.33351656806,0.0,0.0,15.863942322,29.242365,133.461315989,127.372353728,3.20568,2.88328226081
 01/29  09:00:00,51.8526650816,4.96547935832,0.0,0.0,15.863942322,29.242365,110.279251771,107.053571771,3.20568,0.02
 01/29  10:00:00,51.8153289303,4.86785277313,0.0,0.0,15.863942322,29.242365,105.976990592,99.8865876652,3.20568,2.88472292656
 01/29  11:00:00,51.1014993469,4.1668360831,0.0,0.0,15.863942322,29.242365,91.1540551893,85.0633000065,3.20568,2.88507518282
 01/29  12:00:00,51.5281032874,3.85986737518,0.0,0.0,15.863942322,29.242365,75.9178203363,72.6921403363,3.20568,0.02
 01/29  13:00:00,50.0822796144,3.18824562034,0.0,0.0,15.863942322,29.242365,55.3600424098,49.2692002642,3.20568,2.88516214554
 01/29  14:00:00,49.8526730955,2.92794572935,0.0,0.0,15.863942322,29.242365,44.7073579664,38.6165184452,3.20568,2.88515952119
 01/29  15:00:00,48.2685330152,1.3391853753,0.0,0.0,15.863942322,29.242365,13.3949722209,10.1692922209,3.20568,0.02
 01/29  16:00:00,47.9199696332,1.00438903148,0.0,0.0,15.863942322,29.242365,12.8204413191,6.73160472669,3.20568,2.88315659245
 01/29  17:00:00,48.4382187687,1.61455892277,0.0,0.0,15.863942322,29.242365,17.6659021776,14.4402221776,3.20568,0.02
 01/29  18:00:00,53.7719994341,2.65257218189,0.0,0.0,15.863942322,29.242365,36.6162030743,30.5272438316,3.20568,2.88327924272
 01/29  19:00:00,58.5487218327,3.13742234688,0.0,0.0,15.863942322,29.242365,46.2168490336,42.9911690336,3.20568,0.02
 01/29  20:00:00,59.260933273,3.62792557786,0.0,0.0,15.863942322,29.242365,57.6824861177,54.4568061177,3.20568,0.02
 01/29  21:00:00,59.28706968,3.66483503335,0.0,0.0,15.863942322,29.242365,70.317891463,64.2289260991,3.20568,2.88328536389
 01/29  22:00:00,59.4717926593,3.93610228536,0.0,0.0,15.863942322,29.242365,91.9506899769,88.7250099769,3.20568,0.02
 01/29  23:00:00,60.1839234286,4.78800307494,0.0,0.0,15.863942322,29.242365,118.934702053,112.845742178,3.20568,2.88327987509
 01/29  24:00:00,60.7394502674,4.60163834805,0.0,0.0,15.863942322,29.242365,109.590943956,106.365263956,3.20568,0.02
 01/30  01:00:00,60.6138588133,5.18732471255,0.0,0.0,15.863942322,29.242365,147.420749757,141.329937352,3.20568,2.88513240515
 01/30  02:00:00,60.2185977471,4.77911463144,0.0,0.0,15.863942322,29.242365,147.099567271,141.008882936,3.20568,2.88500433526
 01/30  03:00:00,60.7781776318,5.27606285424,0.0,0.0,15.863942322,29.242365,193.423920246,190.198240246,3.20568,0.02
 01/30  04:00:00,60.5462958574,5.07708871244,0.0,0.0,15.863942322,29.242365,167.295868948,161.205040856,3.20568,2.88514809201
 01/30  05:00:00,61.3545585747,5.64494286902,0.0,0.0,15.863942322,29.242365,211.859809673,205.769000533,3.20568,2.88512914032
 01/30  06:00:00,60.9927440615,5.35374872352,0.0,0.0,15.863942322,29.242365,175.169074699,171.943394699,3.20568,0.02
 01/30  07:00:00,66.4002888346,7.42468106539,0.0,0.0,15.863942322,29.818365,895.687013407,889.596169768,3.20568,2.88516363905
 01/30  08:00:00,129.683666847,7.42468106539,0.0,0.0,80.527626,29.818365,717.859593867,711.764431816,3.20568,2.88948205017
 01/30  09:00:00,166.771037216,7.42468106539,0.0,0.0,80.527626,75.0917375,587.12769271,548.604685279,24.0426,14.4804074318
 01/30  10:00:00,166.545167533,7.42468106539,0.0,0.0,80.527626,75.0917375,509.796502947,465.31945383,24.0426,20.4344491169
 01/30  11:00:00,170.421296755,7.42468106539,0.00245467671215,0.0,80.527626,79.0911225,433.329819034,380.816768936,32.0568,20.4562500978
 01/30  12:00:00,171.129662125,7.42468106539,0.0,0.0,80.527626,79.0911225,362.713761182,304.281281519,32.0568,26.3756796629
 01/30  13:00:00,170.341403098,7.42468106539,0.0,0.0,80.527626,79.0911225,326.030844843,267.53893219,32.0568,26.4351126532
 01/30  14:00:00,166.34663555,7.42468106539,0.0,0.0,80.527626,75.0917375,300.109116453,254.666433723,16.0284,29.4142827293
 01/30  15:00:00,166.336658355,7.42468106539,0.0,0.0,80.527626,75.0917375,271.624041805,235.151353777,16.0284,20.4442880278
 01/30  16:00:00,164.308985859,7.42468106539,0.0,0.0,80.527626,73.092045,255.147973322,228.551475646,3.20568,23.3908176754
 01/30  17:00:00,164.208056465,7.42468106539,0.0,0.0,80.527626,73.092045,243.868259428,237.772900042,3.20568,2.88967938604
 01/30  18:00:00,125.264217664,7.42468106539,0.0,0.0,80.527626,29.818365,297.057624966,288.092388627,3.20568,5.75955633935
 01/30  19:00:00,129.577069545,7.42468106539,0.0,0.0,80.527626,29.818365,339.073258689,330.091515476,3.20568,5.77606321338
 01/30  20:00:00,129.808755259,7.42468106539,0.0,0.0,80.527626,29.818365,363.493525218,351.618754873,3.20568,8.66909034534
 01/30  21:00:00,129.808619228,7.42468106539,0.0,0.0,80.527626,29.818365,376.461352225,364.593241076,3.20568,8.6624311489
 01/30  22:00:00,55.4254715602,0.0,0.0,0.0,15.863942322,29.242365,11.867518788,0.0,3.20568,8.66183878805
 01/30  23:00:00,55.3220531804,0.0,0.0,0.0,15.863942322,29.242365,6.09705134024,0.0,3.20568,2.89137134024
 01/30  24:00:00,56.7946121105,0.669592687651,0.0,0.0,15.863942322,29.242365,6.62227771809,0.527683999939,3.20568,2.88891371815
 01/31  01:00:00,56.7021018322,1.3391853753,0.0,0.0,15.863942322,29.242365,7.46190593391,1.3711279837,3.20568,2.88509795021
 01/31  02:00:00,57.0433309174,1.67398171913,0.0,0.0,15.863942322,29.242365,9.38133613782,3.29055784292,3.20568,2.8850982949
 01/31  03:00:00,58.4720151199,3.09773484816,0.0,0.0,15.863942322,29.242365,39.9272065371,36.7015265371,3.20568,0.02
 01/31  04:00:00,59.5886754063,4.1966927862,0.0,0.0,15.863942322,29.242365,70.7703607164,64.6795839504,3.20568,2.88509676595
 01/31  05:00:00,60.2131537533,3.7537757619,0.0,0.0,15.863942322,29.242365,68.9707227681,62.8799441886,3.20568,2.88509857949
 01/31  06:00:00,60.6586546673,4.34916260656,0.0,0.0,15.863942322,29.242365,93.6261506773,90.4004706773,3.20568,0.02
 01/31  07:00:00,66.7183378214,7.42468106539,0.0,0.0,15.863942322,29.818365,810.971147761,804.880297303,3.20568,2.88517045811
 01/31  08:00:00,129.200883733,7.42468106539,0.0,0.0,80.527626,29.818365,618.002610092,611.907436987,3.20568,2.88949310459
 01/31  09:00:00,166.523541656,7.42468106539,0.0,0.0,80.527626,75.0917375,506.2365501,467.713399052,24.0426,14.4805510481
 01/31  10:00:00,166.419000878,7.42468106539,0.00155696245658,0.0,80.527626,75.0917375,438.108576461,393.631139313,24.0426,20.4348371486
 01/31  11:00:00,170.36742631,7.42468106539,0.00238145900174,0.0,80.527626,79.0911225,378.223925758,325.710634165,32.0568,20.4564915935
 01/31  12:00:00,171.101690173,7.42468106539,0.0,0.0,80.527626,79.0911225,323.69399441,265.260729567,32.0568,26.3764648426
 01/31  13:00:00,170.32564278,7.42468106539,0.0,0.0,80.527626,79.0911225,294.199653389,235.706804642,32.0568,26.4360487461
 01/31  14:00:00,166.341327429,7.42468106539,0.0,0.0,80.527626,75.0917375,282.509395544,237.069332508,16.0284,29.4116630365
 01/31  15:00:00,166.33653243,7.42468106539,0.0,0.0,80.527626,75.0917375,265.476045891,229.004855558,16.0284,20.4427903334
 01/31  16:00:00,164.315644251,7.42468106539,0.0,0.0,80.527626,73.092045,258.019134297,231.421790472,3.20568,23.3916638251
 01/31  17:00:00,164.213629082,7.42468106539,0.0,0.0,80.527626,73.092045,249.939713883,243.844244917,3.20568,2.88978896586
 01/31  18:00:00,125.265725366,7.42468106539,0.0,0.0,80.527626,29.818365,300.140937326,291.176153552,3.20568,5.75910377389
 01/31  19:00:00,129.567374389,7.42468106539,0.0,0.0,80.527626,29.818365,324.858956134,315.877897568,3.20568,5.77537856677
 01/31  20:00:00,129.583834606,7.42468106539,0.0,0.0,80.527626,29.818365,344.814325899,332.939173001,3.20568,8.66947289774
 01/31  21:00:00,129.592373787,7.42468106539,0.0,0.0,80.527626,29.818365,354.740027105,342.872588011,3.20568,8.66175909429
 01/31  22:00:00,55.2797601689,0.0,0.0,0.0,15.863942322,29.242365,11.86792378,0.0,3.20568,8.66224377996
 01/31  23:00:00,55.3312545468,0.0,0.0,0.0,15.863942322,29.242365,6.09718361855,0.0,3.20568,2.89150361855
 01/31  24:00:00,56.1323495607,0.0,0.0,0.0,15.863942322,29.242365,6.09426979929,0.0,3.20568,2.88858979929
 02/01  01:00:00,56.0355381231,0.669592687651,0.0,0.0,15.863942322,29.242365,6.5933673116,0.50263928337,3.20568,2.88504802823
 02/01  02:00:00,56.7111191647,1.3391853753,0.0,0.0,15.863942322,29.242365,7.27741373149,1.18659490061,3.20568,2.88513883088
 02/01  03:00:00,57.044948741,1.67398171913,0.0,0.0,15.863942322,29.242365,5.43806046865,2.21238046865,3.20568,0.02
 02/01  04:00:00,56.7058189995,1.3391853753,0.0,0.0,15.863942322,29.242365,8.8909036659,2.80026230635,3.20568,2.88496135955
 02/01  05:00:00,58.9629492677,3.3705721438,0.0,0.0,15.863942322,29.242365,38.7726472683,32.6818460828,3.20568,2.88512118553
 02/01  06:00:00,58.5542900326,2.97825166579,0.0,0.0,15.863942322,29.242365,35.9577548705,32.7320748705,3.20568,0.02
 02/01  07:00:00,66.2985371774,7.42468106539,0.0,0.0,15.863942322,29.818365,693.824843128,687.734018082,3.20568,2.88514504589
 02/01  08:00:00,128.758449924,7.42468106539,0.0,0.0,80.527626,29.818365,521.324653996,515.229341453,3.20568,2.88963254226
 02/01  09:00:00,166.429113937,7.42468106539,0.00426237884679,0.0,80.527626,75.0917375,432.309930828,393.788452187,24.0426,14.4788786406
 02/01  10:00:00,166.378288282,7.42468106539,0.0017922364688,0.0,80.527626,75.0917375,388.479091516,344.000366758,24.0426,20.4361247575
 02/01  11:00:00,170.352275219,7.42468106539,0.00103844325771,0.0,80.527626,79.0911225,361.809162745,309.294479256,32.0568,20.4578834894
 02/01  12:00:00,171.100140538,7.42468106539,0.0,0.0,80.527626,79.0911225,326.826088708,268.393420482,32.0568,26.3758682268
 02/01  13:00:00,170.326606592,7.42468106539,0.0,0.0,80.527626,79.0911225,302.773073337,244.279895714,32.0568,26.4363776226
 02/01  14:00:00,166.338450164,7.42468106539,0.0,0.0,80.527626,75.0917375,283.384567714,237.945969037,16.0284,29.4101986771
 02/01  15:00:00,166.339385559,7.42468106539,0.0,0.0,80.527626,75.0917375,266.601075898,230.128732634,16.0284,20.443943264
 02/01  16:00:00,164.318400331,7.42468106539,0.0,0.0,80.527626,73.092045,259.696087273,233.096725132,3.20568,23.3936821412
 02/01  17:00:00,164.215674103,7.42468106539,0.0,0.0,80.527626,73.092045,250.121998781,241.157114214,3.20568,5.75920456722
 02/01  18:00:00,123.834779673,7.42468106539,0.0,0.0,80.527626,29.818365,286.241890203,280.146589829,3.20568,2.88962037392
 02/01  19:00:00,129.565135882,7.42468106539,0.0,0.0,80.527626,29.818365,312.255604421,303.274069534,3.20568,5.77585488697
 02/01  20:00:00,129.792548644,7.42468106539,0.0,0.0,80.527626,29.818365,328.332314493,316.456428676,3.20568,8.6702058171
 02/01  21:00:00,129.804543437,7.42468106539,0.0,0.0,80.527626,29.818365,362.504775609,350.637667132,3.20568,8.66142847753
 02/01  22:00:00,55.4303896733,0.0,0.0,0.0,15.863942322,29.242365,11.8684260623,0.0,3.20568,8.66274606232
 02/01  23:00:00,55.3312570076,0.0,0.0,0.0,15.863942322,29.242365,6.09743096917,0.0,3.20568,2.89175096917
 02/01  24:00:00,57.1392495452,1.00438903148,0.0,0.0,15.863942322,29.242365,6.93674725221,0.842231942327,3.20568,2.88883530989
 02/02  01:00:00,57.0480541516,1.67398171913,0.0,0.0,15.863942322,29.242365,8.44631141226,2.35551612303,3.20568,2.88511528924
 02/02  02:00:00,57.1245052027,1.7522456965,0.0,0.0,15.863942322,29.242365,19.7914529805,13.7006567934,3.20568,2.88511618703
 02/02  03:00:00,59.6992640299,4.29829084335,0.0,0.0,15.863942322,29.242365,68.1595935218,62.0689737551,3.20568,2.88493976665
 02/02  04:00:00,59.0003506191,3.60130594154,0.0,0.0,15.863942322,29.242365,66.367648888,63.141968888,3.20568,0.02
 02/02  05:00:00,60.1518721891,4.50163242692,0.0,0.0,15.863942322,29.242365,101.444349973,95.3535470541,3.20568,2.88512291907
 02/02  06:00:00,59.2046449717,3.60130594154,0.0,0.0,15.863942322,29.242365,81.3410628544,75.2507183943,3.20568,2.88466446004
 02/02  07:00:00,66.3598000647,7.42468106539,0.0,0.0,15.863942322,29.818365,778.454934809,775.229254809,3.20568,0.02
 02/02  08:00:00,129.076100746,7.42468106539,0.0,0.0,80.527626,29.818365,565.587272763,556.622593041,3.20568,5.75899972178
 02/02  09:00:00,166.500193333,7.42468106539,0.00129661029564,0.0,80.527626,75.0917375,463.765091398,428.135060644,24.0426,11.5874307537
 02/02  10:00:00,166.464943333,7.42468106539,0.00167637911174,0.0,80.527626,75.0917375,438.727702298,394.249666939,24.0426,20.4354353597
 02/02  11:00:00,170.40511454,7.42468106539,0.00263062758546,0.0,80.527626,79.0911225,403.745153486,351.229638952,32.0568,20.458714534
 02/02  12:00:00,171.133250753,7.42468106539,0.0,0.0,80.527626,79.0911225,345.506557353,287.071875555,32.0568,26.3778817984
 02/02  13:00:00,170.348236408,7.42468106539,0.0,0.0,80.527626,79.0911225,307.275935767,248.781561363,32.0568,26.4375744034
 02/02  14:00:00,166.359874025,7.42468106539,0.0,0.0,80.527626,75.0917375,293.644667862,248.202570113,16.0284,29.4136977489
 02/02  15:00:00,166.353697996,7.42468106539,0.0,0.0,80.527626,75.0917375,294.645981308,255.255387107,16.0284,23.3621942013
 02/02  16:00:00,164.326471739,7.42468106539,0.0,0.0,80.527626,73.092045,288.045017119,264.367996589,3.20568,20.4713405301
 02/02  17:00:00,164.253192656,7.42468106539,0.0,0.0,80.527626,73.092045,309.185295662,300.220039003,3.20568,5.75957665987
 02/02  18:00:00,123.884781446,7.42468106539,0.0,0.0,80.527626,29.818365,354.689687084,348.59453462,3.20568,2.88947246424
 02/02  19:00:00,129.619634194,7.42468106539,0.0,0.0,80.527626,29.818365,382.141324636,373.159990804,3.20568,5.7756538315
 02/02  20:00:00,129.847657054,7.42468106539,0.0,0.0,80.527626,29.818365,396.992824882,385.115821583,3.20568,8.67132329886
 02/02  21:00:00,129.838416716,7.42468106539,0.0,0.0,80.527626,29.818365,398.951416435,387.083201327,3.20568,8.66253510749
 02/02  22:00:00,55.4249539748,0.0,0.0,0.0,15.863942322,29.242365,11.8685965912,0.0,3.20568,8.66291659125
 02/02  23:00:00,55.3227393423,0.0,0.0,0.0,15.863942322,29.242365,6.09720210935,0.0,3.20568,2.89152210935
 02/02  24:00:00,56.1245772514,0.0,0.0,0.0,15.863942322,29.242365,8.96312701429,0.0,3.20568,5.75744701429
 02/03  01:00:00,56.3678183776,1.00438903148,0.0,0.0,15.863942322,29.242365,4.06904401929,0.843364019289,3.20568,0.02
 02/03  02:00:00,57.0442503898,1.67398171913,0.0,0.0,15.863942322,29.242365,7.79517648752,1.70455139035,3.20568,2.88494509717
