Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  03:00:00,56.7039254301,1.3391853753,0.0,0.0,15.863942322,29.242365,7.58940748417,1.49868926194,3.20568,2.88503822223
 02/03  04:00:00,57.038390814,1.67398171913,0.0,0.0,15.863942322,29.242365,5.49605635807,2.27037635807,3.20568,0.02
 02/03  05:00:00,57.7654592462,1.3391853753,0.0,0.0,15.863942322,29.242365,8.59621806815,2.50540509963,3.20568,2.88513296851
 02/03  06:00:00,57.9322579473,1.67398171913,0.0,0.0,15.863942322,29.242365,10.4575270176,4.3667104645,3.20568,2.88513655313
 02/03  07:00:00,66.411249337,7.42468106539,0.0042847681878,0.0,15.863942322,29.818365,583.797052837,580.571372837,3.20568,0.02
 02/03  08:00:00,128.50869954,7.42468106539,0.0,0.0,80.527626,29.818365,422.389085733,413.424208205,3.20568,5.75919752875
 02/03  09:00:00,166.371746073,7.42468106539,0.00376581016287,0.0,80.527626,75.0917375,345.607671662,309.977707162,24.0426,11.5873645007
 02/03  10:00:00,166.366663804,7.42468106539,0.00225377707695,0.0,80.527626,75.0917375,318.695777384,274.216022956,24.0426,20.4371544278
 02/03  11:00:00,170.349469717,7.42468106539,0.00133626965066,0.0,80.527626,79.0911225,307.180687564,251.744724517,32.0568,23.3791630475
 02/03  12:00:00,171.108438187,7.42468106539,0.0,0.0,80.527626,79.0911225,284.251237906,228.747885054,32.0568,23.446552852
 02/03  13:00:00,170.342036921,7.42468106539,0.0,0.0,80.527626,79.0911225,286.671216324,225.237954159,32.0568,29.3764621652
 02/03  14:00:00,166.355019286,7.42468106539,0.0,0.0,80.527626,75.0917375,279.113118751,236.610953234,16.0284,26.4737655173
 02/03  15:00:00,166.350659869,7.42468106539,0.0,0.0,80.527626,75.0917375,273.199226624,233.807877778,16.0284,23.3629488454
 02/03  16:00:00,164.324232834,7.42468106539,0.0,0.0,80.527626,73.092045,264.138162551,237.538574092,3.20568,23.3939084589
 02/03  17:00:00,164.224568862,7.42468106539,0.0,0.0,80.527626,73.092045,256.719878713,250.624494271,3.20568,2.88970444267
 02/03  18:00:00,123.848765042,7.42468106539,0.0,0.0,80.527626,29.818365,301.142276268,295.047575558,3.20568,2.8890207102
 02/03  19:00:00,129.576336911,7.42468106539,0.0,0.0,80.527626,29.818365,324.752302013,312.893534128,3.20568,8.65308788492
 02/03  20:00:00,129.583877931,7.42468106539,0.0,0.0,80.527626,29.818365,328.937444713,317.06257314,3.20568,8.66919157333
 02/03  21:00:00,129.590281741,7.42468106539,0.0,0.0,80.527626,29.818365,328.775873552,319.788907438,3.20568,5.78128611383
 02/03  22:00:00,55.2877684644,0.0,0.0,0.0,15.863942322,29.242365,11.8684109971,0.0,3.20568,8.66273099706
 02/03  23:00:00,55.3388855009,0.0,0.0,0.0,15.863942322,29.242365,8.96845875137,0.0,3.20568,5.76277875137
 02/03  24:00:00,56.1383552528,0.0,0.0,0.0,15.863942322,29.242365,6.0943577797,0.0,3.20568,2.8886777797
 02/04  01:00:00,55.3713650528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.3713264775,0.0,0.0,0.0,15.863942322,29.242365,6.08887375805,0.0,3.20568,2.88319375805
 02/04  03:00:00,56.7117716411,1.3391853753,0.0,0.0,15.863942322,29.242365,4.27481535274,1.04913535274,3.20568,0.02
 02/04  04:00:00,57.0439945982,1.67398171913,0.0,0.0,15.863942322,29.242365,7.71658189622,1.62775396989,3.20568,2.88314792633
 02/04  05:00:00,56.918790578,1.3391853753,0.0,0.0,15.863942322,29.242365,5.06718297079,1.84150297079,3.20568,0.02
 02/04  06:00:00,57.2421538056,1.67398171913,0.0,0.0,15.863942322,29.242365,6.82525316165,3.59957316165,3.20568,0.02
 02/04  07:00:00,57.3791910493,1.79659483638,0.0,0.0,15.863942322,29.242365,11.280953808,5.19199611113,3.20568,2.88327769686
 02/04  08:00:00,55.756590922,1.67398171913,0.0,0.0,15.863942322,29.242365,7.93594961521,4.71026961521,3.20568,0.02
 02/04  09:00:00,48.2722589744,1.3391853753,0.0,0.0,15.863942322,29.242365,10.8684043577,4.7794342212,3.20568,2.88329013648
 02/04  10:00:00,48.6200451959,1.67398171913,0.0,0.0,15.863942322,29.242365,11.6516741256,5.56098535012,3.20568,2.88500877544
 02/04  11:00:00,48.2682229357,1.3391853753,0.0,0.0,15.863942322,29.242365,7.05236034045,3.82668034045,3.20568,0.02
 02/04  12:00:00,48.9856370351,1.3391853753,0.0,0.0,15.863942322,29.242365,8.47234300237,2.38155892507,3.20568,2.88510407729
 02/04  13:00:00,47.2346072638,0.334796343826,0.0,0.0,15.863942322,29.242365,6.57028404786,0.479675766595,3.20568,2.88492828127
 02/04  14:00:00,46.9369337858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,46.9506505537,0.0,0.0,0.0,15.863942322,29.242365,6.08886768263,0.0,3.20568,2.88318768263
 02/04  16:00:00,46.9395521284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8420922979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,50.4966874356,0.794531264714,0.0,0.0,15.863942322,29.242365,7.31491280152,1.22609080596,3.20568,2.88314199556
 02/04  19:00:00,56.6335949204,1.21424679824,0.0,0.0,15.863942322,29.242365,5.94811601744,2.72243601744,3.20568,0.02
 02/04  20:00:00,57.2065110612,1.56905283575,0.0,0.0,15.863942322,29.242365,12.4095697767,6.320618664,3.20568,2.88327111274
 02/04  21:00:00,58.4086575558,2.78494176919,0.0,0.0,15.863942322,29.242365,37.1769121793,33.9512321793,3.20568,0.02
 02/04  22:00:00,59.7273147743,4.19017338294,0.0,0.0,15.863942322,29.242365,67.4837699038,61.3947939155,3.20568,2.88329598838
 02/04  23:00:00,59.092915436,3.70623482492,0.0,0.0,15.863942322,29.242365,69.0986280008,65.8729480008,3.20568,0.02
 02/04  24:00:00,60.5473917173,4.39670354354,0.0,0.0,15.863942322,29.242365,101.692058577,95.6030933276,3.20568,2.88328524894
 02/05  01:00:00,59.1095723003,3.70623482492,0.0,0.0,15.863942322,29.242365,92.4151311397,89.1894511397,3.20568,0.02
 02/05  02:00:00,60.456905523,5.01787053538,0.0,0.0,15.863942322,29.242365,134.724563243,128.63560786,3.20568,2.88327538303
 02/05  03:00:00,60.2140589745,4.77109252522,0.0,0.0,15.863942322,29.242365,130.00642387,126.78074387,3.20568,0.02
 02/05  04:00:00,60.7348578007,5.23971588961,0.0,0.0,15.863942322,29.242365,172.295466557,169.069786557,3.20568,0.02
 02/05  05:00:00,60.5051280887,4.81546159607,0.0,0.0,15.863942322,29.242365,151.465806035,145.376946836,3.20568,2.88317919927
 02/05  06:00:00,61.0102608489,5.28408496046,0.0,0.0,15.863942322,29.242365,185.519606125,182.293926125,3.20568,0.02
 02/05  07:00:00,60.9049053325,5.23045161269,0.0,0.0,15.863942322,29.242365,163.462933054,157.373962783,3.20568,2.88329027192
 02/05  08:00:00,59.8534169585,5.69907497708,0.0,0.0,15.863942322,29.242365,179.483743855,176.258063855,3.20568,0.02
 02/05  09:00:00,51.8270408908,4.88636752984,0.0,0.0,15.863942322,29.242365,135.876415748,129.785558189,3.20568,2.88517755851
 02/05  10:00:00,51.6512922239,4.66291796862,0.0,0.0,15.863942322,29.242365,140.916545106,134.825700102,3.20568,2.88516500467
 02/05  11:00:00,51.5693892784,4.59361624184,0.0,0.0,15.863942322,29.242365,106.797768713,103.572088713,3.20568,0.02
 02/05  12:00:00,52.0962252344,4.39670354354,0.0,0.0,15.863942322,29.242365,113.837659024,107.746826564,3.20568,2.88515246048
 02/05  13:00:00,50.4335319869,3.53089453151,0.0,0.0,15.863942322,29.242365,74.1143371544,68.0235717377,3.20568,2.88508541676
 02/05  14:00:00,51.1500559666,4.20611626809,0.0,0.0,15.863942322,29.242365,82.9874069418,79.7617269418,3.20568,0.02
 02/05  15:00:00,50.3378974798,3.4012951842,0.0,0.0,15.863942322,29.242365,62.5031056018,56.4141332315,3.20568,2.88329237033
 02/05  16:00:00,50.5179210167,3.59507714813,0.0,0.0,15.863942322,29.242365,59.1282806986,55.9026006986,3.20568,0.02
 02/05  17:00:00,50.3810554521,3.55376500456,0.0,0.0,15.863942322,29.242365,62.0924005424,56.0034440027,3.20568,2.88327653972
 02/05  18:00:00,53.8413717709,4.14258717628,0.0,0.0,15.863942322,29.242365,79.6568200937,76.4311400937,3.20568,0.02
 02/05  19:00:00,59.8749044398,4.44800579779,0.0,0.0,15.863942322,29.242365,84.8931535745,78.8041838561,3.20568,2.88328971831
 02/05  20:00:00,60.8406970729,5.17598421095,0.0,0.0,15.863942322,29.242365,115.396240896,112.170560896,3.20568,0.02
 02/05  21:00:00,60.3135131874,4.6573479205,0.0,0.0,15.863942322,29.242365,115.479500343,109.390540297,3.20568,2.8832800467
 02/05  22:00:00,61.2250639532,5.58575143457,0.0,0.0,15.863942322,29.242365,198.819713111,195.594033111,3.20568,0.02
 02/05  23:00:00,60.4930367466,5.06885607513,0.0,0.0,15.863942322,29.242365,168.755028031,165.529348031,3.20568,0.02
 02/05  24:00:00,62.0732811206,5.86067051465,0.0,0.0,15.863942322,29.242365,219.257510324,213.168560208,3.20568,2.88327011661
 02/06  01:00:00,60.5850921138,5.18413107974,0.0,0.0,15.863942322,29.242365,171.262073042,165.171236277,3.20568,2.88515676474
 02/06  02:00:00,61.3815357264,5.9067805165,0.0,0.0,15.863942322,29.242365,219.587936926,216.362256926,3.20568,0.02
 02/06  03:00:00,60.6306081909,5.20718608067,0.0,0.0,15.863942322,29.242365,181.608761981,175.517936925,3.20568,2.88514505671
 02/06  04:00:00,61.4401205123,5.92983551742,0.0,0.0,15.863942322,29.242365,236.363517573,230.273266026,3.20568,2.88457154625
 02/06  05:00:00,60.8804779142,5.20718608067,0.0,0.0,15.863942322,29.242365,192.025054352,188.799374352,3.20568,0.02
 02/06  06:00:00,61.6966739111,5.92983551742,0.0,0.0,15.863942322,29.242365,254.846362867,248.755507649,3.20568,2.88517521819
 02/06  07:00:00,66.4121219442,7.42468106539,0.0,0.0,15.863942322,29.818365,892.582419399,886.491739254,3.20568,2.8850001452
 02/06  08:00:00,129.772600153,7.42468106539,0.0,0.0,80.527626,29.818365,769.194517729,763.099133306,3.20568,2.88970442349
 02/06  09:00:00,167.047293588,7.42468106539,0.0,0.0,80.527626,75.0917375,675.703072964,640.072101295,24.0426,11.5883716691
 02/06  10:00:00,166.689911927,7.42468106539,0.0,0.0,80.527626,75.0917375,606.966237262,562.485033081,24.0426,20.4386041811
 02/06  11:00:00,170.563495054,7.42468106539,0.0,0.0,80.527626,79.0911225,551.889418583,496.453397247,32.0568,23.3792213366
 02/06  12:00:00,171.256191355,7.42468106539,0.0,0.0,80.527626,79.0911225,490.400947436,431.965202728,32.0568,26.3789447075
 02/06  13:00:00,170.422306194,7.42468106539,0.0,0.0,80.527626,79.0911225,456.664360179,398.167597147,32.0568,26.4399630321
 02/06  14:00:00,166.412961822,7.42468106539,0.0,0.0,80.527626,75.0917375,434.930918171,389.490373772,16.0284,29.4121443985
 02/06  15:00:00,166.390331473,7.42468106539,0.0,0.0,80.527626,75.0917375,403.304498258,366.833219325,16.0284,20.4428789328
 02/06  16:00:00,164.347195601,7.42468106539,0.0,0.0,80.527626,73.092045,373.918647387,347.31720219,3.20568,23.395765197
 02/06  17:00:00,164.282815957,7.42468106539,0.0,0.0,80.527626,73.092045,377.178220371,371.082899064,3.20568,2.88964130772
 02/06  18:00:00,123.941614651,7.42468106539,0.0,0.0,80.527626,29.818365,433.989729414,425.024709622,3.20568,5.75933979212
 02/06  19:00:00,129.701373392,7.42468106539,0.0,0.0,80.527626,29.818365,469.963135634,460.98184771,3.20568,5.77560792408
 02/06  20:00:00,129.948193673,7.42468106539,0.0,0.0,80.527626,29.818365,493.856456662,481.979955791,3.20568,8.67082087096
 02/06  21:00:00,129.95932972,7.42468106539,0.0,0.0,80.527626,29.818365,506.662553705,494.793904532,3.20568,8.6629691733
 02/06  22:00:00,55.4009482687,0.0,0.0,0.0,15.863942322,29.242365,8.9878414598,0.0,3.20568,5.7821614598
 02/06  23:00:00,56.64929173,1.3391853753,0.0,0.0,15.863942322,29.242365,11.017452019,2.04880906509,3.20568,5.76296295396
 02/06  24:00:00,58.6119069185,2.46821659123,0.0,0.0,15.863942322,29.242365,24.5192178971,18.4246658679,3.20568,2.88887202917
 02/07  01:00:00,58.9929271241,3.60130594154,0.0,0.0,15.863942322,29.242365,63.26938725,57.1785976097,3.20568,2.88510964036
 02/07  02:00:00,59.4961809058,4.08857210572,0.0,0.0,15.863942322,29.242365,76.5491462951,70.4583497437,3.20568,2.88511655148
 02/07  03:00:00,59.437164457,4.01436626274,0.0,0.0,15.863942322,29.242365,100.584259066,97.3585790665,3.20568,0.02
 02/07  04:00:00,59.5252380789,4.08857210572,0.0,0.0,15.863942322,29.242365,109.343458531,103.252632526,3.20568,2.8851460044
 02/07  05:00:00,61.1355503605,4.59116418373,0.0,0.0,15.863942322,29.242365,151.337849294,145.247020803,3.20568,2.885148491
 02/07  06:00:00,61.5252416642,5.15342980602,0.0,0.0,15.863942322,29.242365,143.264276234,140.038596234,3.20568,0.02
 02/07  07:00:00,66.7524976779,7.42468106539,0.0,0.0,15.863942322,29.818365,892.430874205,886.340057651,3.20568,2.88513655415
 02/07  08:00:00,128.192308954,7.42468106539,0.0,0.0,80.527626,29.818365,711.388791438,705.293233873,3.20568,2.88987756508
 02/07  09:00:00,166.660167151,7.42468106539,0.0,0.0,80.527626,75.0917375,582.768724182,544.245682293,24.0426,14.4804418884
 02/07  10:00:00,166.51560222,7.42468106539,0.0,0.0,80.527626,75.0917375,530.143522989,485.665355083,24.0426,20.4355679058
 02/07  11:00:00,170.411456942,7.42468106539,0.0,0.0,80.527626,79.0911225,470.331881626,417.81719443,32.0568,20.457887196
 02/07  12:00:00,171.127817078,7.42468106539,0.0,0.0,80.527626,79.0911225,408.673968293,350.238364068,32.0568,26.3788042241
 02/07  13:00:00,170.340854514,7.42468106539,0.0,0.0,80.527626,79.0911225,379.078871314,320.582868162,32.0568,26.4392031516
 02/07  14:00:00,166.347732924,7.42468106539,0.0,0.0,80.527626,75.0917375,360.5780103,315.137484485,16.0284,29.4121258149
 02/07  15:00:00,166.336872971,7.42468106539,0.0,0.0,80.527626,75.0917375,333.971808467,297.498145401,16.0284,20.4452630653
 02/07  16:00:00,164.306254561,7.42468106539,0.0,0.0,80.527626,73.092045,313.305505866,286.704196347,3.20568,23.3956295189
 02/07  17:00:00,164.215541369,7.42468106539,0.0,0.0,80.527626,73.092045,308.876725989,299.911579131,3.20568,5.75946685858
 02/07  18:00:00,123.84793688,7.42468106539,0.0,0.0,80.527626,29.818365,355.246840757,349.151400204,3.20568,2.88976055311
 02/07  19:00:00,129.597302028,7.42468106539,0.0,0.0,80.527626,29.818365,397.739215743,388.757335773,3.20568,5.77619996963
 02/07  20:00:00,129.644069775,7.42468106539,0.0,0.0,80.527626,29.818365,443.970349224,432.093857308,3.20568,8.6708119156
 02/07  21:00:00,129.694357758,7.42468106539,0.0,0.0,80.527626,29.818365,492.100899757,480.233159562,3.20568,8.66206019482
 02/07  22:00:00,55.2551776135,0.0,0.0,0.0,15.863942322,29.242365,11.8689092343,0.0,3.20568,8.66322923429
 02/07  23:00:00,56.3187770275,1.00438903148,0.0,0.0,15.863942322,29.242365,7.12368967568,1.02633577807,3.20568,2.89167389761
 02/07  24:00:00,58.4285575331,2.29357220093,0.0,0.0,15.863942322,29.242365,29.8962359933,20.9331055236,3.20568,5.75745046971
 02/08  01:00:00,58.8335468969,3.44883612118,0.0,0.0,15.863942322,29.242365,59.9116424784,56.6859624784,3.20568,0.02
 02/08  02:00:00,59.7697410891,4.34916260656,0.0,0.0,15.863942322,29.242365,93.7110116128,87.6202724303,3.20568,2.88505918252
 02/08  03:00:00,59.1660987384,3.7537757619,0.0,0.0,15.863942322,29.242365,87.0768932105,80.9860550123,3.20568,2.88515819823
 02/08  04:00:00,59.7960340162,4.34916260656,0.0,0.0,15.863942322,29.242365,119.022832349,115.797152349,3.20568,0.02
 02/08  05:00:00,59.9556406828,4.30838914747,0.0,0.0,15.863942322,29.242365,111.65978064,105.568952957,3.20568,2.88514768293
 02/08  06:00:00,60.6988877319,5.01469866925,0.0,0.0,15.863942322,29.242365,154.557229456,148.466866579,3.20568,2.88468287683
 02/08  07:00:00,66.3991818722,7.42468106539,0.0,0.0,15.863942322,29.818365,853.08563082,849.85995082,3.20568,0.02
 02/08  08:00:00,128.004261003,7.42468106539,0.0,0.0,80.527626,29.818365,663.653810121,654.688518196,3.20568,5.75961192556
 02/08  09:00:00,166.580052748,7.42468106539,0.0,0.0,80.527626,75.0917375,537.763084177,502.131778838,24.0426,11.5887053386
 02/08  10:00:00,166.479553763,7.42468106539,0.0,0.0,80.527626,75.0917375,492.57278782,448.091915973,24.0426,20.4382718468
 02/08  11:00:00,170.402678144,7.42468106539,0.0,0.0,80.527626,79.0911225,446.935358779,391.498445883,32.0568,23.3801128961
 02/08  12:00:00,171.147512182,7.42468106539,0.0,0.0,80.527626,79.0911225,399.00623312,343.499196504,32.0568,23.4502366162
 02/08  13:00:00,170.359046376,7.42468106539,0.0,0.0,80.527626,79.0911225,374.840851605,313.406205128,32.0568,29.3778464775
 02/08  14:00:00,166.356440445,7.42468106539,0.0,0.0,80.527626,75.0917375,341.782986467,298.576293346,16.0284,27.1782931204
 02/08  15:00:00,166.340886354,7.42468106539,0.0,0.0,80.527626,75.0917375,309.881165196,271.187547393,16.0284,22.6652178037
 02/08  16:00:00,164.307045527,7.42468106539,0.0,0.0,80.527626,73.092045,280.38724198,253.785889383,3.20568,23.3956725968
 02/08  17:00:00,164.218488086,7.42468106539,0.0,0.0,80.527626,73.092045,273.575879793,267.480357355,3.20568,2.88984243874
 02/08  18:00:00,122.424001821,7.42468106539,0.0,0.0,80.527626,29.818365,328.60888627,322.513679753,3.20568,2.88952651761
 02/08  19:00:00,129.596383137,7.42468106539,0.0,0.0,80.527626,29.818365,372.270024607,360.410761006,3.20568,8.65358360165
 02/08  20:00:00,129.83553104,7.42468106539,0.0,0.0,80.527626,29.818365,398.828679482,386.953242949,3.20568,8.66975653347
 02/08  21:00:00,129.845016748,7.42468106539,0.0,0.0,80.527626,29.818365,418.676719568,409.6893601,3.20568,5.78167946858
 02/08  22:00:00,55.4149407167,0.0,0.0,0.0,15.863942322,29.242365,11.8680528522,0.0,3.20568,8.66237285221
 02/08  23:00:00,55.315796419,0.0,0.0,0.0,15.863942322,29.242365,8.96885297391,0.0,3.20568,5.76317297391
 02/08  24:00:00,57.8025547339,1.67398171913,0.0,0.0,15.863942322,29.242365,7.78554237424,1.6909837189,3.20568,2.88887865534
 02/09  01:00:00,56.701108415,1.3391853753,0.0,0.0,15.863942322,29.242365,8.09578633254,2.00498098302,3.20568,2.88512534952
 02/09  02:00:00,57.0425708622,1.67398171913,0.0,0.0,15.863942322,29.242365,7.68207731603,4.45639731603,3.20568,0.02
 02/09  03:00:00,58.2238247271,2.8562758095,0.0,0.0,15.863942322,29.242365,34.2093088804,28.1184953659,3.20568,2.88513351454
 02/09  04:00:00,58.7448740622,3.3705721438,0.0,0.0,15.863942322,29.242365,39.3541371218,33.2632933496,3.20568,2.88516377215
 02/09  05:00:00,58.7343643742,3.15012816525,0.0,0.0,15.863942322,29.242365,37.2634742016,34.0377942016,3.20568,0.02
 02/09  06:00:00,59.8752808448,4.29510226632,0.0,0.0,15.863942322,29.242365,57.7638031051,51.6730654564,3.20568,2.88505764866
 02/09  07:00:00,66.2491424733,7.42468106539,0.00172226473285,0.0,15.863942322,29.818365,695.287010887,689.196175849,3.20568,2.88515503758
 02/09  08:00:00,127.236019332,7.42468106539,0.00039693109675,0.0,80.527626,29.818365,463.88508905,457.789813393,3.20568,2.88959565701
 02/09  09:00:00,166.399632839,7.42468106539,0.00344577649779,0.0,80.527626,75.0917375,375.604509957,339.972136167,24.0426,11.5897737897
 02/09  10:00:00,166.365459347,7.42468106539,0.0023941616398,0.0,80.527626,75.0917375,330.667477169,286.186669791,24.0426,20.4382073776
 02/09  11:00:00,170.34927617,7.42468106539,0.00133143783307,0.0,80.527626,79.0911225,306.841935409,251.406190149,32.0568,23.3789452604
 02/09  12:00:00,171.099844769,7.42468106539,0.0,0.0,80.527626,79.0911225,268.823808435,210.388162303,32.0568,26.3788461315
 02/09  13:00:00,170.337171954,7.42468106539,0.0,0.0,80.527626,79.0911225,255.310442237,196.8135834,32.0568,26.4400588374
 02/09  14:00:00,166.286366161,7.45911065244,0.0,0.0,80.527626,75.0917375,238.56310858,193.122197977,16.0284,29.4125106033
 02/09  15:00:00,166.636412973,7.88438335467,0.0,0.0,80.527626,75.0917375,228.82958625,192.357517843,16.0284,20.443668407
 02/09  16:00:00,164.580556712,8.06594404125,0.0,0.0,80.527626,73.092045,206.998427505,180.396570253,3.20568,23.3961772527
 02/09  17:00:00,163.549114988,7.43759341737,0.0,0.0,80.527626,73.092045,161.988399318,155.89306279,3.20568,2.88965652868
 02/09  18:00:00,121.881317114,7.42468106539,0.0,0.0,80.527626,29.818365,199.127775658,190.162458729,3.20568,5.75963692886
 02/09  19:00:00,129.448219178,7.42468106539,0.0,0.0,80.527626,29.818365,230.902674458,221.921329116,3.20568,5.77566534219
 02/09  20:00:00,129.742620619,7.42468106539,0.0,0.0,80.527626,29.818365,240.021830903,228.145074498,3.20568,8.67107640574
 02/09  21:00:00,129.740262046,7.42468106539,0.0,0.0,80.527626,29.818365,256.654654173,244.785876667,3.20568,8.66309750688
 02/09  22:00:00,55.4578044424,0.0,0.0,0.0,15.863942322,29.242365,9.13418312532,0.0,3.20568,5.92850312532
 02/09  23:00:00,55.354152081,0.0,0.0,0.0,15.863942322,29.242365,8.82194476831,0.0,3.20568,5.61626476831
 02/09  24:00:00,56.1509924107,0.0,0.0,0.0,15.863942322,29.242365,6.0944749891,0.0,3.20568,2.8887949891
 02/10  01:00:00,55.3847523309,0.0,0.0,0.0,15.863942322,29.242365,6.0907396829,0.0,3.20568,2.8850596829
 02/10  02:00:00,55.3832926297,0.0,0.0,0.0,15.863942322,29.242365,6.09083757687,0.0,3.20568,2.88515757687
 02/10  03:00:00,55.3762581772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,56.7145375526,1.3391853753,0.0,0.0,15.863942322,29.242365,6.8299040094,0.739101809461,3.20568,2.88512219994
 02/10  05:00:00,58.1102364053,1.67398171913,0.0,0.0,15.863942322,29.242365,7.4380930619,1.34732873552,3.20568,2.88508432639
 02/10  06:00:00,57.5996146844,1.3391853753,0.0,0.0,15.863942322,29.242365,4.86198035163,1.63630035163,3.20568,0.02
 02/10  07:00:00,66.3920722029,7.42468106539,0.00238607530263,0.0,15.863942322,29.818365,575.930255919,569.839391885,3.20568,2.88518403396
 02/10  08:00:00,127.116420487,7.42468106539,0.0,0.0,80.527626,29.818365,466.339251172,460.244145982,3.20568,2.88942518971
 02/10  09:00:00,166.38338469,7.42468106539,0.00473105700211,0.0,80.527626,75.0917375,391.409098303,352.885692681,24.0426,14.480805622
 02/10  10:00:00,166.372294145,7.42468106539,0.00209872211714,0.0,80.527626,75.0917375,347.058417131,302.579547533,24.0426,20.436269598
 02/10  11:00:00,170.354713661,7.42468106539,0.00297269019168,0.0,80.527626,79.0911225,316.825022415,264.309740032,32.0568,20.4584823831
 02/10  12:00:00,171.096894828,7.42468106539,0.0,0.0,80.527626,79.0911225,262.344573962,203.906017058,32.0568,26.3817569045
 02/10  13:00:00,170.25200356,7.7072664059,0.0,0.0,80.527626,79.0911225,219.004250188,160.508044714,32.0568,26.4394054745
 02/10  14:00:00,166.543445566,8.25792262061,0.0,0.0,80.527626,75.0917375,200.407192807,154.965109631,16.0284,29.4136831768
 02/10  15:00:00,166.432206444,8.25120441861,0.0,0.0,80.527626,75.0917375,188.65810371,149.264700942,16.0284,23.3650027672
 02/10  16:00:00,164.516307115,8.4228589232,0.0,0.0,80.527626,73.092045,166.460135452,142.782704066,3.20568,20.4717513862
 02/10  17:00:00,163.411902853,7.56056965127,0.0,0.0,80.527626,73.092045,127.094292867,118.128998544,3.20568,5.75961432316
 02/10  18:00:00,121.490956418,7.42468106539,0.0,0.0,80.527626,29.818365,150.532172194,144.437076237,3.20568,2.88941595669
 02/10  19:00:00,128.787493328,7.42468106539,0.0,0.0,80.527626,29.818365,186.050995409,177.069708521,3.20568,5.77560688789
 02/10  20:00:00,128.858140538,7.42468106539,0.0,0.0,80.527626,29.818365,195.015389609,183.138361808,3.20568,8.67134780087
 02/10  21:00:00,128.862791809,7.42468106539,0.0,0.0,80.527626,29.818365,196.296821492,184.428544988,3.20568,8.66259650445
 02/10  22:00:00,55.3508269019,0.0,0.0,0.0,15.863942322,29.242365,11.8683218824,0.0,3.20568,8.66264188235
 02/10  23:00:00,55.3982378638,0.0,0.0,0.0,15.863942322,29.242365,6.09722758284,0.0,3.20568,2.89154758284
 02/10  24:00:00,56.1800539491,0.0,0.0,0.0,15.863942322,29.242365,8.96318069111,0.0,3.20568,5.75750069111
 02/11  01:00:00,55.4302962873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.4259148781,0.0,0.0,0.0,15.863942322,29.242365,4.67211374275,0.0,3.20568,1.46643374275
 02/11  03:00:00,55.420710901,0.0,0.0,0.0,15.863942322,29.242365,4.6418723204,0.0,3.20568,1.4361923204
 02/11  04:00:00,55.4161622584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.6227627262,0.0,0.0,0.0,15.863942322,29.242365,6.08894348897,0.0,3.20568,2.88326348897
 02/11  06:00:00,55.602499511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,55.6136227353,0.0,0.0,0.0,15.863942322,29.242365,6.08890136738,0.0,3.20568,2.88322136738
 02/11  08:00:00,52.686645248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  09:00:00,46.9659114019,0.0,0.0,0.0,15.863942322,29.242365,6.08885927166,0.0,3.20568,2.88317927166
 02/11  10:00:00,46.9812019767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,46.9714590302,0.0,0.0,0.0,15.863942322,29.242365,6.09083120018,0.0,3.20568,2.88515120018
 02/11  12:00:00,47.6838149998,0.0,0.0,0.0,15.863942322,29.242365,6.09066029862,0.0,3.20568,2.88498029862
 02/11  13:00:00,46.9592258225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.9996324947,0.0,0.0,0.0,15.863942322,29.242365,6.08887464883,0.0,3.20568,2.88319464883
 02/11  15:00:00,47.0132544475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.0026497379,0.0,0.0,0.0,15.863942322,29.242365,6.0888326065,0.0,3.20568,2.8831526065
 02/11  17:00:00,46.9028170632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,48.3293118282,0.0,0.0,0.0,15.863942322,29.242365,6.08896565935,0.0,3.20568,2.88328565935
 02/11  19:00:00,55.4700796363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6766451463,0.0,0.0,0.0,15.863942322,29.242365,6.08892353854,0.0,3.20568,2.88324353854
 02/11  21:00:00,55.6513093259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.5257354476,0.0,0.0,0.0,15.863942322,29.242365,6.08888143691,0.0,3.20568,2.88320143691
 02/11  23:00:00,55.3649360892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  24:00:00,56.7744670593,0.669592687651,0.0,0.0,15.863942322,29.242365,3.78138085306,0.555700853063,3.20568,0.02
 02/12  01:00:00,56.7016641895,1.3391853753,0.0,0.0,15.863942322,29.242365,7.35273649875,1.26389707649,3.20568,2.88315942226
 02/12  02:00:00,56.6988747135,1.3391853753,0.0,0.0,15.863942322,29.242365,4.88902166316,1.66334166316,3.20568,0.02
 02/12  03:00:00,57.0331445101,1.67398171913,0.0,0.0,15.863942322,29.242365,8.73977462077,2.65080139191,3.20568,2.88329322885
 02/12  04:00:00,56.6964832632,1.3391853753,0.0,0.0,15.863942322,29.242365,6.60001606635,3.37433606635,3.20568,0.02
 02/12  05:00:00,58.620031072,3.04437532288,0.0,0.0,15.863942322,29.242365,25.8137159338,19.7247845739,3.20568,2.88325135982
 02/12  06:00:00,58.1815163566,2.62271547878,0.0,0.0,15.863942322,29.242365,21.5439706791,18.3182906791,3.20568,0.02
 02/12  07:00:00,58.0175502527,2.4428049545,0.0,0.0,15.863942322,29.242365,20.4157927882,14.3269039747,3.20568,2.88320881354
 02/12  08:00:00,53.9820838897,1.3391853753,0.0,0.0,15.863942322,29.242365,7.56283691305,4.33715691305,3.20568,0.02
 02/12  09:00:00,48.2701132653,1.3391853753,0.0,0.0,15.863942322,29.242365,9.86557539564,3.77491319668,3.20568,2.88498219896
 02/12  10:00:00,47.2819068927,0.334796343826,0.0,0.0,15.863942322,29.242365,4.01818664815,0.792506648146,3.20568,0.02
 02/12  11:00:00,46.9447183071,0.0,0.0,0.0,15.863942322,29.242365,6.09076059749,0.0,3.20568,2.88508059749
 02/12  12:00:00,47.6591589793,0.0,0.0,0.0,15.863942322,29.242365,6.09085890431,0.0,3.20568,2.88517890431
 02/12  13:00:00,46.9360158014,0.0,0.0,0.0,15.863942322,29.242365,6.09068815415,0.0,3.20568,2.88500815415
 02/12  14:00:00,46.9771000701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  15:00:00,46.9922534176,0.0,0.0,0.0,15.863942322,29.242365,6.08888982146,0.0,3.20568,2.88320982146
 02/12  16:00:00,46.9822782979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.8869672902,0.0,0.0,0.0,15.863942322,29.242365,6.0888479055,0.0,3.20568,2.8831679055
 02/12  18:00:00,48.3138732417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4535968705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  20:00:00,55.6644226158,0.0,0.0,0.0,15.863942322,29.242365,6.08898108906,0.0,3.20568,2.88330108906
 02/12  21:00:00,55.649254628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  22:00:00,55.5314139743,0.0,0.0,0.0,15.863942322,29.242365,6.08893912138,0.0,3.20568,2.88325912138
 02/12  23:00:00,55.3731400225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.1041388681,0.0,0.0,0.0,15.863942322,29.242365,6.08889717709,0.0,3.20568,2.88321717709
 02/13  01:00:00,56.3263147521,0.951924589786,0.0,0.0,15.863942322,29.242365,4.87557521258,1.64989521258,3.20568,0.02
 02/13  02:00:00,56.3783996427,1.00438903148,0.0,0.0,15.863942322,29.242365,7.94150089205,1.85072333485,3.20568,2.8850975572
 02/13  03:00:00,56.3773080642,1.00438903148,0.0,0.0,15.863942322,29.242365,8.00604402414,1.91530239913,3.20568,2.88506162501
 02/13  04:00:00,56.3763688319,1.00438903148,0.0,0.0,15.863942322,29.242365,8.09089144014,2.00018713928,3.20568,2.88502430086
 02/13  05:00:00,56.9229117871,1.3391853753,0.0,0.0,15.863942322,29.242365,6.24486717951,3.01918717951,3.20568,0.02
 02/13  06:00:00,56.9059952372,1.3391853753,0.0,0.0,15.863942322,29.242365,9.43190947473,3.34110539299,3.20568,2.88512408173
 02/13  07:00:00,65.488142881,7.42468106539,0.0056357307517,0.0,15.863942322,29.818365,587.970943208,581.880310959,3.20568,2.88495224959
 02/13  08:00:00,126.577479506,7.42468106539,0.0,0.0,80.527626,29.818365,364.596674129,358.501093954,3.20568,2.88990017409
 02/13  09:00:00,165.992269814,7.42468106539,0.00452524698289,0.0,80.527626,75.0917375,305.943731098,270.312125607,24.0426,11.5890054908
 02/13  10:00:00,166.197002666,7.42468106539,0.00258394692449,0.0,80.527626,75.0917375,283.157936575,238.677021013,24.0426,20.4383155623
 02/13  11:00:00,170.352233328,7.42468106539,0.0015020587313,0.0,80.527626,79.0911225,280.779307315,225.344814691,32.0568,23.3776926239
 02/13  12:00:00,171.111075764,7.42468106539,0.0,0.0,80.527626,79.0911225,259.590898361,204.085247561,32.0568,23.4488507996
 02/13  13:00:00,170.348128978,7.42468106539,0.0,0.0,80.527626,79.0911225,259.891787454,198.457154959,32.0568,29.3778324951
 02/13  14:00:00,166.364965276,7.42468106539,0.0,0.0,80.527626,75.0917375,255.415009019,209.97133209,16.0284,29.4152769285
 02/13  15:00:00,166.359147624,7.42468106539,0.0,0.0,80.527626,75.0917375,246.398785848,209.925327629,16.0284,20.4450582187
 02/13  16:00:00,164.33288244,7.42468106539,0.0,0.0,80.527626,73.092045,239.121782984,212.520868594,3.20568,23.3952343897
 02/13  17:00:00,164.219117954,7.42468106539,0.0,0.0,80.527626,73.092045,219.717572232,213.622373161,3.20568,2.88951907092
 02/13  18:00:00,122.397288519,7.42468106539,0.0,0.0,80.527626,29.818365,246.401030715,240.305641406,3.20568,2.88970930967
 02/13  19:00:00,129.554249207,7.42468106539,0.0,0.0,80.527626,29.818365,270.419726671,258.559297148,3.20568,8.65474952307
 02/13  20:00:00,129.775087287,7.42468106539,0.0,0.0,80.527626,29.818365,277.561934641,265.68436587,3.20568,8.67188877136
 02/13  21:00:00,129.765708029,7.42468106539,0.0,0.0,80.527626,29.818365,282.735875521,270.867491146,3.20568,8.66270437426
 02/13  22:00:00,55.4522584321,0.0,0.0,0.0,15.863942322,29.242365,8.98719616062,0.0,3.20568,5.78151616062
 02/13  23:00:00,55.3486668644,0.0,0.0,0.0,15.863942322,29.242365,8.96906571955,0.0,3.20568,5.76338571955
 02/13  24:00:00,56.1466324578,0.0,0.0,0.0,15.863942322,29.242365,6.09434468898,0.0,3.20568,2.88866468898
 02/14  01:00:00,55.3820246735,0.0,0.0,0.0,15.863942322,29.242365,6.09060850909,0.0,3.20568,2.88492850909
 02/14  02:00:00,55.3838412966,0.0,0.0,0.0,15.863942322,29.242365,6.09070712552,0.0,3.20568,2.88502712552
 02/14  03:00:00,55.3790616672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.3745300347,0.0,0.0,0.0,15.863942322,29.242365,6.09080562797,0.0,3.20568,2.88512562797
 02/14  05:00:00,56.77025115,0.334796343826,0.0,0.0,15.863942322,29.242365,6.31787832347,0.227243291469,3.20568,2.884955032
 02/14  06:00:00,57.6056137799,1.3391853753,0.0,0.0,15.863942322,29.242365,4.1257516776,0.900071677595,3.20568,0.02
 02/14  07:00:00,66.1187066421,7.42468106539,0.00253236213028,0.0,15.863942322,29.818365,509.206261821,503.115436832,3.20568,2.88514498949
 02/14  08:00:00,125.560204513,7.42468106539,0.0,0.0,80.527626,29.818365,412.233932018,406.138449586,3.20568,2.88980243255
 02/14  09:00:00,166.3477664,7.42468106539,0.00349815371754,0.0,80.527626,75.0917375,338.581736426,302.950011109,24.0426,11.5891253171
 02/14  10:00:00,166.348408087,7.42468106539,0.0021445993375,0.0,80.527626,75.0917375,310.665923094,263.264683669,24.0426,23.3586394247
 02/14  11:00:00,170.343283441,7.42468106539,0.00121363404242,0.0,80.527626,79.0911225,302.238762495,249.721367522,32.0568,20.4605949731
 02/14  12:00:00,171.099108097,7.42468106539,0.0,0.0,80.527626,79.0911225,285.742258432,227.306543208,32.0568,26.3789152247
 02/14  13:00:00,170.328077728,7.42468106539,0.0,0.0,80.527626,79.0911225,273.60013302,215.104866534,32.0568,26.4384664855
 02/14  14:00:00,166.453422672,7.53636554238,0.0,0.0,80.527626,75.0917375,267.048062581,221.606746414,16.0284,29.4129161672
 02/14  15:00:00,166.518756204,7.60352389537,0.0,0.0,80.527626,75.0917375,259.975106449,223.339106804,16.0284,20.6075996458
 02/14  16:00:00,164.317052975,7.42588187037,0.0,0.0,80.527626,73.092045,252.908292048,226.468648305,3.20568,23.233963743
 02/14  17:00:00,164.209389852,7.42468106539,0.0,0.0,80.527626,73.092045,242.26203097,233.29695745,3.20568,5.75939352037
 02/14  18:00:00,122.391517122,7.42468106539,0.0,0.0,80.527626,29.818365,275.669451166,269.573960819,3.20568,2.8898103475
 02/14  19:00:00,129.558006273,7.42468106539,0.0,0.0,80.527626,29.818365,312.02268799,303.040684174,3.20568,5.77632381637
 02/14  20:00:00,129.575580432,7.42468106539,0.0,0.0,80.527626,29.818365,339.30479901,327.428088092,3.20568,8.67103091837
 02/14  21:00:00,129.592603338,7.42468106539,0.0,0.0,80.527626,29.818365,361.592839371,349.7248705,3.20568,8.66228887156
 02/14  22:00:00,55.2781795027,0.0,0.0,0.0,15.863942322,29.242365,11.8691602961,0.0,3.20568,8.66348029614
 02/14  23:00:00,55.3337636536,0.0,0.0,0.0,15.863942322,29.242365,6.09712598096,0.0,3.20568,2.89144598096
 02/14  24:00:00,56.8059443338,0.669592687651,0.0,0.0,15.863942322,29.242365,9.50354103857,0.54056389242,3.20568,5.75729714615
 02/15  01:00:00,56.7117204369,1.3391853753,0.0,0.0,15.863942322,29.242365,4.60938601591,1.38370601591,3.20568,0.02
 02/15  02:00:00,57.0508248689,1.67398171913,0.0,0.0,15.863942322,29.242365,9.06953781026,2.97872223236,3.20568,2.8851355779
 02/15  03:00:00,57.7645527152,2.39054695429,0.0,0.0,15.863942322,29.242365,31.7031512341,25.6125064202,3.20568,2.88496481389
 02/15  04:00:00,59.7672337602,4.36787338255,0.0,0.0,15.863942322,29.242365,64.9832602196,61.7575802196,3.20568,0.02
 02/15  05:00:00,59.2141700151,3.60130594154,0.0,0.0,15.863942322,29.242365,67.9159624438,61.8251095585,3.20568,2.88517288527
 02/15  06:00:00,60.1302710843,4.50163242692,0.0,0.0,15.863942322,29.242365,98.6083487613,92.5175050736,3.20568,2.88516368772
 02/15  07:00:00,66.3802103037,7.42468106539,0.0,0.0,15.863942322,29.818365,804.21097106,800.98529106,3.20568,0.02
 02/15  08:00:00,126.338283408,7.42468106539,0.0,0.0,80.527626,29.818365,623.555376646,614.589913468,3.20568,5.75978317786
 02/15  09:00:00,166.538770767,7.42468106539,0.0,0.0,80.527626,75.0917375,518.636060232,483.004340853,24.0426,11.5891193787
 02/15  10:00:00,166.511441231,7.42468106539,0.0,0.0,80.527626,75.0917375,500.636601703,456.154818407,24.0426,20.4391832958
 02/15  11:00:00,170.448077876,7.42468106539,0.0,0.0,80.527626,79.0911225,482.579826756,427.142441281,32.0568,23.3805854749
 02/15  12:00:00,171.165183041,7.42468106539,0.0,0.0,80.527626,79.0911225,437.039457943,381.534573818,32.0568,23.448084125
 02/15  13:00:00,170.380651874,7.42468106539,0.0,0.0,80.527626,79.0911225,424.349856945,362.916562986,32.0568,29.376493959
 02/15  14:00:00,166.370625466,7.42468106539,0.0,0.0,80.527626,75.0917375,398.731217904,353.28827803,16.0284,29.4145398741
 02/15  15:00:00,166.363109045,7.42468106539,0.0,0.0,80.527626,75.0917375,373.821575002,337.348820884,16.0284,20.4443541175
 02/15  16:00:00,164.330290628,7.42468106539,0.0,0.0,80.527626,73.092045,351.801268367,325.198262377,3.20568,23.3973259892
 02/15  17:00:00,164.262687487,7.42468106539,0.0,0.0,80.527626,73.092045,360.483573187,354.388382581,3.20568,2.88951060539
 02/15  18:00:00,122.47133261,7.42468106539,0.0,0.0,80.527626,29.818365,405.803104701,399.707723837,3.20568,2.88970086372
 02/15  19:00:00,129.649520916,7.42468106539,0.0,0.0,80.527626,29.818365,440.554499074,428.694685532,3.20568,8.65413354207
 02/15  20:00:00,129.899519704,7.42468106539,0.0,0.0,80.527626,29.818365,467.8049917,455.928980895,3.20568,8.67033080469
 02/15  21:00:00,129.912185323,7.42468106539,0.0,0.0,80.527626,29.818365,481.213424312,472.226755032,3.20568,5.78098927957
 02/15  22:00:00,55.4063904003,0.0,0.0,0.0,15.863942322,29.242365,11.8688712113,0.0,3.20568,8.66319121133
 02/15  23:00:00,56.3163440379,1.00438903148,0.0,0.0,15.863942322,29.242365,10.1911434347,1.22249977875,3.20568,5.76296365595
 02/15  24:00:00,58.3009693663,2.16327695051,0.0,0.0,15.863942322,29.242365,22.2828088323,16.1881684375,3.20568,2.88896039479
 02/16  01:00:00,59.5617861208,4.1668360831,0.0,0.0,15.863942322,29.242365,76.679115407,70.5884786344,3.20568,2.88495677263
 02/16  02:00:00,59.3680392148,3.93610228536,0.0,0.0,15.863942322,29.242365,86.3135534164,83.0878734164,3.20568,0.02
 02/16  03:00:00,59.5968809106,4.1668360831,0.0,0.0,15.863942322,29.242365,111.527957092,105.437112411,3.20568,2.88516468114
 02/16  04:00:00,59.8283756216,4.33542392298,0.0,0.0,15.863942322,29.242365,140.563105496,134.472270176,3.20568,2.8851553199
 02/16  05:00:00,60.6039705333,4.92111028748,0.0,0.0,15.863942322,29.242365,144.27264885,141.04696885,3.20568,0.02
 02/16  06:00:00,60.7510544179,5.00095998566,0.0,0.0,15.863942322,29.242365,181.310218554,175.219392586,3.20568,2.8851459682
 02/16  07:00:00,66.4147229323,7.42468106539,0.0,0.0,15.863942322,29.818365,891.816578326,885.725817661,3.20568,2.88508066512
 02/16  08:00:00,126.827796729,7.42468106539,0.0,0.0,80.527626,29.818365,738.511159948,732.415686464,3.20568,2.88979348422
 02/16  09:00:00,166.719069531,7.42468106539,0.0,0.0,80.527626,75.0917375,600.766257994,565.135243953,24.0426,11.5884140412
 02/16  10:00:00,166.551131574,7.42468106539,0.0,0.0,80.527626,75.0917375,542.625891207,498.143476596,24.0426,20.4398146107
 02/16  11:00:00,170.4280952,7.42468106539,0.0,0.0,80.527626,79.0911225,482.423222246,426.988711981,32.0568,23.3777102654
 02/16  12:00:00,171.14855855,7.42468106539,0.0,0.0,80.527626,79.0911225,427.753465112,369.315662236,32.0568,26.3810028765
 02/16  13:00:00,170.348955237,7.42468106539,0.0,0.0,80.527626,79.0911225,390.167364717,331.669401289,32.0568,26.4411634275
 02/16  14:00:00,166.350947604,7.42468106539,0.00285794368248,0.0,80.527626,75.0917375,364.873464805,319.428675558,16.0284,29.4163892464
 02/16  15:00:00,166.342448969,7.42468106539,0.0,0.0,80.527626,75.0917375,339.420886011,302.947670408,16.0284,20.4448156037
 02/16  16:00:00,164.315137978,7.42468106539,0.0,0.0,80.527626,73.092045,324.39962375,297.798811236,3.20568,23.3951325142
 02/16  17:00:00,164.237609013,7.42468106539,0.0,0.0,80.527626,73.092045,327.329341347,321.233760918,3.20568,2.88990042958
 02/16  18:00:00,121.012978722,7.42468106539,0.0,0.0,80.527626,29.818365,378.178040788,369.213000894,3.20568,5.75935989429
 02/16  19:00:00,129.620934997,7.42468106539,0.0,0.0,80.527626,29.818365,412.428545527,403.446701186,3.20568,5.77616434127
 02/16  20:00:00,129.866253437,7.42468106539,0.0,0.0,80.527626,29.818365,443.62504667,431.749968831,3.20568,8.66939783892
 02/16  21:00:00,129.880698733,7.42468106539,0.0,0.0,80.527626,29.818365,463.820878676,451.953517146,3.20568,8.66168153063
 02/16  22:00:00,55.4100186977,0.0,0.0,0.0,15.863942322,29.242365,11.8685367156,0.0,3.20568,8.66285671565
 02/16  23:00:00,56.3195347405,1.00438903148,0.0,0.0,15.863942322,29.242365,7.20368994222,1.10694466243,3.20568,2.8910652798
 02/16  24:00:00,57.4685880801,1.3391853753,0.0,0.0,15.863942322,29.242365,8.99306671779,2.89849009779,3.20568,2.88889662001
 02/17  01:00:00,58.7169550826,3.33245468871,0.0,0.0,15.863942322,29.242365,47.7596048131,41.6688866662,3.20568,2.88503814686
 02/17  02:00:00,59.4225247747,4.01436626274,0.0,0.0,15.863942322,29.242365,83.7230408196,77.6327576557,3.20568,2.88460316391
 02/17  03:00:00,59.5147383644,4.08857210572,0.0,0.0,15.863942322,29.242365,87.4916239896,84.2659439896,3.20568,0.02
 02/17  04:00:00,59.4692424201,4.01436626274,0.0,0.0,15.863942322,29.242365,125.600839193,119.50997705,3.20568,2.88518214227
 02/17  05:00:00,61.2886987023,4.75410816841,0.0,0.0,15.863942322,29.242365,130.833980331,124.743127857,3.20568,2.88517247437
 02/17  06:00:00,61.3967302454,4.99048582135,0.0,0.0,15.863942322,29.242365,168.750728135,165.525048135,3.20568,0.02
 02/17  07:00:00,66.7534840298,7.42468106539,0.0,0.0,15.863942322,29.818365,872.568040896,866.477198075,3.20568,2.88516282074
 02/17  08:00:00,126.74487813,7.42468106539,0.0,0.0,80.527626,29.818365,703.414772584,697.31941965,3.20568,2.88967293375
 02/17  09:00:00,166.632749693,7.42468106539,0.0,0.0,80.527626,75.0917375,553.854221637,515.332043484,24.0426,14.4795781531
 02/17  10:00:00,166.486957861,7.42468106539,0.0,0.0,80.527626,75.0917375,481.994883173,437.514243799,24.0426,20.4380393746
 02/17  11:00:00,170.393690851,7.42468106539,0.002172878089,0.0,80.527626,79.0911225,421.961365501,369.444275492,32.0568,20.4602900095
 02/17  12:00:00,171.112582752,7.42468106539,0.0,0.0,80.527626,79.0911225,352.506989214,294.071444572,32.0568,26.3787446423
 02/17  13:00:00,170.327957699,7.42468106539,0.0,0.0,80.527626,79.0911225,312.429194393,253.933278193,32.0568,26.4391161997
 02/17  14:00:00,166.335394407,7.42468106539,0.0,0.0,80.527626,75.0917375,286.700350545,241.255758661,16.0284,29.4161918837
 02/17  15:00:00,166.341630706,7.43472136607,0.0,0.0,80.527626,75.0917375,264.453690209,225.061206492,16.0284,23.3640837172
 02/17  16:00:00,164.318060993,7.43303830607,0.0,0.0,80.527626,73.092045,244.590103766,220.913991047,3.20568,20.4704327195
 02/17  17:00:00,164.202316272,7.42468106539,0.0,0.0,80.527626,73.092045,232.216856563,223.251901929,3.20568,5.75927463426
 02/17  18:00:00,120.956929109,7.42468106539,0.0,0.0,80.527626,29.818365,265.484342021,259.388995551,3.20568,2.88966646977
 02/17  19:00:00,129.552145796,7.42468106539,0.0,0.0,80.527626,29.818365,300.324457334,291.342667649,3.20568,5.77610968448
 02/17  20:00:00,129.571769538,7.42468106539,0.0,0.0,80.527626,29.818365,332.8389038,318.078138221,3.20568,11.5550855785
 02/17  21:00:00,129.585352777,7.42468106539,0.0,0.0,80.527626,29.818365,345.717129458,336.729430903,3.20568,5.78201855495
 02/17  22:00:00,55.276065131,0.0,0.0,0.0,15.863942322,29.242365,11.8681723019,0.0,3.20568,8.66249230186
 02/17  23:00:00,55.3279142246,0.0,0.0,0.0,15.863942322,29.242365,8.96826186344,0.0,3.20568,5.76258186344
 02/17  24:00:00,56.130711408,0.0,0.0,0.0,15.863942322,29.242365,6.09419762594,0.0,3.20568,2.88851762594
 02/18  01:00:00,55.362774203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,56.3732744587,1.00438903148,0.0,0.0,15.863942322,29.242365,6.74081925571,0.651850896803,3.20568,2.88328835891
 02/18  03:00:00,57.0420144233,1.67398171913,0.0,0.0,15.863942322,29.242365,4.66199953465,1.43631953465,3.20568,0.02
 02/18  04:00:00,56.7018302414,1.3391853753,0.0,0.0,15.863942322,29.242365,7.44623427741,1.35727920725,3.20568,2.88327507016
 02/18  05:00:00,57.251585386,1.67398171913,0.0,0.0,15.863942322,29.242365,5.65106852732,2.42538852732,3.20568,0.02
 02/18  06:00:00,56.8991305224,1.3391853753,0.0,0.0,15.863942322,29.242365,5.79544422033,2.56976422033,3.20568,0.02
 02/18  07:00:00,57.2517273591,1.67398171913,0.0,0.0,15.863942322,29.242365,10.5714526625,4.48248254386,3.20568,2.88329011865
 02/18  08:00:00,52.5556786629,1.3391853753,0.0,0.0,15.863942322,29.242365,5.76412448832,2.53844448832,3.20568,0.02
 02/18  09:00:00,48.6047280047,1.67398171913,0.0,0.0,15.863942322,29.242365,9.5826664153,3.49373901595,3.20568,2.88324739935
 02/18  10:00:00,48.2792455708,1.3391853753,0.0,0.0,15.863942322,29.242365,6.02008760391,2.79440760391,3.20568,0.02
 02/18  11:00:00,47.9299579437,1.00438903148,0.0,0.0,15.863942322,29.242365,7.76629174438,1.67548697548,3.20568,2.88512476891
 02/18  12:00:00,47.6433285517,0.0,0.0,0.0,15.863942322,29.242365,6.0906332848,0.0,3.20568,2.8849532848
 02/18  13:00:00,46.9061714447,0.0,0.0,0.0,15.863942322,29.242365,6.09073088057,0.0,3.20568,2.88505088057
 02/18  14:00:00,46.9511477235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,46.9684648717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,46.9588376313,0.0,0.0,0.0,15.863942322,29.242365,6.08889690227,0.0,3.20568,2.88321690227
 02/18  17:00:00,46.8629677432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,46.863502377,0.0,0.0,0.0,15.863942322,29.242365,6.08885427014,0.0,3.20568,2.88317427014
 02/18  19:00:00,55.437855691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.6509255362,0.0,0.0,0.0,15.863942322,29.242365,6.08881165718,0.0,3.20568,2.88313165718
 02/18  21:00:00,55.6288356988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.7922188216,0.282331902135,0.0,0.0,15.863942322,29.242365,6.55342579955,0.464481666083,3.20568,2.88326413347
 02/18  23:00:00,56.6968190901,1.3391853753,0.0,0.0,15.863942322,29.242365,5.24447954324,2.01879954324,3.20568,0.02
 02/18  24:00:00,57.4363028823,1.3391853753,0.0,0.0,15.863942322,29.242365,8.51261668605,2.42371525001,3.20568,2.88322143605
 02/19  01:00:00,56.6942484238,1.3391853753,0.0,0.0,15.863942322,29.242365,6.49600886115,3.27032886115,3.20568,0.02
 02/19  02:00:00,57.0325194529,1.67398171913,0.0,0.0,15.863942322,29.242365,9.04798981815,5.82230981815,3.20568,0.02
 02/19  03:00:00,56.8488235893,1.49165519566,0.0,0.0,15.863942322,29.242365,12.7987288661,6.7097533084,3.20568,2.8832955577
 02/19  04:00:00,58.5956076628,3.23288537007,0.0,0.0,15.863942322,29.242365,30.8962155903,27.6705355903,3.20568,0.02
 02/19  05:00:00,58.7677289339,3.18824562034,0.0,0.0,15.863942322,29.242365,41.0877726533,34.9988400714,3.20568,2.88325258192
 02/19  06:00:00,59.302917718,3.72957212476,0.0,0.0,15.863942322,29.242365,50.1376182094,46.9119382094,3.20568,0.02
 02/19  07:00:00,59.5496573974,3.9603059225,0.0,0.0,15.863942322,29.242365,64.8488831706,58.7599354626,3.20568,2.88326770794
 02/19  08:00:00,54.560999884,3.33453191698,0.0,0.0,15.863942322,29.242365,44.3322277185,41.1065477185,3.20568,0.02
 02/19  09:00:00,49.8491227331,2.91287207287,0.0,0.0,15.863942322,29.242365,42.8630615786,36.7724369029,3.20568,2.88494467568
 02/19  10:00:00,48.7711167645,1.82645153949,0.0,0.0,15.863942322,29.242365,20.0741867897,13.9834650574,3.20568,2.88504173228
 02/19  11:00:00,48.2678518593,1.3391853753,0.0,0.0,15.863942322,29.242365,9.89103756938,6.66535756938,3.20568,0.02
 02/19  12:00:00,49.1537894396,1.50658354722,0.0,0.0,15.863942322,29.242365,10.5855270413,4.4947065702,3.20568,2.88514047111
 02/19  13:00:00,47.5908588401,0.689602381333,0.0,0.0,15.863942322,29.242365,7.27975586541,1.18910894011,3.20568,2.8849669253
 02/19  14:00:00,46.9405203089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,46.9569262532,0.0,0.0,0.0,15.863942322,29.242365,6.08894224731,0.0,3.20568,2.88326224731
 02/19  16:00:00,46.9482217032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,46.8528777503,0.0,0.0,0.0,15.863942322,29.242365,6.08889915436,0.0,3.20568,2.88321915436
 02/19  18:00:00,46.8529839557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.4261734273,0.0,0.0,0.0,15.863942322,29.242365,6.08885608234,0.0,3.20568,2.88317608234
 02/19  20:00:00,55.6376366683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
