Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  21:00:00,55.6203953297,0.0,0.0,0.0,15.863942322,29.242365,6.08881303562,0.0,3.20568,2.88313303562
 02/19  22:00:00,57.150178307,1.63900542467,0.0,0.0,15.863942322,29.242365,8.57561203421,5.34993203421,3.20568,0.02
 02/19  23:00:00,56.6939251163,1.3391853753,0.0,0.0,15.863942322,29.242365,9.92490499949,6.69922499949,3.20568,0.02
 02/19  24:00:00,59.0121483387,2.91316268273,0.0,0.0,15.863942322,29.242365,39.1787901392,33.0898451271,3.20568,2.88326501206
 02/20  01:00:00,57.829205496,2.4751012586,0.0,0.0,15.863942322,29.242365,35.5526223553,32.3269423553,3.20568,0.02
 02/20  02:00:00,58.8950949274,3.53275316453,0.0,0.0,15.863942322,29.242365,60.9692505425,54.8803486078,3.20568,2.88322193462
 02/20  03:00:00,58.8108851177,3.44559905439,0.0,0.0,15.863942322,29.242365,56.5369571173,53.3112771173,3.20568,0.02
 02/20  04:00:00,59.6742622382,4.29833933311,0.0,0.0,15.863942322,29.242365,82.642003281,76.5530396014,3.20568,2.88328367962
 02/20  05:00:00,59.3402741753,3.7537757619,0.0,0.0,15.863942322,29.242365,72.833599517,69.607919517,3.20568,0.02
 02/20  06:00:00,59.9366015482,4.34916260656,0.0,0.0,15.863942322,29.242365,99.1149497547,93.025994606,3.20568,2.88327514873
 02/20  07:00:00,59.3497744865,3.7537757619,0.0,0.0,15.863942322,29.242365,86.6820799105,83.4563999105,3.20568,0.02
 02/20  08:00:00,55.5868153484,4.34916260656,0.0,0.0,15.863942322,29.242365,90.433085018,87.207405018,3.20568,0.02
 02/20  09:00:00,50.3050676924,3.36774561082,0.0,0.0,15.863942322,29.242365,67.9874943225,61.8966645957,3.20568,2.88514972671
 02/20  10:00:00,50.9154073356,3.96313245548,0.0,0.0,15.863942322,29.242365,76.8344792725,70.7436878959,3.20568,2.8851113766
 02/20  11:00:00,48.2588349893,1.3391853753,0.0,0.0,15.863942322,29.242365,21.7761243773,15.6852809462,3.20568,2.88516343108
 02/20  12:00:00,49.3130394245,1.67398171913,0.0,0.0,15.863942322,29.242365,16.1272513859,12.9015713859,3.20568,0.02
 02/20  13:00:00,48.2303887325,1.3391853753,0.0,0.0,15.863942322,29.242365,13.1646687402,7.07381891295,3.20568,2.88516982726
 02/20  14:00:00,47.9319172956,1.00438903148,0.0,0.0,15.863942322,29.242365,9.86626427774,3.77545236602,3.20568,2.88513191172
 02/20  15:00:00,47.9460616077,1.00438903148,0.0,0.0,15.863942322,29.242365,6.24347017239,3.01779017239,3.20568,0.02
 02/20  16:00:00,46.9279167413,0.0,0.0,0.0,15.863942322,29.242365,6.08893554458,0.0,3.20568,2.88325554458
 02/20  17:00:00,46.8317179874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,47.5036203055,0.669592687651,0.0,0.0,15.863942322,29.242365,5.39612707504,2.17044707504,3.20568,0.02
 02/20  19:00:00,56.7517443004,1.3391853753,0.0,0.0,15.863942322,29.242365,12.8499338277,6.76104189658,3.20568,2.88321193108
 02/20  20:00:00,56.9663283884,1.3391853753,0.0,0.0,15.863942322,29.242365,12.6296457743,9.40396577432,3.20568,0.02
 02/20  21:00:00,58.5306289734,2.91316268273,0.0,0.0,15.863942322,29.242365,45.5913588471,39.5025105279,3.20568,2.88316831923
 02/20  22:00:00,59.461183275,3.93813135256,0.0,0.0,15.863942322,29.242365,78.6175605394,75.3918805394,3.20568,0.02
 02/20  23:00:00,59.4684905163,4.08857210572,0.0,0.0,15.863942322,29.242365,87.4880702558,81.3990898619,3.20568,2.88330039392
 02/20  24:00:00,60.1397931586,4.01436626274,0.0,0.0,15.863942322,29.242365,100.878488859,97.6528088593,3.20568,0.02
 02/21  01:00:00,59.4833425162,4.08857210572,0.0,0.0,15.863942322,29.242365,106.77529718,100.684478246,3.20568,2.88513893342
 02/21  02:00:00,60.0852457118,4.67990232543,0.0,0.0,15.863942322,29.242365,127.215316271,121.124455462,3.20568,2.88518080919
 02/21  03:00:00,60.1707530569,4.75410816841,0.0,0.0,15.863942322,29.242365,126.151663663,122.925983663,3.20568,0.02
 02/21  04:00:00,60.3416587114,4.90174767966,0.0,0.0,15.863942322,29.242365,156.181654119,150.090807188,3.20568,2.8851669307
 02/21  05:00:00,61.4494471117,4.93158445179,0.0,0.0,15.863942322,29.242365,151.710486503,145.619812721,3.20568,2.88499378243
 02/21  06:00:00,61.5199401947,5.12359303388,0.0,0.0,15.863942322,29.242365,190.680547279,187.454867279,3.20568,0.02
 02/21  07:00:00,66.7464335349,7.42468106539,0.0,0.0,15.863942322,29.818365,904.166487755,898.075716924,3.20568,2.8850908307
 02/21  08:00:00,125.350265442,7.42468106539,0.0,0.0,80.527626,29.818365,707.245880182,701.150370398,3.20568,2.88982978401
 02/21  09:00:00,166.658211443,7.42468106539,0.0,0.0,80.527626,75.0917375,559.37071254,523.739024414,24.0426,11.5890881261
 02/21  10:00:00,166.527435544,7.42468106539,0.0,0.0,80.527626,75.0917375,504.707589765,457.307512783,24.0426,23.3574769824
 02/21  11:00:00,170.447344451,7.42468106539,0.000867208593595,0.0,80.527626,79.0911225,456.789349592,404.27256071,32.0568,20.4599888824
 02/21  12:00:00,171.146374982,7.42468106539,0.0,0.0,80.527626,79.0911225,398.490317253,340.05569654,32.0568,26.3778207125
 02/21  13:00:00,170.337810365,7.42468106539,0.0,0.0,80.527626,79.0911225,348.212019799,289.717052894,32.0568,26.4381669048
 02/21  14:00:00,166.344592719,7.42468106539,0.0,0.0,80.527626,75.0917375,323.182256191,277.7391177,16.0284,29.4147384912
 02/21  15:00:00,166.33474168,7.42468106539,0.0,0.0,80.527626,75.0917375,295.010114352,258.537335262,16.0284,20.4443790898
 02/21  16:00:00,164.307745264,7.42468106539,0.0,0.0,80.527626,73.092045,271.113803772,244.513521872,3.20568,23.3946019005
 02/21  17:00:00,164.211243864,7.42468106539,0.0,0.0,80.527626,73.092045,260.463140129,251.498225352,3.20568,5.75923477702
 02/21  18:00:00,120.97302022,7.42468106539,0.0,0.0,80.527626,29.818365,295.46525822,289.369934925,3.20568,2.88964329452
 02/21  19:00:00,129.566139879,7.42468106539,0.0,0.0,80.527626,29.818365,323.220261167,314.23862418,3.20568,5.7759569872
 02/21  20:00:00,129.577390913,7.42468106539,0.0,0.0,80.527626,29.818365,336.848877465,324.972758049,3.20568,8.67043941537
 02/21  21:00:00,129.586792187,7.42468106539,0.0,0.0,80.527626,29.818365,341.795919664,329.92855132,3.20568,8.66168834481
 02/21  22:00:00,55.275914251,0.0,0.0,0.0,15.863942322,29.242365,11.8687204972,0.0,3.20568,8.66304049721
 02/21  23:00:00,55.3273963523,0.0,0.0,0.0,15.863942322,29.242365,6.09692461347,0.0,3.20568,2.89124461347
 02/21  24:00:00,56.13051904,0.0,0.0,0.0,15.863942322,29.242365,6.0946059309,0.0,3.20568,2.8889259309
 02/22  01:00:00,55.3635569326,0.0,0.0,0.0,15.863942322,29.242365,6.09078930618,0.0,3.20568,2.88510930618
 02/22  02:00:00,55.3671223459,0.0,0.0,0.0,15.863942322,29.242365,6.09061549535,0.0,3.20568,2.88493549535
 02/22  03:00:00,56.7081209991,1.3391853753,0.0,0.0,15.863942322,29.242365,7.01842476386,0.927578730304,3.20568,2.88516603356
 02/22  04:00:00,56.7050255265,1.3391853753,0.0,0.0,15.863942322,29.242365,4.29374830057,1.06806830057,3.20568,0.02
 02/22  05:00:00,56.916705292,1.3391853753,0.0,0.0,15.863942322,29.242365,7.3126565591,1.22184986878,3.20568,2.88512669032
 02/22  06:00:00,57.2379735614,1.67398171913,0.0,0.0,15.863942322,29.242365,8.08942524832,1.99865785382,3.20568,2.88508739449
 02/22  07:00:00,65.9671416897,7.42468106539,0.00379390091962,0.0,15.863942322,29.818365,545.780507441,542.554827441,3.20568,0.02
 02/22  08:00:00,124.185399731,7.42468106539,0.0,0.0,80.527626,29.818365,421.657148142,412.691962468,3.20568,5.75950567357
 02/22  09:00:00,166.348954541,7.42468106539,0.00594866742799,0.0,80.527626,75.0917375,328.975750408,293.345111748,24.0426,11.5880386598
 02/22  10:00:00,166.191653766,7.42468106539,0.00289149107214,0.0,80.527626,75.0917375,257.525680122,213.046209828,24.0426,20.4368702944
 02/22  11:00:00,169.750637297,7.42468106539,0.00337003762107,0.0,80.527626,79.0911225,223.070011525,167.635438877,32.0568,23.3777726475
 02/22  12:00:00,170.362813663,7.42468106539,0.0,0.0,80.527626,79.0911225,196.512418681,141.007363139,32.0568,23.4482555419
 02/22  13:00:00,169.816618094,7.65164805299,0.0,0.0,80.527626,79.0911225,200.039264764,138.606649664,32.0568,29.3758151
 02/22  14:00:00,166.376600691,8.13636685397,0.0,0.0,80.527626,75.0917375,204.226837364,161.721680402,16.0284,26.4767569622
 02/22  15:00:00,166.606944328,8.42115688309,0.0,0.0,80.527626,75.0917375,189.21898571,149.827889473,16.0284,23.3626962373
 02/22  16:00:00,164.598504343,8.49164511759,0.0,0.0,80.527626,73.092045,173.433674356,147.101474852,3.20568,23.1265195047
 02/22  17:00:00,163.397976327,7.53979071056,0.0,0.0,80.527626,73.092045,126.079739437,119.722865676,3.20568,3.15119376133
 02/22  18:00:00,120.080278657,7.42468106539,0.0,0.0,80.527626,29.818365,153.659959029,147.564511079,3.20568,2.88976795002
 02/22  19:00:00,128.847606734,7.42468106539,0.0,0.0,80.527626,29.818365,190.032379592,181.050419098,3.20568,5.7762804938
 02/22  20:00:00,129.222842884,7.42468106539,0.0,0.0,80.527626,29.818365,207.080664114,192.320852578,3.20568,11.5541315368
 02/22  21:00:00,129.583470079,7.42468106539,0.0,0.0,80.527626,29.818365,230.216611291,221.228783846,3.20568,5.78214744516
 02/22  22:00:00,55.4690696278,0.0,0.0,0.0,15.863942322,29.242365,11.8676212026,0.0,3.20568,8.66194120262
 02/22  23:00:00,55.3637101128,0.0,0.0,0.0,15.863942322,29.242365,8.96825784975,0.0,3.20568,5.76257784975
 02/22  24:00:00,56.1624040022,0.0,0.0,0.0,15.863942322,29.242365,6.09425791931,0.0,3.20568,2.88857791931
 02/23  01:00:00,55.3973090855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.3995559235,0.0,0.0,0.0,15.863942322,29.242365,6.09068649582,0.0,3.20568,2.88500649582
 02/23  03:00:00,55.3942965909,0.0,0.0,0.0,15.863942322,29.242365,6.09078054907,0.0,3.20568,2.88510054907
 02/23  04:00:00,55.389236347,0.0,0.0,0.0,15.863942322,29.242365,6.09060603594,0.0,3.20568,2.88492603594
 02/23  05:00:00,55.6026103606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.5876634766,0.0,0.0,0.0,15.863942322,29.242365,6.09070021733,0.0,3.20568,2.88502021733
 02/23  07:00:00,64.9627882069,7.42468106539,0.00251638681219,0.0,15.863942322,29.818365,379.23887793,373.148083643,3.20568,2.88511428692
 02/23  08:00:00,123.562382032,7.42468106539,0.00095809718586,0.0,80.527626,29.818365,321.716367491,315.62090931,3.20568,2.8897781803
 02/23  09:00:00,165.797596381,7.42468106539,0.00458572164863,0.0,80.527626,75.0917375,258.103954342,222.473077882,24.0426,11.5882764596
 02/23  10:00:00,165.765782451,7.42468106539,0.00270225500438,0.0,80.527626,75.0917375,239.048204852,194.567525651,24.0426,20.4380792013
 02/23  11:00:00,169.76961197,7.42468106539,0.00166438967828,0.0,80.527626,79.0911225,242.933197006,187.499669126,32.0568,23.3767278805
 02/23  12:00:00,170.37012684,7.42468106539,0.0,0.0,80.527626,79.0911225,198.702458381,143.199737643,32.0568,23.4459207386
 02/23  13:00:00,169.444253009,7.42468106539,0.0,0.0,80.527626,79.0911225,171.217830575,109.787357313,32.0568,29.3736732626
 02/23  14:00:00,165.378767622,7.42511502572,0.0,0.0,80.527626,75.0917375,150.518737043,105.075356603,16.0284,29.4149804397
 02/23  15:00:00,165.431470195,7.50665388206,0.0,0.0,80.527626,75.0917375,133.649050454,97.1788525721,16.0284,20.4417978818
 02/23  16:00:00,163.432298016,7.52554529171,0.0,0.0,80.527626,73.092045,132.821999299,106.222029524,3.20568,23.394289775
 02/23  17:00:00,163.270056843,7.42468106539,0.0,0.0,80.527626,73.092045,134.706119431,128.610833001,3.20568,2.88960643012
 02/23  18:00:00,120.065323354,7.42468106539,0.0,0.0,80.527626,29.818365,160.343335022,154.247862684,3.20568,2.88979233783
 02/23  19:00:00,127.204041169,7.42468106539,0.0,0.0,80.527626,29.818365,161.282261899,149.423180531,3.20568,8.65340136841
 02/23  20:00:00,128.857900523,7.42468106539,0.0,0.0,80.527626,29.818365,165.801358786,153.925224237,3.20568,8.67045454933
 02/23  21:00:00,128.904681144,7.42468106539,0.0,0.0,80.527626,29.818365,183.371549576,171.504593023,3.20568,8.66127655268
 02/23  22:00:00,55.5248192853,0.0,0.0,0.0,15.863942322,29.242365,8.98761589076,0.0,3.20568,5.78193589076
 02/23  23:00:00,55.4206601676,0.0,0.0,0.0,15.863942322,29.242365,8.96781381868,0.0,3.20568,5.76213381868
 02/23  24:00:00,56.1889448571,0.0,0.0,0.0,15.863942322,29.242365,6.0943218495,0.0,3.20568,2.8886418495
 02/24  01:00:00,55.4457625091,0.0,0.0,0.0,15.863942322,29.242365,6.09066940209,0.0,3.20568,2.88498940209
 02/24  02:00:00,55.4478603814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.4462392372,0.0,0.0,0.0,15.863942322,29.242365,6.09076248962,0.0,3.20568,2.88508248962
 02/24  04:00:00,55.4446518937,0.0,0.0,0.0,15.863942322,29.242365,6.09085549921,0.0,3.20568,2.88517549921
 02/24  05:00:00,56.5073886336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.3398443538,0.0,0.0,0.0,15.863942322,29.242365,6.09068006918,0.0,3.20568,2.88500006918
 02/24  07:00:00,64.5535327513,7.42468106539,0.00209462058884,0.0,15.863942322,29.818365,280.537838809,274.447065627,3.20568,2.88509318199
 02/24  08:00:00,123.053598066,7.42468106539,0.00119574812193,0.0,80.527626,29.818365,236.179816481,230.084346827,3.20568,2.88978965398
 02/24  09:00:00,165.399533088,7.42468106539,0.00569991620031,0.0,80.527626,75.0917375,207.33169364,171.70096742,24.0426,11.58812622
 02/24  10:00:00,165.384479279,7.42468106539,0.00387267658629,0.0,80.527626,75.0917375,183.845588633,139.364332422,24.0426,20.4386562112
 02/24  11:00:00,169.322197304,7.42468106539,0.00521172382523,0.0,80.527626,79.0911225,152.065144267,96.6292966728,32.0568,23.3790475942
 02/24  12:00:00,170.003440441,7.42468106539,0.0,0.0,80.527626,79.0911225,114.909447202,56.4742020059,32.0568,26.3784451963
 02/24  13:00:00,169.299594732,7.43721109643,0.0,0.0,80.527626,79.0911225,111.180295904,52.6843382493,32.0568,26.4391576543
 02/24  14:00:00,165.336977054,7.45538556812,0.0,0.0,80.527626,75.0917375,113.496812762,68.0574805726,16.0284,29.4109321897
 02/24  15:00:00,165.407690783,7.46629357033,0.0,0.0,80.527626,75.0917375,148.905332809,112.432031906,16.0284,20.4449009031
 02/24  16:00:00,163.553249065,7.46712715837,0.0,0.0,80.527626,73.092045,209.215548105,182.615270791,3.20568,23.394597314
 02/24  17:00:00,163.471245722,7.42468106539,0.0,0.0,80.527626,73.092045,180.331892683,174.236665034,3.20568,2.88954764908
 02/24  18:00:00,120.288804235,7.42468106539,0.0,0.0,80.527626,29.818365,192.491136942,183.526307096,3.20568,5.75914984575
 02/24  19:00:00,127.591832529,7.42468106539,0.0,0.0,80.527626,29.818365,207.224676673,198.242685664,3.20568,5.77631100854
 02/24  20:00:00,129.081419725,7.42468106539,0.0,0.0,80.527626,29.818365,211.315693949,199.438228101,3.20568,8.67178584795
 02/24  21:00:00,129.083323967,7.42468106539,0.0,0.0,80.527626,29.818365,216.299246708,204.430995023,3.20568,8.66257168453
 02/24  22:00:00,55.3237708159,0.0,0.0,0.0,15.863942322,29.242365,8.98689574336,0.0,3.20568,5.78121574336
 02/24  23:00:00,55.3690851473,0.0,0.0,0.0,15.863942322,29.242365,8.96897379372,0.0,3.20568,5.76329379372
 02/24  24:00:00,56.1627860096,0.0,0.0,0.0,15.863942322,29.242365,6.09429829163,0.0,3.20568,2.88861829163
 02/25  01:00:00,55.3997682871,0.0,0.0,0.0,15.863942322,29.242365,6.08884873945,0.0,3.20568,2.88316873945
 02/25  02:00:00,55.3996090383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.3938916354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.388724775,0.0,0.0,0.0,15.863942322,29.242365,6.08897611008,0.0,3.20568,2.88329611008
 02/25  05:00:00,55.5986119833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.5807533705,0.0,0.0,0.0,15.863942322,29.242365,6.08892872803,0.0,3.20568,2.88324872803
 02/25  07:00:00,55.591575359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,49.8092513087,0.0,0.0,0.0,15.863942322,29.242365,6.0888813484,0.0,3.20568,2.8832013484
 02/25  09:00:00,46.9490919746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,46.9616538768,0.0,0.0,0.0,15.863942322,29.242365,6.09072498724,0.0,3.20568,2.88504498724
 02/25  11:00:00,46.9504775048,0.0,0.0,0.0,15.863942322,29.242365,6.09081698664,0.0,3.20568,2.88513698664
 02/25  12:00:00,47.6711643608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,46.9280887936,0.0,0.0,0.0,15.863942322,29.242365,6.09064064585,0.0,3.20568,2.88496064585
 02/25  14:00:00,46.965407172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,46.9781294655,0.0,0.0,0.0,15.863942322,29.242365,6.08882974603,0.0,3.20568,2.88314974603
 02/25  16:00:00,46.9697459605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,46.8774749001,0.0,0.0,0.0,15.863942322,29.242365,6.08895703644,0.0,3.20568,2.88327703644
 02/25  18:00:00,46.8782628963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,54.0217360481,0.0,0.0,0.0,15.863942322,29.242365,6.08890959702,0.0,3.20568,2.88322959702
 02/25  20:00:00,55.662581242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.6462376882,0.0,0.0,0.0,15.863942322,29.242365,6.08886218708,0.0,3.20568,2.88318218708
 02/25  22:00:00,55.5300766411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.3732840775,0.0,0.0,0.0,15.863942322,29.242365,6.08881480856,0.0,3.20568,2.88313480856
 02/25  24:00:00,56.1065580042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,56.3214580686,0.951924589786,0.0,0.0,15.863942322,29.242365,3.82332956258,0.597649562585,3.20568,0.02
 02/26  02:00:00,56.7031139851,1.3391853753,0.0,0.0,15.863942322,29.242365,7.13081411197,1.04187280431,3.20568,2.88326130766
 02/26  03:00:00,57.0346999288,1.67398171913,0.0,0.0,15.863942322,29.242365,4.68510561289,1.45942561289,3.20568,0.02
 02/26  04:00:00,56.6969747413,1.3391853753,0.0,0.0,15.863942322,29.242365,7.60050131341,1.51160833337,3.20568,2.88321298005
 02/26  05:00:00,57.2477601831,1.67398171913,0.0,0.0,15.863942322,29.242365,5.77284195891,2.54716195891,3.20568,0.02
 02/26  06:00:00,56.8974619845,1.3391853753,0.0,0.0,15.863942322,29.242365,9.00735791867,2.91851329085,3.20568,2.88316462782
 02/26  07:00:00,57.2500531428,1.67398171913,0.0,0.0,15.863942322,29.242365,7.97614853271,4.75046853271,3.20568,0.02
 02/26  08:00:00,51.1261018834,1.3391853753,0.0,0.0,15.863942322,29.242365,8.91638005266,2.82740873541,3.20568,2.88329131726
 02/26  09:00:00,48.2777448173,1.3391853753,0.0,0.0,15.863942322,29.242365,5.86177410925,2.63609410925,3.20568,0.02
 02/26  10:00:00,48.2969337891,1.3391853753,0.0,0.0,15.863942322,29.242365,7.76655142232,1.67570392493,3.20568,2.88516749739
 02/26  11:00:00,46.9436473957,0.0,0.0,0.0,15.863942322,29.242365,6.0906700853,0.0,3.20568,2.8849900853
 02/26  12:00:00,47.6623268754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,46.9220569893,0.0,0.0,0.0,15.863942322,29.242365,6.09076099194,0.0,3.20568,2.88508099194
 02/26  14:00:00,46.9627760389,0.0,0.0,0.0,15.863942322,29.242365,6.09085179288,0.0,3.20568,2.88517179288
 02/26  15:00:00,46.9724934613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,46.9582734664,0.0,0.0,0.0,15.863942322,29.242365,6.08893558074,0.0,3.20568,2.88325558074
 02/26  17:00:00,46.8611041491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,46.8604900642,0.0,0.0,0.0,15.863942322,29.242365,6.08888714045,0.0,3.20568,2.88320714045
 02/26  19:00:00,54.0045891761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.6456942734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.6292360118,0.0,0.0,0.0,15.863942322,29.242365,6.08883873064,0.0,3.20568,2.88315873064
 02/26  22:00:00,56.5212383183,1.00438903148,0.0,0.0,15.863942322,29.242365,4.65943348231,1.43375348231,3.20568,0.02
 02/26  23:00:00,56.7009131412,1.3391853753,0.0,0.0,15.863942322,29.242365,8.4395485464,2.35058363352,3.20568,2.88328491288
 02/26  24:00:00,57.7764367751,1.67398171913,0.0,0.0,15.863942322,29.242365,6.66803451088,3.44235451088,3.20568,0.02
 02/27  01:00:00,56.6992593099,1.3391853753,0.0,0.0,15.863942322,29.242365,10.1922650184,4.10145975571,3.20568,2.88512526266
 02/27  02:00:00,57.037717219,1.67398171913,0.0,0.0,15.863942322,29.242365,12.8194764838,6.72884987172,3.20568,2.88494661211
 02/27  03:00:00,56.6998398158,1.3391853753,0.0,0.0,15.863942322,29.242365,10.0587376709,6.83305767086,3.20568,0.02
 02/27  04:00:00,57.4456045926,2.08056790675,0.0,0.0,15.863942322,29.242365,16.3028158322,10.212099659,3.20568,2.88503617324
 02/27  05:00:00,58.3214481322,2.74561920589,0.0,0.0,15.863942322,29.242365,32.0842704398,25.9934630024,3.20568,2.88512743747
 02/27  06:00:00,58.9022654198,3.33453191698,0.0,0.0,15.863942322,29.242365,34.1739119575,30.9482319575,3.20568,0.02
 02/27  07:00:00,66.1820035467,7.42468106539,0.00483642731694,0.0,15.863942322,29.818365,687.167862635,681.077018896,3.20568,2.88516373917
 02/27  08:00:00,124.307824197,7.42468106539,0.0,0.0,80.527626,29.818365,437.656984923,431.561871401,3.20568,2.88943352224
 02/27  09:00:00,166.393751571,7.42468106539,0.00388563170376,0.0,80.527626,75.0917375,362.76393634,324.241071615,24.0426,14.4802647249
 02/27  10:00:00,166.379115536,7.42468106539,0.00232088498368,0.0,80.527626,75.0917375,329.655254519,285.178199901,24.0426,20.4344546182
 02/27  11:00:00,170.363040676,7.42468106539,0.00138823031265,0.0,80.527626,79.0911225,313.529086723,261.014187579,32.0568,20.4580991438
 02/27  12:00:00,171.110985567,7.42468106539,0.0,0.0,80.527626,79.0911225,283.653087866,225.220307443,32.0568,26.3759804232
 02/27  13:00:00,170.344875739,7.42468106539,0.0,0.0,80.527626,79.0911225,279.696524463,221.204125776,32.0568,26.4355986871
 02/27  14:00:00,166.358687654,7.42468106539,0.0,0.0,80.527626,75.0917375,281.767799391,236.325112646,16.0284,29.4142867449
 02/27  15:00:00,166.352673037,7.42468106539,0.0,0.0,80.527626,75.0917375,269.901408722,233.428215206,16.0284,20.4447935159
 02/27  16:00:00,164.326290365,7.42468106539,0.0,0.0,80.527626,73.092045,256.624950805,230.028005296,3.20568,23.3912655095
 02/27  17:00:00,164.218378155,7.42468106539,0.0,0.0,80.527626,73.092045,240.447915049,234.352499447,3.20568,2.88973560171
 02/27  18:00:00,120.981335925,7.42468106539,0.0,0.0,80.527626,29.818365,286.967288837,278.002108926,3.20568,5.75949991067
 02/27  19:00:00,128.139340243,7.42468106539,0.0,0.0,80.527626,29.818365,309.279755123,300.297875543,3.20568,5.77619957997
 02/27  20:00:00,129.792442164,7.42468106539,0.0,0.0,80.527626,29.818365,320.661335778,308.786340463,3.20568,8.66931531477
 02/27  21:00:00,129.784494169,7.42468106539,0.0,0.0,80.527626,29.818365,326.555314327,314.688033672,3.20568,8.66160065503
 02/27  22:00:00,55.4429652872,0.0,0.0,0.0,15.863942322,29.242365,11.8678541737,0.0,3.20568,8.66217417367
 02/27  23:00:00,55.3400592624,0.0,0.0,0.0,15.863942322,29.242365,6.0971316865,0.0,3.20568,2.8914516865
 02/27  24:00:00,56.1392025778,0.0,0.0,0.0,15.863942322,29.242365,6.09421811843,0.0,3.20568,2.88853811843
 02/28  01:00:00,55.3729929741,0.0,0.0,0.0,15.863942322,29.242365,6.09067445346,0.0,3.20568,2.88499445346
 02/28  02:00:00,55.3738348413,0.0,0.0,0.0,15.863942322,29.242365,6.09076255722,0.0,3.20568,2.88508255722
 02/28  03:00:00,56.3776535174,1.00438903148,0.0,0.0,15.863942322,29.242365,3.93332452731,0.707644527315,3.20568,0.02
 02/28  04:00:00,57.0468589142,1.67398171913,0.0,0.0,15.863942322,29.242365,7.58600972307,1.49557475394,3.20568,2.88475496913
 02/28  05:00:00,57.7706174131,1.3391853753,0.0,0.0,15.863942322,29.242365,7.49113898252,1.40046796631,3.20568,2.88499101621
 02/28  06:00:00,57.935682197,1.67398171913,0.0,0.0,15.863942322,29.242365,5.74847153099,2.52279153099,3.20568,0.02
 02/28  07:00:00,66.3941491015,7.42468106539,0.00339894091627,0.0,15.863942322,29.818365,574.283544479,568.192729566,3.20568,2.8851349129
 02/28  08:00:00,122.78623805,7.42468106539,0.0,0.0,80.527626,29.818365,435.283218293,429.187977081,3.20568,2.88956121148
 02/28  09:00:00,166.364600718,7.42468106539,0.00352422372431,0.0,80.527626,75.0917375,358.01487616,319.493111773,24.0426,14.4791643867
 02/28  10:00:00,166.350645911,7.42468106539,0.00255636661645,0.0,80.527626,75.0917375,309.124096015,264.64644697,24.0426,20.4350490456
 02/28  11:00:00,170.346577607,7.42468106539,0.00120144477838,0.0,80.527626,79.0911225,297.777016908,245.263585447,32.0568,20.4566314608
 02/28  12:00:00,171.101553013,7.42468106539,0.0,0.0,80.527626,79.0911225,275.926342186,217.493052371,32.0568,26.3764898151
 02/28  13:00:00,170.333365257,7.42468106539,0.0,0.0,80.527626,79.0911225,264.287498065,205.794781087,32.0568,26.435916978
 02/28  14:00:00,166.348917151,7.42468106539,0.0,0.0,80.527626,75.0917375,253.608418714,208.168744387,16.0284,29.4112743274
 02/28  15:00:00,166.347419388,7.42468106539,0.0,0.0,80.527626,75.0917375,239.576817047,203.106108402,16.0284,20.4423086443
 02/28  16:00:00,164.323503154,7.42642204835,0.0,0.0,80.527626,73.092045,228.786378218,202.189353889,3.20568,23.3913443292
 02/28  17:00:00,164.20418356,7.42468106539,0.0,0.0,80.527626,73.092045,202.969412738,196.873959375,3.20568,2.88977336385
 02/28  18:00:00,120.935762985,7.42468106539,0.0,0.0,80.527626,29.818365,222.924715342,213.959981206,3.20568,5.75905413667
 02/28  19:00:00,128.103270705,7.42468106539,0.0,0.0,80.527626,29.818365,257.570561729,248.589552571,3.20568,5.77532915714
 02/28  20:00:00,129.549457299,7.42468106539,0.0,0.0,80.527626,29.818365,289.570206938,277.695147075,3.20568,8.66937986331
 02/28  21:00:00,129.561641717,7.42468106539,0.0,0.0,80.527626,29.818365,307.84851063,295.981172166,3.20568,8.66165846399
 02/28  22:00:00,55.2896681234,0.0,0.0,0.0,15.863942322,29.242365,11.8676638052,0.0,3.20568,8.66198380518
 02/28  23:00:00,55.3423758885,0.0,0.0,0.0,15.863942322,29.242365,6.09714912202,0.0,3.20568,2.89146912202
 02/28  24:00:00,56.1435967698,0.0,0.0,0.0,15.863942322,29.242365,6.09423590794,0.0,3.20568,2.88855590794
 03/01  01:00:00,55.3773258739,0.0,0.0,0.0,15.863942322,29.242365,6.09069309309,0.0,3.20568,2.88501309309
 03/01  02:00:00,55.380365406,0.0,0.0,0.0,15.863942322,29.242365,6.09077969898,0.0,3.20568,2.88509969898
 03/01  03:00:00,55.3769756309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.3803501691,0.0,0.0,0.0,15.863942322,29.242365,6.09059862926,0.0,3.20568,2.88491862926
 03/01  05:00:00,55.5953460892,0.0,0.0,0.0,15.863942322,29.242365,6.09068544953,0.0,3.20568,2.88500544953
 03/01  06:00:00,55.5792901614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  07:00:00,65.0940093219,7.42468106539,0.00415837720086,0.0,15.863942322,29.818365,418.329719101,412.238891265,3.20568,2.88514783658
 03/01  08:00:00,122.18835704,7.42468106539,0.00106583628074,0.0,80.527626,29.818365,338.405795373,332.31054575,3.20568,2.88956962288
 03/01  09:00:00,165.897401189,7.42468106539,0.00482350176643,0.0,80.527626,75.0917375,278.886149745,240.364445806,24.0426,14.4791039393
 03/01  10:00:00,165.914850529,7.42468106539,0.00289591780862,0.0,80.527626,75.0917375,252.41129345,207.933916251,24.0426,20.4347771989
 03/01  11:00:00,169.855902854,7.42468106539,0.00174533727094,0.0,80.527626,79.0911225,243.783492341,191.270430748,32.0568,20.4562615933
 03/01  12:00:00,170.526027592,7.42468106539,0.0,0.0,80.527626,79.0911225,221.746113009,163.313470346,32.0568,26.3758426625
 03/01  13:00:00,169.703275467,7.42468106539,0.0,0.0,80.527626,79.0911225,211.24452654,152.752622829,32.0568,26.4351037103
 03/01  14:00:00,165.692370663,7.42468106539,0.0,0.0,80.527626,75.0917375,209.511590136,164.071494843,16.0284,29.4116952926
 03/01  15:00:00,165.692355244,7.42513804781,0.0,0.0,80.527626,75.0917375,200.715095878,164.242507924,16.0284,20.4441879537
 03/01  16:00:00,163.67978478,7.43369294963,0.0,0.0,80.527626,73.092045,194.17681812,167.580751993,3.20568,23.3903861274
 03/01  17:00:00,163.603387215,7.42468106539,0.0,0.0,80.527626,73.092045,178.629749707,172.534391102,3.20568,2.88967860538
 03/01  18:00:00,120.443341355,7.42468106539,0.0,0.0,80.527626,29.818365,201.334022233,192.368791609,3.20568,5.75955062456
 03/01  19:00:00,127.741429066,7.42468106539,0.0,0.0,80.527626,29.818365,219.887499188,210.905777458,3.20568,5.7760417296
 03/01  20:00:00,129.499660164,7.42468106539,0.0,0.0,80.527626,29.818365,233.491056048,221.616337793,3.20568,8.66903825475
 03/01  21:00:00,129.5690047,7.42468106539,0.0,0.0,80.527626,29.818365,242.426551002,230.558500762,3.20568,8.66237024051
 03/01  22:00:00,55.469734388,0.0,0.0,0.0,15.863942322,29.242365,11.8675305049,0.0,3.20568,8.6618505049
 03/01  23:00:00,55.3640958087,0.0,0.0,0.0,15.863942322,29.242365,6.09703004488,0.0,3.20568,2.89135004488
 03/01  24:00:00,56.1590513749,0.0,0.0,0.0,15.863942322,29.242365,6.09457260345,0.0,3.20568,2.88889260345
 03/02  01:00:00,55.3948039667,0.0,0.0,0.0,15.863942322,29.242365,6.09022582789,0.0,3.20568,2.88454582789
 03/02  02:00:00,55.395124787,0.0,0.0,0.0,15.863942322,29.242365,6.09066063617,0.0,3.20568,2.88498063617
 03/02  03:00:00,55.3908182704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.3901823708,0.0,0.0,0.0,15.863942322,29.242365,6.09074579878,0.0,3.20568,2.88506579878
 03/02  05:00:00,55.5970556847,0.0,0.0,0.0,15.863942322,29.242365,6.09083090339,0.0,3.20568,2.88515090339
 03/02  06:00:00,55.5774276605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,65.5329947976,7.42468106539,0.00168827658246,0.0,15.863942322,29.818365,468.689175222,462.598364135,3.20568,2.88513108637
 03/02  08:00:00,122.63398235,7.42468106539,0.000764543919891,0.0,80.527626,29.818365,386.903264704,380.808143697,3.20568,2.88944100718
 03/02  09:00:00,166.32871952,7.42468106539,0.00547475704109,0.0,80.527626,75.0917375,305.771073112,267.24848004,24.0426,14.4799930719
 03/02  10:00:00,166.340864575,7.42468106539,0.00229402468327,0.0,80.527626,75.0917375,271.130347365,226.654232246,24.0426,20.433515119
 03/02  11:00:00,170.341311392,7.42468106539,0.00305651194044,0.0,80.527626,79.0911225,262.416958985,209.902277256,32.0568,20.457881729
 03/02  12:00:00,171.100071672,7.42468106539,0.0,0.0,80.527626,79.0911225,244.840585776,186.409817635,32.0568,26.373968141
 03/02  13:00:00,170.352685082,7.44560528157,0.0,0.0,80.527626,79.0911225,238.996553067,180.502975492,32.0568,26.4367775755
 03/02  14:00:00,166.462855725,7.53294189199,0.0,0.0,80.527626,75.0917375,241.207895737,195.768024457,16.0284,29.4114712802
 03/02  15:00:00,166.414567498,7.48828402269,0.0,0.0,80.527626,75.0917375,233.823960777,197.353169701,16.0284,20.4423910769
 03/02  16:00:00,164.326284406,7.42468106539,0.0,0.0,80.527626,73.092045,228.493654958,201.896654066,3.20568,23.3913208915
 03/02  17:00:00,164.212300566,7.42468106539,0.0,0.0,80.527626,73.092045,212.048070856,205.952704809,3.20568,2.88968604657
 03/02  18:00:00,120.944965124,7.42468106539,0.0,0.0,80.527626,29.818365,234.829001768,225.864085922,3.20568,5.75923584646
 03/02  19:00:00,128.105751033,7.42468106539,0.0,0.0,80.527626,29.818365,258.987638397,250.006418745,3.20568,5.7755396519
 03/02  20:00:00,129.762128585,7.42468106539,0.0,0.0,80.527626,29.818365,281.917741455,270.04137522,3.20568,8.67068623493
 03/02  21:00:00,129.76052058,7.42468106539,0.0,0.0,80.527626,29.818365,301.542103252,289.673789157,3.20568,8.66263409544
 03/02  22:00:00,55.4472780949,0.0,0.0,0.0,15.863942322,29.242365,8.98707829506,0.0,3.20568,5.78139829506
 03/02  23:00:00,55.3454828735,0.0,0.0,0.0,15.863942322,29.242365,8.96900993102,0.0,3.20568,5.76332993102
 03/02  24:00:00,56.1462965561,0.0,0.0,0.0,15.863942322,29.242365,6.09431495251,0.0,3.20568,2.88863495251
 03/03  01:00:00,55.378888795,0.0,0.0,0.0,15.863942322,29.242365,6.09058771109,0.0,3.20568,2.88490771109
 03/03  02:00:00,55.3806319409,0.0,0.0,0.0,15.863942322,29.242365,6.09067124255,0.0,3.20568,2.88499124255
 03/03  03:00:00,56.667290448,1.28672093361,0.0,0.0,15.863942322,29.242365,4.11281108664,0.887131086639,3.20568,0.02
 03/03  04:00:00,57.051650733,1.67398171913,0.0,0.0,15.863942322,29.242365,7.57697606241,1.48621950436,3.20568,2.88507655805
 03/03  05:00:00,57.7754207579,1.3391853753,0.0,0.0,15.863942322,29.242365,7.76201699347,1.67181355271,3.20568,2.88452344076
 03/03  06:00:00,57.9384207983,1.67398171913,0.0,0.0,15.863942322,29.242365,5.77124028777,2.54556028777,3.20568,0.02
 03/03  07:00:00,66.4156038399,7.42468106539,0.00216223731269,0.0,15.863942322,29.818365,593.637743848,587.546953608,3.20568,2.88511024033
 03/03  08:00:00,122.799079629,7.42468106539,0.0,0.0,80.527626,29.818365,450.414820139,444.319465175,3.20568,2.88967496409
 03/03  09:00:00,166.364373029,7.42468106539,0.00490399368365,0.0,80.527626,75.0917375,362.238466277,326.608055387,24.0426,11.5878108897
 03/03  10:00:00,166.348143788,7.42468106539,0.00214496685695,0.0,80.527626,75.0917375,318.970982507,271.574588019,24.0426,23.3537944881
 03/03  11:00:00,170.338146764,7.42468106539,0.00271416117408,0.0,80.527626,79.0911225,294.260385699,241.748243319,32.0568,20.4553423805
 03/03  12:00:00,171.092435317,7.42468106539,0.0,0.0,80.527626,79.0911225,265.086797531,206.656109808,32.0568,26.3738877236
 03/03  13:00:00,170.405523018,7.50211644904,0.0,0.0,80.527626,79.0911225,252.034162546,193.540446248,32.0568,26.436916298
 03/03  14:00:00,166.753294225,7.82946687746,0.0,0.0,80.527626,75.0917375,251.606763624,206.17116229,16.0284,29.4072013335
 03/03  15:00:00,167.03353117,8.1307560051,0.0,0.0,80.527626,75.0917375,239.663577784,203.192816455,16.0284,20.442361329
 03/03  16:00:00,165.048091627,8.24017465672,0.0,0.0,80.527626,73.092045,226.307747375,199.711109012,3.20568,23.3909583633
 03/03  17:00:00,163.928829732,7.46191978634,0.0,0.0,80.527626,73.092045,186.628568405,180.533101325,3.20568,2.88978708015
 03/03  18:00:00,120.863285684,7.42468106539,0.0,0.0,80.527626,29.818365,203.338481977,197.243087318,3.20568,2.88971465878
 03/03  19:00:00,126.650754215,7.42468106539,0.0,0.0,80.527626,29.818365,217.886367887,206.026967372,3.20568,8.65372051577
 03/03  20:00:00,129.517013482,7.42468106539,0.0,0.0,80.527626,29.818365,230.822044405,218.945775128,3.20568,8.67058927642
 03/03  21:00:00,129.52224826,7.42468106539,0.0,0.0,80.527626,29.818365,238.607991948,226.740965555,3.20568,8.66134639365
 03/03  22:00:00,55.3065429669,0.0,0.0,0.0,15.863942322,29.242365,8.98761840732,0.0,3.20568,5.78193840732
 03/03  23:00:00,55.3583346468,0.0,0.0,0.0,15.863942322,29.242365,8.96814665517,0.0,3.20568,5.76246665517
 03/03  24:00:00,56.1583206639,0.0,0.0,0.0,15.863942322,29.242365,6.09433855587,0.0,3.20568,2.88865855587
 03/04  01:00:00,55.390326567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.3913232409,0.0,0.0,0.0,15.863942322,29.242365,6.08879875819,0.0,3.20568,2.88311875819
 03/04  03:00:00,55.3857108549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.3809521225,0.0,0.0,0.0,15.863942322,29.242365,6.08891675594,0.0,3.20568,2.88323675594
 03/04  05:00:00,55.5923365387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  06:00:00,55.5771364204,0.0,0.0,0.0,15.863942322,29.242365,6.08886060272,0.0,3.20568,2.88318060272
 03/04  07:00:00,55.5908794712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,48.380971793,0.0,0.0,0.0,15.863942322,29.242365,6.08880444192,0.0,3.20568,2.88312444192
 03/04  09:00:00,46.9507318332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,46.9635438943,0.0,0.0,0.0,15.863942322,29.242365,6.09081600292,0.0,3.20568,2.88513600292
 03/04  11:00:00,46.9559766985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,47.6761141523,0.0,0.0,0.0,15.863942322,29.242365,6.09063056839,0.0,3.20568,2.88495056839
 03/04  13:00:00,46.9434238313,0.0,0.0,0.0,15.863942322,29.242365,6.09071243711,0.0,3.20568,2.88503243711
 03/04  14:00:00,46.983734829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,46.9982230477,0.0,0.0,0.0,15.863942322,29.242365,6.08888920559,0.0,3.20568,2.88320920559
 03/04  16:00:00,46.9885891239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,46.8926465182,0.0,0.0,0.0,15.863942322,29.242365,6.08883296705,0.0,3.20568,2.88315296705
 03/04  18:00:00,46.892902755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,52.6085800165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.6740486625,0.0,0.0,0.0,15.863942322,29.242365,6.08895072039,0.0,3.20568,2.88327072039
 03/04  21:00:00,55.6482197716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.5278427087,0.0,0.0,0.0,15.863942322,29.242365,6.08889445618,0.0,3.20568,2.88321445618
 03/04  23:00:00,55.3695797994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.1073763418,0.0,0.0,0.0,15.863942322,29.242365,6.08883821776,0.0,3.20568,2.88315821776
 03/05  01:00:00,55.36303184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.644924737,0.282331902135,0.0,0.0,15.863942322,29.242365,6.22825107822,0.13929673224,3.20568,2.88327434598
 03/05  03:00:00,56.3692173004,1.00438903148,0.0,0.0,15.863942322,29.242365,3.69989052763,0.474210527632,3.20568,0.02
 03/05  04:00:00,56.7052736394,1.3391853753,0.0,0.0,15.863942322,29.242365,6.81594648246,0.727049827888,3.20568,2.88321665457
 03/05  05:00:00,56.9163617741,1.3391853753,0.0,0.0,15.863942322,29.242365,4.09504662896,0.869366628965,3.20568,0.02
 03/05  06:00:00,56.8978296643,1.3391853753,0.0,0.0,15.863942322,29.242365,4.29843581546,1.07275581546,3.20568,0.02
 03/05  07:00:00,57.2475489568,1.67398171913,0.0,0.0,15.863942322,29.242365,7.75299097782,1.66415206134,3.20568,2.88315891647
 03/05  08:00:00,49.3620989609,1.00438903148,0.0,0.0,15.863942322,29.242365,4.04413919576,0.81845919576,3.20568,0.02
 03/05  09:00:00,47.8812248373,0.951924589786,0.0,0.0,15.863942322,29.242365,6.82737864627,0.736636611427,3.20568,2.88506203484
 03/05  10:00:00,46.9402482092,0.0,0.0,0.0,15.863942322,29.242365,6.09082191612,0.0,3.20568,2.88514191612
 03/05  11:00:00,46.9309120761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  12:00:00,47.6544122318,0.0,0.0,0.0,15.863942322,29.242365,6.09063486163,0.0,3.20568,2.88495486163
 03/05  13:00:00,46.9174791863,0.0,0.0,0.0,15.863942322,29.242365,6.09071489608,0.0,3.20568,2.88503489608
 03/05  14:00:00,46.9603666437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,46.9765040065,0.0,0.0,0.0,15.863942322,29.242365,6.08892723239,0.0,3.20568,2.88324723239
 03/05  16:00:00,46.9678855498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,46.8689630197,0.0,0.0,0.0,15.863942322,29.242365,6.08886943836,0.0,3.20568,2.88318943836
 03/05  18:00:00,46.8632235248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,52.5763176307,0.0,0.0,0.0,15.863942322,29.242365,6.08881165282,0.0,3.20568,2.88313165282
 03/05  20:00:00,55.6466673773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6303373501,0.0,0.0,0.0,15.863942322,29.242365,6.08892775422,0.0,3.20568,2.88324775422
 03/05  22:00:00,55.5137351636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,56.3648715231,1.00438903148,0.0,0.0,15.863942322,29.242365,6.99456061225,0.90560333718,3.20568,2.88327727507
 03/05  24:00:00,57.439891051,1.3391853753,0.0,0.0,15.863942322,29.242365,4.70133725366,1.47565725366,3.20568,0.02
 03/06  01:00:00,57.0332173387,1.67398171913,0.0,0.0,15.863942322,29.242365,8.18552493026,2.09482313978,3.20568,2.88502179048
 03/06  02:00:00,56.6972766958,1.3391853753,0.0,0.0,15.863942322,29.242365,5.76749360657,2.54181360657,3.20568,0.02
 03/06  03:00:00,57.0352269785,1.67398171913,0.0,0.0,15.863942322,29.242365,10.5303254531,4.43954586243,3.20568,2.88509959064
 03/06  04:00:00,57.0042882303,1.64412501602,0.0,0.0,15.863942322,29.242365,11.4910181951,5.40042747224,3.20568,2.88491072286
 03/06  05:00:00,59.0521859004,3.47221869071,0.0,0.0,15.863942322,29.242365,31.338608655,28.112928655,3.20568,0.02
 03/06  06:00:00,58.5488448019,2.98495252653,0.0,0.0,15.863942322,29.242365,35.7570483692,29.66628893,3.20568,2.88507943912
 03/06  07:00:00,66.2174774714,7.42468106539,0.00214201770954,0.0,15.863942322,29.818365,661.241681189,655.150934401,3.20568,2.8850667879
 03/06  08:00:00,121.473167532,7.42468106539,0.000476708157328,0.0,80.527626,29.818365,448.681697629,442.586303194,3.20568,2.88971443503
 03/06  09:00:00,166.389847062,7.42468106539,0.00622360050551,0.0,80.527626,75.0917375,349.88223162,314.252611737,24.0426,11.5870198836
 03/06  10:00:00,166.360335894,7.42468106539,0.00283866752284,0.0,80.527626,75.0917375,295.482891114,251.005527256,24.0426,20.4347638578
 03/06  11:00:00,170.35076631,7.42468106539,0.00146904672646,0.0,80.527626,79.0911225,279.38039077,223.950067259,32.0568,23.3735235111
 03/06  12:00:00,171.106778139,7.42468106539,0.0,0.0,80.527626,79.0911225,253.391912672,197.892583525,32.0568,23.4425291479
 03/06  13:00:00,170.345708384,7.42468106539,0.0,0.0,80.527626,79.0911225,254.814706585,193.389621436,32.0568,29.3682851491
 03/06  14:00:00,166.363144273,7.42468106539,0.0,0.0,80.527626,75.0917375,249.905447108,205.696948791,16.0284,28.1800983176
 03/06  15:00:00,166.361056866,7.42468106539,0.0,0.0,80.527626,75.0917375,244.168563325,206.482846317,16.0284,21.6573170078
 03/06  16:00:00,164.33617306,7.42468106539,0.0,0.0,80.527626,73.092045,236.093739053,211.948007047,3.20568,20.9400520058
 03/06  17:00:00,164.222635657,7.42468106539,0.0,0.0,80.527626,73.092045,224.438278839,215.937590137,3.20568,5.29500870202
 03/06  18:00:00,120.967971244,7.42468106539,0.0,0.0,80.527626,29.818365,249.605838283,243.510506126,3.20568,2.88965215719
 03/06  19:00:00,126.697790377,7.42468106539,0.0,0.0,80.527626,29.818365,274.540175894,265.558636567,3.20568,5.77585932743
 03/06  20:00:00,129.78203297,7.42468106539,0.0,0.0,80.527626,29.818365,293.057444689,281.180354018,3.20568,8.67141067161
 03/06  21:00:00,129.777362393,7.42468106539,0.0,0.0,80.527626,29.818365,308.590899665,296.722687372,3.20568,8.6625322928
 03/06  22:00:00,55.4525260912,0.0,0.0,0.0,15.863942322,29.242365,11.8684563522,0.0,3.20568,8.66277635216
 03/06  23:00:00,55.348305062,0.0,0.0,0.0,15.863942322,29.242365,6.09718906853,0.0,3.20568,2.89150906853
 03/06  24:00:00,56.1437579119,0.0,0.0,0.0,15.863942322,29.242365,8.96309505577,0.0,3.20568,5.75741505577
 03/07  01:00:00,55.377557352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,56.0482066716,0.669592687651,0.0,0.0,15.863942322,29.242365,6.57853152691,0.48792248458,3.20568,2.88492904233
 03/07  03:00:00,56.7144871694,1.3391853753,0.0,0.0,15.863942322,29.242365,7.22408131862,1.13339635379,3.20568,2.88500496482
 03/07  04:00:00,57.0472286832,1.67398171913,0.0,0.0,15.863942322,29.242365,5.31322340667,2.08754340667,3.20568,0.02
 03/07  05:00:00,57.7722858373,1.3391853753,0.0,0.0,15.863942322,29.242365,8.81711205051,2.72634915157,3.20568,2.88508289894
 03/07  06:00:00,59.4472956946,3.17512926817,0.0,0.0,15.863942322,29.242365,30.5650075097,24.4742352107,3.20568,2.88509229905
 03/07  07:00:00,66.5667309581,7.42468106539,0.000363253876376,0.0,15.863942322,29.818365,636.52144024,633.29576024,3.20568,0.02
 03/07  08:00:00,121.484639489,7.42468106539,0.000396013589165,0.0,80.527626,29.818365,481.436854191,472.471566886,3.20568,5.75960730512
 03/07  09:00:00,166.40941684,7.42468106539,0.00500757232952,0.0,80.527626,75.0917375,386.039090473,350.4089654,24.0426,11.5875250726
 03/07  10:00:00,166.380879106,7.42468106539,0.00230889115771,0.0,80.527626,75.0917375,341.607084209,297.130906952,24.0426,20.4335772569
 03/07  11:00:00,170.3616005,7.42468106539,0.00304592819166,0.0,80.527626,79.0911225,313.166648672,260.654021944,32.0568,20.4558267277
 03/07  12:00:00,171.110259553,7.42468106539,0.0,0.0,80.527626,79.0911225,275.75216062,217.323045402,32.0568,26.3723152179
 03/07  13:00:00,170.34668924,7.42468106539,0.0,0.0,80.527626,79.0911225,260.349976264,201.863149233,32.0568,26.430027031
 03/07  14:00:00,166.365281878,7.42468106539,0.0,0.0,80.527626,75.0917375,252.284127056,206.848334358,16.0284,29.4073926989
 03/07  15:00:00,166.295227713,7.42468106539,0.0,0.0,80.527626,75.0917375,233.820039105,197.350368537,16.0284,20.441270568
 03/07  16:00:00,164.102491207,7.42468106539,0.0,0.0,80.527626,73.092045,217.698037654,191.101906658,3.20568,23.3904509961
 03/07  17:00:00,163.97099822,7.42468106539,0.0,0.0,80.527626,73.092045,200.50742286,194.411981223,3.20568,2.88976163706
 03/07  18:00:00,120.787243217,7.42468106539,0.0,0.0,80.527626,29.818365,222.895958077,213.930920284,3.20568,5.75935779329
 03/07  19:00:00,126.606825411,7.42468106539,0.0,0.0,80.527626,29.818365,240.537745852,231.556514698,3.20568,5.77555115389
 03/07  20:00:00,129.513073301,7.42468106539,0.0,0.0,80.527626,29.818365,250.174370391,238.299342788,3.20568,8.669347603
 03/07  21:00:00,129.516622271,7.42468106539,0.0,0.0,80.527626,29.818365,255.106468713,243.238338241,3.20568,8.66245047234
 03/07  22:00:00,55.3145968885,0.0,0.0,0.0,15.863942322,29.242365,8.98627631278,0.0,3.20568,5.78059631278
 03/07  23:00:00,55.3633804262,0.0,0.0,0.0,15.863942322,29.242365,8.96887983446,0.0,3.20568,5.76319983446
 03/07  24:00:00,56.1579349704,0.0,0.0,0.0,15.863942322,29.242365,6.09424910309,0.0,3.20568,2.88856910309
 03/08  01:00:00,55.3964116165,0.0,0.0,0.0,15.863942322,29.242365,6.09079480826,0.0,3.20568,2.88511480826
 03/08  02:00:00,55.3924648233,0.0,0.0,0.0,15.863942322,29.242365,6.09060222416,0.0,3.20568,2.88492222416
 03/08  03:00:00,55.3837516573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.378703177,0.0,0.0,0.0,15.863942322,29.242365,6.09067610469,0.0,3.20568,2.88499610469
 03/08  05:00:00,55.5885245347,0.0,0.0,0.0,15.863942322,29.242365,6.09074995235,0.0,3.20568,2.88506995235
 03/08  06:00:00,55.570293854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,65.6983565911,7.42468106539,0.00256637497403,0.0,15.863942322,29.818365,496.898581255,490.807844435,3.20568,2.8850568195
 03/08  08:00:00,121.258176464,7.42468106539,0.0,0.0,80.527626,29.818365,407.656705123,401.561478736,3.20568,2.8895463875
 03/08  09:00:00,166.348579117,7.42468106539,0.00607718633171,0.0,80.527626,75.0917375,315.134896475,279.504985378,24.0426,11.5873110969
 03/08  10:00:00,166.351158355,7.42468106539,0.00283250736407,0.0,80.527626,75.0917375,274.567154443,229.378567104,24.0426,21.1459873389
 03/08  11:00:00,170.16368596,7.42468106539,0.00167833947373,0.0,80.527626,79.0911225,258.609274412,203.891518625,32.0568,22.6609557874
 03/08  12:00:00,170.725636845,7.42468106539,0.0,0.0,80.527626,79.0911225,228.56017833,173.05993885,32.0568,23.4434394798
 03/08  13:00:00,169.823374444,7.42468106539,0.0,0.0,80.527626,79.0911225,221.119101708,159.694552438,32.0568,29.3677492703
 03/08  14:00:00,165.764684274,7.42468106539,0.0,0.0,80.527626,75.0917375,213.449734025,168.014892818,16.0284,29.4064412075
 03/08  15:00:00,165.736786181,7.42468106539,0.0,0.0,80.527626,75.0917375,202.872805025,166.405520548,16.0284,20.4388844777
 03/08  16:00:00,163.693021452,7.43117819116,0.0,0.0,80.527626,73.092045,193.590158261,166.99542931,3.20568,23.3890489513
 03/08  17:00:00,163.574942757,7.42468106539,0.0,0.0,80.527626,73.092045,173.337891169,167.242730037,3.20568,2.88948113175
 03/08  18:00:00,120.325195203,7.42468106539,0.0,0.0,80.527626,29.818365,184.245003376,178.149678984,3.20568,2.88964439214
 03/08  19:00:00,126.078566434,7.42468106539,0.0,0.0,80.527626,29.818365,198.344953028,189.363475534,3.20568,5.77579749366
 03/08  20:00:00,129.197949432,7.42468106539,0.0,0.0,80.527626,29.818365,212.306216183,200.429287945,3.20568,8.67124823768
