Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  21:00:00,129.231956824,7.42468106539,0.0,0.0,80.527626,29.818365,221.640780842,209.772752885,3.20568,8.66234795727
 03/08  22:00:00,55.4897316076,0.0,0.0,0.0,15.863942322,29.242365,11.8681240918,0.0,3.20568,8.66244409184
 03/08  23:00:00,55.3813443035,0.0,0.0,0.0,15.863942322,29.242365,6.09712452858,0.0,3.20568,2.89144452858
 03/08  24:00:00,56.1683729972,0.0,0.0,0.0,15.863942322,29.242365,8.96296439421,0.0,3.20568,5.75728439421
 03/09  01:00:00,55.4071424991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.3996708439,0.0,0.0,0.0,15.863942322,29.242365,6.09081090933,0.0,3.20568,2.88513090933
 03/09  03:00:00,55.3920862723,0.0,0.0,0.0,15.863942322,29.242365,6.0906163654,0.0,3.20568,2.8849363654
 03/09  04:00:00,55.3865789982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,55.5957376136,0.0,0.0,0.0,15.863942322,29.242365,6.09068802898,0.0,3.20568,2.88500802898
 03/09  06:00:00,55.577620254,0.0,0.0,0.0,15.863942322,29.242365,6.0907596563,0.0,3.20568,2.8850796563
 03/09  07:00:00,65.4859718822,7.42468106539,0.00276181940082,0.0,15.863942322,29.818365,452.693705902,449.468025902,3.20568,0.02
 03/09  08:00:00,120.999491287,7.42468106539,0.00102736202547,0.0,80.527626,29.818365,342.744350801,333.779893554,3.20568,5.75877724771
 03/09  09:00:00,165.959263724,7.42468106539,0.00688386846594,0.0,80.527626,75.0917375,266.378661112,230.749156615,24.0426,11.5869044962
 03/09  10:00:00,165.830835873,7.42468106539,0.00317716140643,0.0,80.527626,75.0917375,234.882452377,190.40788677,24.0426,20.4319656061
 03/09  11:00:00,169.602209859,7.42468106539,0.00428116972535,0.0,80.527626,79.0911225,204.707337399,152.196654227,32.0568,20.4538831726
 03/09  12:00:00,170.137363674,7.42468106539,0.0,0.0,80.527626,79.0911225,157.878685113,99.4490401601,32.0568,26.3728449527
 03/09  13:00:00,169.396189082,7.51317443948,0.0,0.0,80.527626,79.0911225,129.23638671,70.7493083639,32.0568,26.4302783457
 03/09  14:00:00,165.636396368,7.73726638863,0.0,0.0,80.527626,75.0917375,130.607024953,85.1718192946,16.0284,29.4068056584
 03/09  15:00:00,165.721315299,7.79377604288,0.0,0.0,80.527626,75.0917375,139.219500538,102.751883667,16.0284,20.4392168705
 03/09  16:00:00,163.842824043,7.89908502623,0.0,0.0,80.527626,73.092045,150.832891869,124.237508677,3.20568,23.3897031914
 03/09  17:00:00,163.256064558,7.42468106539,0.0,0.0,80.527626,73.092045,132.462371026,126.367322037,3.20568,2.88936898927
 03/09  18:00:00,120.047708227,7.42468106539,0.0,0.0,80.527626,29.818365,154.731941352,148.636478368,3.20568,2.88978298463
 03/09  19:00:00,125.865012872,7.42468106539,0.0,0.0,80.527626,29.818365,180.607046378,168.747656217,3.20568,8.65371016102
 03/09  20:00:00,129.041166165,7.42468106539,0.0,0.0,80.527626,29.818365,193.493602485,181.61755613,3.20568,8.670366355
 03/09  21:00:00,129.166349842,7.42468106539,0.0,0.0,80.527626,29.818365,207.29340054,195.426661612,3.20568,8.66105892844
 03/09  22:00:00,55.4934775172,0.0,0.0,0.0,15.863942322,29.242365,8.98734517523,0.0,3.20568,5.78166517523
 03/09  23:00:00,55.3811227014,0.0,0.0,0.0,15.863942322,29.242365,8.96794616374,0.0,3.20568,5.76226616374
 03/09  24:00:00,56.1720404153,0.0,0.0,0.0,15.863942322,29.242365,6.09423457691,0.0,3.20568,2.88855457691
 03/10  01:00:00,55.4072843446,0.0,0.0,0.0,15.863942322,29.242365,6.09059752993,0.0,3.20568,2.88491752993
 03/10  02:00:00,55.406596812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.4030758846,0.0,0.0,0.0,15.863942322,29.242365,6.09066682156,0.0,3.20568,2.88498682156
 03/10  04:00:00,55.4000739892,0.0,0.0,0.0,15.863942322,29.242365,6.09073611879,0.0,3.20568,2.88505611879
 03/10  05:00:00,56.4591553315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.2869469449,0.0,0.0,0.0,15.863942322,29.242365,6.09040670027,0.0,3.20568,2.88472670027
 03/10  07:00:00,65.378915963,7.42468106539,0.00187200714926,0.0,15.863942322,29.818365,401.673537379,395.582928427,3.20568,2.88492895229
 03/10  08:00:00,120.82341985,7.42468106539,0.00102913427472,0.0,80.527626,29.818365,322.503923964,316.408695921,3.20568,2.88954804264
 03/10  09:00:00,165.963379897,7.42468106539,0.00475391883451,0.0,80.527626,75.0917375,267.239070894,231.60887689,24.0426,11.5875940041
 03/10  10:00:00,165.938418595,7.42468106539,0.00285616869476,0.0,80.527626,75.0917375,246.206925033,201.732671092,24.0426,20.4316539402
 03/10  11:00:00,169.819823986,7.42468106539,0.00179300049428,0.0,80.527626,79.0911225,237.512515383,182.083391073,32.0568,23.3723243104
 03/10  12:00:00,170.425690928,7.42468106539,0.0,0.0,80.527626,79.0911225,203.577809958,148.080256615,32.0568,23.440753343
 03/10  13:00:00,169.575988344,7.42468106539,0.0,0.0,80.527626,79.0911225,195.149402625,133.725282981,32.0568,29.367319644
 03/10  14:00:00,165.543038613,7.42804631963,0.0,0.0,80.527626,75.0917375,183.28790553,140.793348707,16.0284,26.4661568224
 03/10  15:00:00,165.520947514,7.44420454902,0.0,0.0,80.527626,75.0917375,174.212663305,136.750174339,16.0284,21.4340889665
 03/10  16:00:00,163.470587529,7.45576269267,0.0,0.0,80.527626,73.092045,160.288229297,134.689675652,3.20568,22.3928736449
 03/10  17:00:00,163.349277134,7.42468106539,0.0,0.0,80.527626,73.092045,147.878416185,141.783164406,3.20568,2.88957177925
 03/10  18:00:00,120.1725978,7.42468106539,0.0,0.0,80.527626,29.818365,176.598811127,167.634016754,3.20568,5.75911437347
 03/10  19:00:00,126.023374005,7.42468106539,0.0,0.0,80.527626,29.818365,197.349771253,188.368949035,3.20568,5.77514221816
 03/10  20:00:00,128.978926338,7.42468106539,0.0,0.0,80.527626,29.818365,206.358735861,194.484257353,3.20568,8.66879850773
 03/10  21:00:00,129.027494776,7.42468106539,0.0,0.0,80.527626,29.818365,212.482194523,200.615551389,3.20568,8.66096313409
 03/10  22:00:00,55.3387404819,0.0,0.0,0.0,15.863942322,29.242365,11.8666594975,0.0,3.20568,8.66097949751
 03/10  23:00:00,55.3770965618,0.0,0.0,0.0,15.863942322,29.242365,6.09690008906,0.0,3.20568,2.89122008906
 03/10  24:00:00,56.1658331613,0.0,0.0,0.0,15.863942322,29.242365,6.09444527379,0.0,3.20568,2.88876527379
 03/11  01:00:00,55.4008328146,0.0,0.0,0.0,15.863942322,29.242365,6.08885956962,0.0,3.20568,2.88317956962
 03/11  02:00:00,55.3980211294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.3916191605,0.0,0.0,0.0,15.863942322,29.242365,6.08879082445,0.0,3.20568,2.88311082445
 03/11  04:00:00,55.3857395457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.5944512946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.5754710253,0.0,0.0,0.0,15.863942322,29.242365,6.08889502054,0.0,3.20568,2.88321502054
 03/11  07:00:00,56.2582288662,0.669592687651,0.0,0.0,15.863942322,29.242365,3.71945930175,0.493779301753,3.20568,0.02
 03/11  08:00:00,47.2803360766,0.334796343826,0.0,0.0,15.863942322,29.242365,6.25259636613,0.163683338656,3.20568,2.88323302748
 03/11  09:00:00,46.9429105812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,46.956085123,0.0,0.0,0.0,15.863942322,29.242365,6.09079826527,0.0,3.20568,2.88511826527
 03/11  11:00:00,46.9474955175,0.0,0.0,0.0,15.863942322,29.242365,6.09059969633,0.0,3.20568,2.88491969633
 03/11  12:00:00,47.6703284418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,46.9288098045,0.0,0.0,0.0,15.863942322,29.242365,6.09066676549,0.0,3.20568,2.88498676549
 03/11  14:00:00,46.9664646882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,46.9802506138,0.0,0.0,0.0,15.863942322,29.242365,6.08885419528,0.0,3.20568,2.88317419528
 03/11  16:00:00,46.9689868607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,46.8709742514,0.0,0.0,0.0,15.863942322,29.242365,6.08878514462,0.0,3.20568,2.88310514462
 03/11  18:00:00,46.8693307772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,51.1539374134,0.0,0.0,0.0,15.863942322,29.242365,6.08888914748,0.0,3.20568,2.88320914748
 03/11  20:00:00,55.6522759653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.6348381776,0.0,0.0,0.0,15.863942322,29.242365,6.08882009172,0.0,3.20568,2.88314009172
 03/11  22:00:00,56.1895763398,0.669592687651,0.0,0.0,15.863942322,29.242365,3.70058920927,0.474909209274,3.20568,0.02
 03/11  23:00:00,56.7041808482,1.3391853753,0.0,0.0,15.863942322,29.242365,4.3384353998,1.1127553998,3.20568,0.02
 03/11  24:00:00,57.4426440396,1.3391853753,0.0,0.0,15.863942322,29.242365,7.5578435088,1.46891883253,3.20568,2.88324467627
 03/12  01:00:00,57.035427851,1.67398171913,0.0,0.0,15.863942322,29.242365,5.53866454347,2.31298454347,3.20568,0.02
 03/12  02:00:00,56.6983125278,1.3391853753,0.0,0.0,15.863942322,29.242365,9.03678450592,2.94787295623,3.20568,2.88323154969
 03/12  03:00:00,57.0356725109,1.67398171913,0.0,0.0,15.863942322,29.242365,8.16308607845,4.93740607845,3.20568,0.02
 03/12  04:00:00,58.6107470279,3.03577579998,0.0,0.0,15.863942322,29.242365,30.8683995962,24.7796171955,3.20568,2.88310240078
 03/12  05:00:00,58.8329494223,3.2689255969,0.0,0.0,15.863942322,29.242365,30.0151346072,26.7894546072,3.20568,0.02
 03/12  06:00:00,58.4737181841,2.89808902625,0.0,0.0,15.863942322,29.242365,31.0133671914,24.9249446074,3.20568,2.88274258402
 03/12  07:00:00,56.2084302141,2.1313911802,0.0,0.0,15.863942322,29.242365,11.9066957818,8.68101578182,3.20568,0.02
 03/12  08:00:00,48.2790664168,1.3391853753,0.0,0.0,15.863942322,29.242365,11.7435030211,5.65290443773,3.20568,2.88491858339
 03/12  09:00:00,48.3276267168,1.3391853753,0.0,0.0,15.863942322,29.242365,6.9577104351,3.7320304351,3.20568,0.02
 03/12  10:00:00,47.3401452399,0.334796343826,0.0,0.0,15.863942322,29.242365,6.64420711746,0.553544025032,3.20568,2.88498309243
 03/12  11:00:00,47.7207363753,0.0,0.0,0.0,15.863942322,29.242365,6.09072757245,0.0,3.20568,2.88504757245
 03/12  12:00:00,47.0182275105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.0716639752,0.0,0.0,0.0,15.863942322,29.242365,6.09079200854,0.0,3.20568,2.88511200854
 03/12  14:00:00,47.0943296131,0.0,0.0,0.0,15.863942322,29.242365,6.08889837637,0.0,3.20568,2.88321837637
 03/12  15:00:00,47.0872576822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,46.9950481066,0.0,0.0,0.0,15.863942322,29.242365,6.08882717402,0.0,3.20568,2.88314717402
 03/12  17:00:00,46.9922988578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,46.982625432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,51.4725586614,0.0,0.0,0.0,15.863942322,29.242365,6.08892878587,0.0,3.20568,2.88324878587
 03/12  20:00:00,55.729075211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.5938124257,0.0,0.0,0.0,15.863942322,29.242365,6.08885757348,0.0,3.20568,2.88317757348
 03/12  22:00:00,55.4178582759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.1354440562,0.0,0.0,0.0,15.863942322,29.242365,6.08878638832,0.0,3.20568,2.88310638832
 03/12  24:00:00,55.3910120993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.3809417348,0.0,0.0,0.0,15.863942322,29.242365,6.09067079243,0.0,3.20568,2.88499079243
 03/13  02:00:00,55.3740100479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.368931901,0.0,0.0,0.0,15.863942322,29.242365,6.09073248494,0.0,3.20568,2.88505248494
 03/13  04:00:00,55.9142284934,0.334796343826,0.0,0.0,15.863942322,29.242365,6.63897692166,0.548447546161,3.20568,2.8848493755
 03/13  05:00:00,56.9040620871,1.3391853753,0.0,0.0,15.863942322,29.242365,8.42262354597,2.33203217948,3.20568,2.88491136649
 03/13  06:00:00,65.7476207892,7.42468106539,0.00405250389341,0.0,15.863942322,29.818365,608.178981743,604.953301743,3.20568,0.02
 03/13  07:00:00,128.379738271,7.42468106539,0.000984920265467,0.0,80.527626,29.818365,376.857415269,370.762158968,3.20568,2.88957630093
 03/13  08:00:00,166.342047511,7.42468106539,0.00436911905067,0.0,80.527626,75.0917375,305.527169246,267.007968198,24.0426,14.4766010479
 03/13  09:00:00,166.356525839,7.42468106539,0.00254119164593,0.0,80.527626,75.0917375,278.442123493,233.969314971,24.0426,20.4302085221
 03/13  10:00:00,170.354975408,7.42468106539,0.00151144705413,0.0,80.527626,79.0911225,278.897027585,226.388247219,32.0568,20.4519803658
 03/13  11:00:00,171.11060339,7.42468106539,0.0,0.0,80.527626,79.0911225,261.602612317,203.178762266,32.0568,26.3670500513
 03/13  12:00:00,170.346273157,7.42468106539,0.0,0.0,80.527626,79.0911225,251.979611877,193.495454524,32.0568,26.4273573536
 03/13  13:00:00,166.348380525,7.42468106539,0.0,0.0,80.527626,75.0917375,246.109771867,200.678974448,16.0284,29.4023974188
 03/13  14:00:00,166.195061071,7.42468106539,0.0,0.0,80.527626,75.0917375,225.916739763,189.45218439,16.0284,20.4361553722
 03/13  15:00:00,164.030549581,7.42468106539,0.0,0.0,80.527626,73.092045,209.723498413,186.053893507,3.20568,20.4639249068
 03/13  16:00:00,163.79991337,7.42468106539,0.0,0.0,80.527626,73.092045,188.458557083,179.494348506,3.20568,5.75852857705
 03/13  17:00:00,120.645481521,7.42468106539,0.0,0.0,80.527626,29.818365,211.227623239,205.132539567,3.20568,2.88940367124
 03/13  18:00:00,120.93454942,7.42468106539,0.0,0.0,80.527626,29.818365,238.571051676,229.590189506,3.20568,5.77518216944
 03/13  19:00:00,125.464819474,7.42468106539,0.0,0.0,80.527626,29.818365,256.57460704,244.69881363,3.20568,8.67011341014
 03/13  20:00:00,129.750573376,7.42468106539,0.0,0.0,80.527626,29.818365,277.632177676,265.765329696,3.20568,8.66116798008
 03/13  21:00:00,55.4478085272,0.0,0.0,0.0,15.863942322,29.242365,11.8676535876,0.0,3.20568,8.66197358765
 03/13  22:00:00,55.3455452145,0.0,0.0,0.0,15.863942322,29.242365,6.09672283524,0.0,3.20568,2.89104283524
 03/13  23:00:00,56.1458782792,0.0,0.0,0.0,15.863942322,29.242365,6.09440672865,0.0,3.20568,2.88872672865
 03/13  24:00:00,55.3790226428,0.0,0.0,0.0,15.863942322,29.242365,6.09061779603,0.0,3.20568,2.88493779603
 03/14  01:00:00,55.3803122671,0.0,0.0,0.0,15.863942322,29.242365,6.09067726095,0.0,3.20568,2.88499726095
 03/14  02:00:00,56.7191975345,1.3391853753,0.0,0.0,15.863942322,29.242365,4.15422731223,0.92854731223,3.20568,0.02
 03/14  03:00:00,57.0502286757,1.67398171913,0.0,0.0,15.863942322,29.242365,7.64388341553,1.55314715474,3.20568,2.88505626079
 03/14  04:00:00,57.7739678359,1.3391853753,0.0,0.0,15.863942322,29.242365,8.03352372747,1.94299297706,3.20568,2.88485075041
 03/14  05:00:00,58.3016799517,2.03298170009,0.0,0.0,15.863942322,29.242365,14.5526704395,8.46194680053,3.20568,2.88504363902
 03/14  06:00:00,66.5465226994,7.42468106539,0.0,0.0,15.863942322,29.818365,628.310555089,625.084875089,3.20568,0.02
 03/14  07:00:00,128.64471139,7.42468106539,0.0,0.0,80.527626,29.818365,498.075881691,491.980635337,3.20568,2.88956635382
 03/14  08:00:00,166.416756885,7.42468106539,0.00658724882574,0.0,80.527626,75.0917375,404.907194077,366.388226789,24.0426,14.476367288
 03/14  09:00:00,166.378981736,7.42468106539,0.00262269219741,0.0,80.527626,75.0917375,338.742036308,294.268067035,24.0426,20.4313692731
 03/14  10:00:00,170.350345902,7.42468106539,0.00328222109781,0.0,80.527626,79.0911225,288.727893339,236.219970089,32.0568,20.4511232499
 03/14  11:00:00,170.955290295,7.42468106539,0.0,0.0,80.527626,79.0911225,236.94672489,178.523870038,32.0568,26.3660548525
 03/14  12:00:00,169.823679852,7.44355620032,0.0,0.0,80.527626,79.0911225,208.999518833,150.517121155,32.0568,26.4255976782
 03/14  13:00:00,166.091513461,7.83303691927,0.0,0.0,80.527626,75.0917375,198.800274699,155.290943881,16.0284,27.4809308176
 03/14  14:00:00,166.355293282,8.17231845976,0.0,0.0,80.527626,75.0917375,187.521973267,149.150538964,16.0284,22.3430343035
 03/14  15:00:00,164.498141284,8.38488103223,0.0,0.0,80.527626,73.092045,170.792805107,147.124918354,3.20568,20.4622067533
 03/14  16:00:00,163.494620118,7.63263331913,0.0,0.0,80.527626,73.092045,128.503337429,119.538500228,3.20568,5.75915720049
 03/14  17:00:00,120.001154043,7.42468106539,0.0,0.0,80.527626,29.818365,133.073140457,126.977747793,3.20568,2.88971266414
 03/14  18:00:00,120.088732176,7.42468106539,0.0,0.0,80.527626,29.818365,159.566860039,150.585489411,3.20568,5.77569062742
 03/14  19:00:00,124.487927646,7.42468106539,0.0,0.0,80.527626,29.818365,180.600767055,168.725633987,3.20568,8.66945306722
 03/14  20:00:00,128.872709424,7.42468106539,0.0,0.0,80.527626,29.818365,192.111409554,180.245224262,3.20568,8.6605052926
 03/14  21:00:00,55.3332901688,0.0,0.0,0.0,15.863942322,29.242365,11.8671512006,0.0,3.20568,8.66147120059
 03/14  22:00:00,55.3795200595,0.0,0.0,0.0,15.863942322,29.242365,6.09708709928,0.0,3.20568,2.89140709928
 03/14  23:00:00,56.174339764,0.0,0.0,0.0,15.863942322,29.242365,6.0941836829,0.0,3.20568,2.8885036829
 03/14  24:00:00,55.41547161,0.0,0.0,0.0,15.863942322,29.242365,6.09066164957,0.0,3.20568,2.88498164957
 03/15  01:00:00,55.4209694588,0.0,0.0,0.0,15.863942322,29.242365,6.09071798305,0.0,3.20568,2.88503798305
 03/15  02:00:00,55.4176530675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.4136713512,0.0,0.0,0.0,15.863942322,29.242365,6.09077421785,0.0,3.20568,2.88509421785
 03/15  04:00:00,55.6247240325,0.0,0.0,0.0,15.863942322,29.242365,6.09056628649,0.0,3.20568,2.88488628649
 03/15  05:00:00,55.6099912613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,64.5259296497,7.42468106539,0.00254397568142,0.0,15.863942322,29.818365,337.381484758,331.290754047,3.20568,2.8850507106
 03/15  07:00:00,127.47812869,7.42468106539,0.000965160680329,0.0,80.527626,29.818365,274.245792925,268.150787012,3.20568,2.88932591263
 03/15  08:00:00,165.414347879,7.42468106539,0.00752682778965,0.0,80.527626,75.0917375,205.567639871,169.938097201,24.0426,11.5869426701
 03/15  09:00:00,165.33502576,7.42468106539,0.00339345250182,0.0,80.527626,75.0917375,167.127212411,119.736560492,24.0426,23.3480519183
 03/15  10:00:00,169.284301588,7.42468106539,0.00423810414975,0.0,80.527626,79.0911225,139.196824839,86.689354408,32.0568,20.4506704309
 03/15  11:00:00,170.0079689,7.46256092792,0.0,0.0,80.527626,79.0911225,101.769837231,46.2749708226,32.0568,23.4380664079
 03/15  12:00:00,169.781272126,7.95961615658,0.0,0.0,80.527626,79.0911225,89.7717663946,28.3524328823,32.0568,29.3625335123
 03/15  13:00:00,166.684493506,8.56354570552,0.273187143831,0.0,80.527626,75.0917375,68.3873733012,25.8951055782,16.0284,26.4638677229
 03/15  14:00:00,167.336621198,8.87615311945,0.606533008966,0.0,80.527626,75.0917375,61.4106885052,22.0283401192,16.0284,23.3539483861
 03/15  15:00:00,165.464827164,9.61834872498,0.0196577689522,0.0,80.527626,73.092045,50.1896290697,26.5223276828,3.20568,20.461621387
 03/15  16:00:00,163.717753536,8.0092767894,0.0,0.0,80.527626,73.092045,33.1592621034,27.0638713879,3.20568,2.88971071556
 03/15  17:00:00,119.85549029,7.4298391352,0.0,0.0,80.527626,29.818365,45.170401484,36.2058646671,3.20568,5.75885681692
 03/15  18:00:00,119.858309329,7.42468106539,0.0,0.0,80.527626,29.818365,63.0255502247,54.0452440861,3.20568,5.77462613857
 03/15  19:00:00,124.381517387,7.42468106539,0.0,0.0,80.527626,29.818365,87.6187544817,75.7450969882,3.20568,8.66797749352
 03/15  20:00:00,128.71043926,7.42468106539,0.0,0.0,80.527626,29.818365,127.700577121,115.833787552,3.20568,8.66110956895
 03/15  21:00:00,55.5459116595,0.0,0.0,0.0,15.863942322,29.242365,8.98588721107,0.0,3.20568,5.78020721107
 03/15  22:00:00,55.4110693784,0.0,0.0,0.0,15.863942322,29.242365,8.96867091534,0.0,3.20568,5.76299091534
 03/15  23:00:00,56.1880923254,0.0,0.0,0.0,15.863942322,29.242365,6.09414238662,0.0,3.20568,2.88846238662
 03/15  24:00:00,55.4221328115,0.0,0.0,0.0,15.863942322,29.242365,6.09070295947,0.0,3.20568,2.88502295947
 03/16  01:00:00,55.4197331669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.4110150509,0.0,0.0,0.0,15.863942322,29.242365,6.09075574124,0.0,3.20568,2.88507574124
 03/16  03:00:00,55.4028647354,0.0,0.0,0.0,15.863942322,29.242365,6.09054525096,0.0,3.20568,2.88486525096
 03/16  04:00:00,55.6093493743,0.0,0.0,0.0,15.863942322,29.242365,6.09059896978,0.0,3.20568,2.88491896978
 03/16  05:00:00,55.5881411472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,65.50685957,7.42468106539,0.0,0.0,15.863942322,29.818365,594.82448478,588.733832111,3.20568,2.88497266914
 03/16  07:00:00,128.380734817,7.42468106539,0.000527800586829,0.0,80.527626,29.818365,449.235070633,443.140078621,3.20568,2.88931201232
 03/16  08:00:00,166.345675378,7.42468106539,0.00275302767906,0.0,80.527626,75.0917375,380.88250931,345.254623701,24.0426,11.585285609
 03/16  09:00:00,166.353298019,7.42468106539,0.00186570371606,0.0,80.527626,75.0917375,345.841193477,301.368543927,24.0426,20.4300495494
 03/16  10:00:00,170.34388936,7.42468106539,0.00244421745475,0.0,80.527626,79.0911225,328.683407881,273.258947521,32.0568,23.3676603605
 03/16  11:00:00,171.096420566,7.42468106539,0.0,0.0,80.527626,79.0911225,289.36107132,233.868263969,32.0568,23.436007351
 03/16  12:00:00,170.325092107,7.42468106539,0.0,0.0,80.527626,79.0911225,274.465984487,215.983385616,32.0568,26.4257988705
 03/16  13:00:00,166.40906542,7.49084470855,0.0,0.0,80.527626,75.0917375,263.177221877,217.749105235,16.0284,29.3997166422
 03/16  14:00:00,166.695934941,7.77621476867,0.0,0.0,80.527626,75.0917375,249.340391431,212.874932097,16.0284,20.4370593339
 03/16  15:00:00,164.859486623,7.960264056,0.0,0.0,80.527626,73.092045,235.50807968,208.919670605,3.20568,23.382729075
 03/16  16:00:00,164.021245631,7.48547983975,0.0,0.0,80.527626,73.092045,182.6017333,176.50680824,3.20568,2.88924506048
 03/16  17:00:00,120.532513812,7.42468106539,0.0,0.0,80.527626,29.818365,182.868061192,176.772744154,3.20568,2.88963703758
 03/16  18:00:00,120.645642174,7.42468106539,0.0,0.0,80.527626,29.818365,199.899875706,188.041251269,3.20568,8.65294443704
 03/16  19:00:00,125.299182342,7.42468106539,0.0,0.0,80.527626,29.818365,212.975346711,201.100389352,3.20568,8.66927735826
 03/16  20:00:00,129.71537322,7.42468106539,0.0,0.0,80.527626,29.818365,223.388238509,214.402386057,3.20568,5.78017245267
 03/16  21:00:00,55.4602676079,0.0,0.0,0.0,15.863942322,29.242365,11.8672336059,0.0,3.20568,8.66155360585
 03/16  22:00:00,55.3563765794,0.0,0.0,0.0,15.863942322,29.242365,8.96832334105,0.0,3.20568,5.76264334105
 03/16  23:00:00,56.1597305798,0.0,0.0,0.0,15.863942322,29.242365,6.09427947793,0.0,3.20568,2.88859947793
 03/16  24:00:00,55.3917253418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.3962287537,0.0,0.0,0.0,15.863942322,29.242365,6.0907368718,0.0,3.20568,2.8850568718
 03/17  02:00:00,55.3917440832,0.0,0.0,0.0,15.863942322,29.242365,6.09052369405,0.0,3.20568,2.88484369405
 03/17  03:00:00,55.3866190152,0.0,0.0,0.0,15.863942322,29.242365,6.09057443969,0.0,3.20568,2.88489443969
 03/17  04:00:00,56.4453667213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.272571941,0.0,0.0,0.0,15.863942322,29.242365,6.09062522239,0.0,3.20568,2.88494522239
 03/17  06:00:00,65.8148289697,7.42468106539,0.00169158183923,0.0,15.863942322,29.818365,446.433738746,440.343062766,3.20568,2.88499598012
 03/17  07:00:00,126.914224367,7.42468106539,0.00070089774641,0.0,80.527626,29.818365,393.632264127,387.537064742,3.20568,2.88951938499
 03/17  08:00:00,166.33206875,7.42468106539,0.00532166462716,0.0,80.527626,75.0917375,325.908122264,290.280614378,24.0426,11.5849078864
 03/17  09:00:00,166.344647648,7.42468106539,0.00200736298667,0.0,80.527626,75.0917375,298.795067575,254.322916313,24.0426,20.429551262
 03/17  10:00:00,170.340958951,7.42468106539,0.00121924297525,0.0,80.527626,79.0911225,292.674076155,240.167163339,32.0568,20.4501128154
 03/17  11:00:00,171.098243584,7.42468106539,0.0,0.0,80.527626,79.0911225,272.880283228,214.457996538,32.0568,26.3654866898
 03/17  12:00:00,170.32682539,7.42468106539,0.0,0.0,80.527626,79.0911225,261.938040285,203.453293238,32.0568,26.4279470468
 03/17  13:00:00,166.510963002,7.59036601695,0.0,0.0,80.527626,75.0917375,258.558120295,213.13269071,16.0284,29.3970295853
 03/17  14:00:00,166.77844587,7.85741952535,0.0,0.0,80.527626,75.0917375,250.790704326,214.326691224,16.0284,20.435613102
 03/17  15:00:00,164.862940782,7.96499876077,0.0,0.0,80.527626,73.092045,239.541195855,215.872886774,3.20568,20.462629081
 03/17  16:00:00,164.244573291,7.46427555966,0.0,0.0,80.527626,73.092045,210.326270675,201.361666159,3.20568,5.75892451615
 03/17  17:00:00,120.925646344,7.42468106539,0.0,0.0,80.527626,29.818365,208.520098465,202.425000057,3.20568,2.88941840782
 03/17  18:00:00,120.930819123,7.42468106539,0.0,0.0,80.527626,29.818365,224.635245567,215.654478271,3.20568,5.77508729597
 03/17  19:00:00,125.228033366,7.42468106539,0.0,0.0,80.527626,29.818365,243.873962949,231.998496579,3.20568,8.66978636958
 03/17  20:00:00,129.526979228,7.42468106539,0.0,0.0,80.527626,29.818365,263.101872866,251.235413246,3.20568,8.66077962051
 03/17  21:00:00,55.2974867071,0.0,0.0,0.0,15.863942322,29.242365,11.867345435,0.0,3.20568,8.66166543496
 03/17  22:00:00,55.3511180252,0.0,0.0,0.0,15.863942322,29.242365,6.09716930256,0.0,3.20568,2.89148930256
 03/17  23:00:00,56.1544799245,0.0,0.0,0.0,15.863942322,29.242365,6.09426804633,0.0,3.20568,2.88858804633
 03/17  24:00:00,55.385550376,0.0,0.0,0.0,15.863942322,29.242365,6.09075174863,0.0,3.20568,2.88507174863
 03/18  01:00:00,55.3879201458,0.0,0.0,0.0,15.863942322,29.242365,6.08876428346,0.0,3.20568,2.88308428346
 03/18  02:00:00,55.3809785946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.710324516,0.334796343826,0.0,0.0,15.863942322,29.242365,3.38529701578,0.159617015782,3.20568,0.02
 03/18  04:00:00,57.2635642775,1.67398171913,0.0,0.0,15.863942322,29.242365,7.01872646162,0.929875686505,3.20568,2.88317077511
 03/18  05:00:00,56.9097694755,1.3391853753,0.0,0.0,15.863942322,29.242365,4.39018554836,1.16450554836,3.20568,0.02
 03/18  06:00:00,57.2580408688,1.67398171913,0.0,0.0,15.863942322,29.242365,8.20211077721,2.11323034257,3.20568,2.88320043464
 03/18  07:00:00,53.9935691113,1.3391853753,0.0,0.0,15.863942322,29.242365,4.95635438631,1.73067438631,3.20568,0.02
 03/18  08:00:00,48.6162685664,1.67398171913,0.0,0.0,15.863942322,29.242365,8.57208063638,2.48322909219,3.20568,2.88317154419
 03/18  09:00:00,48.2974060418,1.3391853753,0.0,0.0,15.863942322,29.242365,5.17939175307,1.95371175307,3.20568,0.02
 03/18  10:00:00,48.2404320522,1.28672093361,0.0,0.0,15.863942322,29.242365,7.26791995672,1.17736252736,3.20568,2.88487742935
 03/18  11:00:00,48.0077150242,0.334796343826,0.0,0.0,15.863942322,29.242365,6.27523254692,0.184627255622,3.20568,2.88492529129
 03/18  12:00:00,46.9258788498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,46.961989305,0.0,0.0,0.0,15.863942322,29.242365,6.08889423756,0.0,3.20568,2.88321423756
 03/18  14:00:00,46.9750013256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,46.9640851883,0.0,0.0,0.0,15.863942322,29.242365,6.08880861549,0.0,3.20568,2.88312861549
 03/18  16:00:00,46.8667529495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.8661235431,0.0,0.0,0.0,15.863942322,29.242365,6.0888946747,0.0,3.20568,2.8832146747
 03/18  18:00:00,46.864330589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,51.3632610428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.633444858,0.0,0.0,0.0,15.863942322,29.242365,6.08880903588,0.0,3.20568,2.88312903588
 03/18  21:00:00,56.8083846866,1.28672093361,0.0,0.0,15.863942322,29.242365,4.81785123861,1.59217123861,3.20568,0.02
 03/18  22:00:00,57.0404944561,1.67398171913,0.0,0.0,15.863942322,29.242365,8.79165315921,2.70275743798,3.20568,2.88321572123
 03/18  23:00:00,57.4448950228,1.3391853753,0.0,0.0,15.863942322,29.242365,6.8765409404,3.6508609404,3.20568,0.02
 03/18  24:00:00,57.0423630745,1.67398171913,0.0,0.0,15.863942322,29.242365,12.8886860518,6.79981866911,3.20568,2.88318738268
 03/19  01:00:00,58.3413514815,2.97224670816,0.0,0.0,15.863942322,29.242365,34.955441629,31.729761629,3.20568,0.02
 03/19  02:00:00,59.4928787489,4.11560227584,0.0,0.0,15.863942322,29.242365,53.7319772168,47.643084541,3.20568,2.88321267577
 03/19  03:00:00,58.7323923618,3.35665832585,0.0,0.0,15.863942322,29.242365,48.7626849199,45.5370049199,3.20568,0.02
 03/19  04:00:00,59.9957625413,4.39836734662,0.0,0.0,15.863942322,29.242365,66.2074989182,62.9818189182,3.20568,0.02
 03/19  05:00:00,59.1835185841,3.60130594154,0.0,0.0,15.863942322,29.242365,67.4802558661,61.391347595,3.20568,2.88322827114
 03/19  06:00:00,60.1061535746,4.50163242692,0.0,0.0,15.863942322,29.242365,81.7878064666,78.5621264666,3.20568,0.02
 03/19  07:00:00,56.0562157917,3.39477578094,0.0,0.0,15.863942322,29.242365,63.421560779,57.3326727883,3.20568,2.88320799069
 03/19  08:00:00,51.2446931979,4.29510226632,0.0,0.0,15.863942322,29.242365,72.7210942695,69.4954142695,3.20568,0.02
 03/19  09:00:00,48.8521038619,1.89824138329,0.0,0.0,15.863942322,29.242365,31.4050110376,25.3142739946,3.20568,2.88505704304
 03/19  10:00:00,50.5161476906,3.57386523762,0.0,0.0,15.863942322,29.242365,54.9497299547,48.8590141274,3.20568,2.88503582734
 03/19  11:00:00,49.4458887557,1.79659483638,0.0,0.0,15.863942322,29.242365,24.0689711276,17.9783423712,3.20568,2.88494875634
 03/19  12:00:00,48.5213452518,1.62151727744,0.0,0.0,15.863942322,29.242365,15.3289247807,12.1032447807,3.20568,0.02
 03/19  13:00:00,47.8816930539,0.951924589786,0.0,0.0,15.863942322,29.242365,10.3469360021,4.25626246966,3.20568,2.88499353244
 03/19  14:00:00,46.9399472705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,46.9313944218,0.0,0.0,0.0,15.863942322,29.242365,6.0888074369,0.0,3.20568,2.8831274369
 03/19  16:00:00,46.8368191067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.8389044345,0.0,0.0,0.0,15.863942322,29.242365,6.08889058809,0.0,3.20568,2.88321058809
 03/19  18:00:00,46.8399029735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,51.3412004136,0.0,0.0,0.0,15.863942322,29.242365,6.08880226682,0.0,3.20568,2.88312226682
 03/19  20:00:00,56.5691660905,0.951924589786,0.0,0.0,15.863942322,29.242365,6.27162148209,3.04594148209,3.20568,0.02
 03/19  21:00:00,56.848853771,1.3391853753,0.0,0.0,15.863942322,29.242365,12.3717044048,9.14602440479,3.20568,0.02
 03/19  22:00:00,57.1875941786,1.82645153949,0.0,0.0,15.863942322,29.242365,22.3010263141,16.2121408984,3.20568,2.88320541574
 03/19  23:00:00,59.0161057837,2.91287207287,0.0,0.0,15.863942322,29.242365,38.6383831727,35.4127031727,3.20568,0.02
 03/19  24:00:00,58.9943994764,3.62792557786,0.0,0.0,15.863942322,29.242365,55.7529541179,49.6640421612,3.20568,2.88323195661
 03/20  01:00:00,59.0443017744,3.67754085172,0.0,0.0,15.863942322,29.242365,58.7167870051,55.4911070051,3.20568,0.02
 03/20  02:00:00,59.2680888621,3.89798483027,0.0,0.0,15.863942322,29.242365,65.641213336,59.550639684,3.20568,2.88489365196
 03/20  03:00:00,58.7092921371,3.3407154407,0.0,0.0,15.863942322,29.242365,58.8226011099,52.7325118768,3.20568,2.88440923312
 03/20  04:00:00,59.1072485571,3.52304196416,0.0,0.0,15.863942322,29.242365,58.3462900656,55.1206100656,3.20568,0.02
 03/20  05:00:00,59.4254189611,3.8570408422,0.0,0.0,15.863942322,29.242365,68.466674524,62.3759505077,3.20568,2.88504401627
 03/20  06:00:00,66.2857528444,7.42468106539,0.00318029649243,0.0,15.863942322,29.818365,815.838949673,809.748250453,3.20568,2.88501922019
 03/20  07:00:00,127.275454609,7.42468106539,0.000478836550916,0.0,80.527626,29.818365,450.238390528,444.14316308,3.20568,2.88954744749
 03/20  08:00:00,166.418450498,7.42468106539,0.00589737709388,0.0,80.527626,75.0917375,358.907883411,323.279287637,24.0426,11.5859957738
 03/20  09:00:00,166.384674419,7.42468106539,0.00277110546992,0.0,80.527626,75.0917375,316.392109216,271.921200381,24.0426,20.4283088344
 03/20  10:00:00,170.359935232,7.42468106539,0.00353230802611,0.0,80.527626,79.0911225,292.329336555,236.905476979,32.0568,23.3670595768
 03/20  11:00:00,170.96760289,7.42468106539,0.0,0.0,80.527626,79.0911225,250.123456102,194.634669621,32.0568,23.4319864812
 03/20  12:00:00,170.070188251,7.42468106539,0.0,0.0,80.527626,79.0911225,240.955203317,182.478253125,32.0568,26.4201501918
 03/20  13:00:00,165.972016286,7.42468106539,0.0,0.0,80.527626,75.0917375,232.270885928,186.850429549,16.0284,29.3920563791
 03/20  14:00:00,165.921086468,7.42468106539,0.0,0.0,80.527626,75.0917375,219.415649135,182.95300937,16.0284,20.4342397652
 03/20  15:00:00,163.895512008,7.42468106539,0.0,0.0,80.527626,73.092045,208.317644531,184.651360387,3.20568,20.4606041441
 03/20  16:00:00,163.781317558,7.42468106539,0.0,0.0,80.527626,73.092045,191.952801726,182.988398634,3.20568,5.75872309253
 03/20  17:00:00,120.512666591,7.42468106539,0.0,0.0,80.527626,29.818365,200.185369793,194.09038677,3.20568,2.88930302393
 03/20  18:00:00,120.521819399,7.42468106539,0.0,0.0,80.527626,29.818365,215.136984583,206.156551228,3.20568,5.77475335522
 03/20  19:00:00,123.601809897,7.42468106539,0.0,0.0,80.527626,29.818365,225.642380354,213.767574406,3.20568,8.66912594811
 03/20  20:00:00,129.34187628,7.42468106539,0.0,0.0,80.527626,29.818365,235.77594547,223.910186713,3.20568,8.66007875738
 03/20  21:00:00,55.4823362084,0.0,0.0,0.0,15.863942322,29.242365,11.8665520019,0.0,3.20568,8.66087200185
 03/20  22:00:00,55.37405891,0.0,0.0,0.0,15.863942322,29.242365,6.09692510863,0.0,3.20568,2.89124510863
 03/20  23:00:00,56.1629954589,0.0,0.0,0.0,15.863942322,29.242365,6.09402834847,0.0,3.20568,2.88834834847
 03/20  24:00:00,55.4021966294,0.0,0.0,0.0,15.863942322,29.242365,6.09051843513,0.0,3.20568,2.88483843513
 03/21  01:00:00,55.4001813833,0.0,0.0,0.0,15.863942322,29.242365,6.09055661605,0.0,3.20568,2.88487661605
 03/21  02:00:00,55.3905555485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.3839151396,0.0,0.0,0.0,15.863942322,29.242365,6.09059472789,0.0,3.20568,2.88491472789
 03/21  04:00:00,56.4422450721,0.0,0.0,0.0,15.863942322,29.242365,6.09063292383,0.0,3.20568,2.88495292383
 03/21  05:00:00,56.268682009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,65.9008248106,7.42468106539,0.0025614644513,0.0,15.863942322,29.818365,473.23469441,467.144021475,3.20568,2.88499293522
 03/21  07:00:00,126.932662264,7.42468106539,0.000952098777891,0.0,80.527626,29.818365,372.216147677,366.120922431,3.20568,2.88954524589
 03/21  08:00:00,166.334351492,7.42468106539,0.00446988400279,0.0,80.527626,75.0917375,292.267012229,256.639558684,24.0426,11.5848535443
 03/21  09:00:00,166.185365337,7.42468106539,0.00277893484824,0.0,80.527626,75.0917375,258.465174872,213.997087181,24.0426,20.4254876905
 03/21  10:00:00,169.985989642,7.42468106539,0.00169190959045,0.0,80.527626,79.0911225,251.795431155,196.373574398,32.0568,23.3650567572
 03/21  11:00:00,170.578699565,7.42468106539,0.0,0.0,80.527626,79.0911225,220.240987879,164.753029379,32.0568,23.4311585005
 03/21  12:00:00,169.715257563,7.42468106539,0.0,0.0,80.527626,79.0911225,210.368407014,151.893119719,32.0568,26.4184872947
 03/21  13:00:00,165.646940518,7.42468106539,0.0,0.0,80.527626,75.0917375,200.327355005,154.905462553,16.0284,29.393492452
 03/21  14:00:00,165.59578542,7.43426236766,0.0,0.0,80.527626,75.0917375,184.282266491,147.820825353,16.0284,20.4330411385
 03/21  15:00:00,163.553249997,7.45134115719,0.0,0.0,80.527626,73.092045,173.365331839,146.779794118,3.20568,23.3798577202
 03/21  16:00:00,163.364152037,7.42468106539,0.0,0.0,80.527626,73.092045,141.397102847,135.302022149,3.20568,2.88940069852
 03/21  17:00:00,120.10364653,7.42468106539,0.0,0.0,80.527626,29.818365,151.866917517,145.77171314,3.20568,2.88952437706
 03/21  18:00:00,120.160114688,7.42468106539,0.0,0.0,80.527626,29.818365,168.548435719,159.567596167,3.20568,5.77515955271
 03/21  19:00:00,123.09301176,7.42468106539,0.0,0.0,80.527626,29.818365,184.529962732,172.654591659,3.20568,8.66969107283
 03/21  20:00:00,128.945032515,7.42468106539,0.0,0.0,80.527626,29.818365,203.903281809,192.036993352,3.20568,8.66060845624
 03/21  21:00:00,55.3298104142,0.0,0.0,0.0,15.863942322,29.242365,11.8667086243,0.0,3.20568,8.66102862426
 03/21  22:00:00,55.370852486,0.0,0.0,0.0,15.863942322,29.242365,6.09709901413,0.0,3.20568,2.89141901413
 03/21  23:00:00,56.1662968282,0.0,0.0,0.0,15.863942322,29.242365,6.09420235503,0.0,3.20568,2.88852235503
 03/21  24:00:00,55.4013339095,0.0,0.0,0.0,15.863942322,29.242365,6.09069471404,0.0,3.20568,2.88501471404
 03/22  01:00:00,55.4009563451,0.0,0.0,0.0,15.863942322,29.242365,6.09072935747,0.0,3.20568,2.88504935747
 03/22  02:00:00,55.393125957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.3856751376,0.0,0.0,0.0,15.863942322,29.242365,6.09050217115,0.0,3.20568,2.88482217115
 03/22  04:00:00,55.5928645086,0.0,0.0,0.0,15.863942322,29.242365,6.09053711503,0.0,3.20568,2.88485711503
 03/22  05:00:00,56.5816629965,1.00438903148,0.0,0.0,15.863942322,29.242365,3.97729447335,0.751614473347,3.20568,0.02
 03/22  06:00:00,65.7770691289,7.42468106539,0.00167982730908,0.0,15.863942322,29.818365,536.891775371,530.801498998,3.20568,2.88459637276
 03/22  07:00:00,127.019517782,7.42468106539,0.0,0.0,80.527626,29.818365,440.589055963,434.494168302,3.20568,2.88920766091
 03/22  08:00:00,166.359272737,7.42468106539,0.00806747279891,0.0,80.527626,75.0917375,341.991264279,306.363379544,24.0426,11.5852847352
 03/22  09:00:00,166.229854555,7.42468106539,0.00315382071342,0.0,80.527626,75.0917375,264.906167381,220.437719945,24.0426,20.425847436
 03/22  10:00:00,169.584633316,7.42468106539,0.0041114096553,0.0,80.527626,79.0911225,197.118213441,141.698255744,32.0568,23.363157697
 03/22  11:00:00,170.130072765,7.42468106539,0.0,0.0,80.527626,79.0911225,154.760862656,99.2731338744,32.0568,23.430928782
 03/22  12:00:00,169.465846798,7.53491973888,0.0,0.0,80.527626,79.0911225,151.323487462,92.848843964,32.0568,26.4178434981
 03/22  13:00:00,165.870981692,7.93092196016,0.0,0.0,80.527626,75.0917375,147.809817479,102.389082204,16.0284,29.3923352755
 03/22  14:00:00,166.201864769,8.26681268789,0.0,0.0,80.527626,75.0917375,136.840858711,100.380204076,16.0284,20.4322546353
 03/22  15:00:00,164.382027733,8.46826779999,0.0,0.0,80.527626,73.092045,131.33664611,104.749433865,3.20568,23.3815322449
 03/22  16:00:00,163.347792927,7.59425746831,0.0,0.0,80.527626,73.092045,93.6274144183,87.5324155053,3.20568,2.88931891304
 03/22  17:00:00,119.910982897,7.42468106539,0.0,0.0,80.527626,29.818365,105.953813834,99.8586949534,3.20568,2.88943888051
 03/22  18:00:00,119.972780233,7.42468106539,0.0,0.0,80.527626,29.818365,136.837049826,127.856418393,3.20568,5.77495143297
 03/22  19:00:00,123.146718003,7.42468106539,0.0,0.0,80.527626,29.818365,167.773265717,155.898265723,3.20568,8.66931999385
 03/22  20:00:00,128.965606806,7.42468106539,0.0,0.0,80.527626,29.818365,183.897375811,172.031469185,3.20568,8.66022662607
 03/22  21:00:00,55.5063375708,0.0,0.0,0.0,15.863942322,29.242365,11.8666148336,0.0,3.20568,8.66093483362
 03/22  22:00:00,55.3913302611,0.0,0.0,0.0,15.863942322,29.242365,6.09696681049,0.0,3.20568,2.89128681049
 03/22  23:00:00,56.181328342,0.0,0.0,0.0,15.863942322,29.242365,6.09407204348,0.0,3.20568,2.88839204348
 03/22  24:00:00,55.4141479373,0.0,0.0,0.0,15.863942322,29.242365,6.09056668991,0.0,3.20568,2.88488668991
 03/23  01:00:00,55.4150591309,0.0,0.0,0.0,15.863942322,29.242365,6.09059805576,0.0,3.20568,2.88491805576
 03/23  02:00:00,55.4074733669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.4001967789,0.0,0.0,0.0,15.863942322,29.242365,6.0906293614,0.0,3.20568,2.8849493614
 03/23  04:00:00,55.6075896281,0.0,0.0,0.0,15.863942322,29.242365,6.09066076381,0.0,3.20568,2.88498076381
 03/23  05:00:00,55.5872073039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,65.4047336501,7.42468106539,0.00079789060822,0.0,15.863942322,29.818365,473.549878525,467.459184587,3.20568,2.88501393853
 03/23  07:00:00,125.472585846,7.42468106539,0.00076387108879,0.0,80.527626,29.818365,383.757818761,377.662594211,3.20568,2.88954455044
 03/23  08:00:00,166.337615501,7.42468106539,0.00872906123885,0.0,80.527626,75.0917375,297.987178245,262.360091128,24.0426,11.5844871168
 03/23  09:00:00,166.037582694,7.42468106539,0.00321665865468,0.0,80.527626,75.0917375,232.629873503,188.16323356,24.0426,20.4240399434
 03/23  10:00:00,169.553368002,7.42468106539,0.00422267358316,0.0,80.527626,79.0911225,191.575365006,136.154790622,32.0568,23.3637743846
 03/23  11:00:00,170.137731021,7.42468106539,0.0,0.0,80.527626,79.0911225,152.061181064,96.5728316239,32.0568,23.4315494398
 03/23  12:00:00,169.609989377,7.6715008275,0.0,0.0,80.527626,79.0911225,147.081024455,88.6098833357,32.0568,26.4143411189
 03/23  13:00:00,166.087969883,8.14966337779,0.0,0.0,80.527626,75.0917375,140.935053894,95.5186208794,16.0284,29.3880330142
 03/23  14:00:00,166.650460954,8.73685735422,0.0,0.0,80.527626,75.0917375,120.430035999,83.96948341,16.0284,20.4321525888
 03/23  15:00:00,165.428300137,9.56539099018,0.0,0.0,80.527626,73.092045,95.0119907446,71.3485156003,3.20568,20.4577951443
 03/23  16:00:00,163.793784233,8.08884857833,0.0,0.0,80.527626,73.092045,53.7992808565,44.8345339308,3.20568,5.75906692571
 03/23  17:00:00,119.861060257,7.44079897188,0.0,0.0,80.527626,29.818365,56.5974801988,50.5022177141,3.20568,2.88958248473
 03/23  18:00:00,119.870956974,7.42468106539,0.0,0.0,80.527626,29.818365,85.7495176541,76.7687177817,3.20568,5.77511987239
 03/23  19:00:00,122.991303126,7.42468106539,0.0,0.0,80.527626,29.818365,121.607945025,109.734109577,3.20568,8.66815544809
 03/23  20:00:00,128.73992563,7.42468106539,0.0,0.0,80.527626,29.818365,142.720977473,130.855200469,3.20568,8.66009700411
 03/23  21:00:00,55.5440893584,0.0,0.0,0.0,15.863942322,29.242365,11.8654082014,0.0,3.20568,8.65972820144
 03/23  22:00:00,55.4340030142,0.0,0.0,0.0,15.863942322,29.242365,6.09657425449,0.0,3.20568,2.89089425449
 03/23  23:00:00,56.2082417605,0.0,0.0,0.0,15.863942322,29.242365,6.09412472205,0.0,3.20568,2.88844472205
 03/23  24:00:00,55.4537173629,0.0,0.0,0.0,15.863942322,29.242365,6.09070170834,0.0,3.20568,2.88502170834
 03/24  01:00:00,55.4491636417,0.0,0.0,0.0,15.863942322,29.242365,6.0904676131,0.0,3.20568,2.8847876131
 03/24  02:00:00,55.4331152731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.4161848413,0.0,0.0,0.0,15.863942322,29.242365,6.09049559061,0.0,3.20568,2.88481559061
 03/24  04:00:00,56.4701767676,0.0,0.0,0.0,15.863942322,29.242365,6.09052366124,0.0,3.20568,2.88484366124
 03/24  05:00:00,56.297014285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,65.532181655,7.42468106539,0.0,0.0,15.863942322,29.818365,466.422597203,460.33204545,3.20568,2.88487175308
 03/24  07:00:00,125.4146471,7.42468106539,0.000838020384069,0.0,80.527626,29.818365,341.388463011,335.293652061,3.20568,2.88913094919
 03/24  08:00:00,166.212980962,7.42468106539,0.00688562491182,0.0,80.527626,75.0917375,263.498025088,227.870067195,24.0426,11.5853578923
 03/24  09:00:00,165.66540507,7.42468106539,0.0035270188236,0.0,80.527626,75.0917375,197.487018658,153.019316031,24.0426,20.4251026271
 03/24  10:00:00,169.403399116,7.42468106539,0.00444189551848,0.0,80.527626,79.0911225,162.548914901,110.047255727,32.0568,20.4448591737
 03/24  11:00:00,170.040849645,7.42468106539,0.0,0.0,80.527626,79.0911225,130.188717606,71.7722157837,32.0568,26.359701822
 03/24  12:00:00,169.697276172,7.82774792052,0.0,0.0,80.527626,79.0911225,119.66259854,61.186459054,32.0568,26.4193394858
 03/24  13:00:00,166.189653956,8.31643207895,0.0,0.0,80.527626,75.0917375,106.506734657,64.0287653019,16.0284,26.4495693547
 03/24  14:00:00,166.67787558,8.81320845806,0.0,0.0,80.527626,75.0917375,97.7377474993,58.3599242978,16.0284,23.3494232015
 03/24  15:00:00,165.128121159,9.28795992639,0.0,0.0,80.527626,73.092045,83.719879989,60.0585942161,3.20568,20.455605773
 03/24  16:00:00,163.441744861,7.74082005725,0.0,0.0,80.527626,73.092045,53.3575836415,47.2624684369,3.20568,2.88943520466
 03/24  17:00:00,119.845130853,7.42468106539,0.0,0.0,80.527626,29.818365,63.9897136574,55.025078163,3.20568,5.75895549437
 03/24  18:00:00,119.864276821,7.42468106539,0.0,0.0,80.527626,29.818365,82.6650083166,73.6846754595,3.20568,5.77465285704
 03/24  19:00:00,122.749625639,7.42468106539,0.0,0.0,80.527626,29.818365,107.045867784,95.1706050914,3.20568,8.66958269236
 03/24  20:00:00,128.504892246,7.42468106539,0.0,0.0,80.527626,29.818365,130.583920079,118.718209102,3.20568,8.66003097795
 03/24  21:00:00,55.3927629562,0.0,0.0,0.0,15.863942322,29.242365,8.98640413386,0.0,3.20568,5.78072413386
 03/24  22:00:00,55.4296249158,0.0,0.0,0.0,15.863942322,29.242365,8.96839050272,0.0,3.20568,5.76271050272
 03/24  23:00:00,56.2016245268,0.0,0.0,0.0,15.863942322,29.242365,6.09430606107,0.0,3.20568,2.88862606107
 03/24  24:00:00,55.4368630235,0.0,0.0,0.0,15.863942322,29.242365,6.09052255718,0.0,3.20568,2.88484255718
 03/25  01:00:00,55.4263948894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.4161222972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.4074700585,0.0,0.0,0.0,15.863942322,29.242365,6.08885447973,0.0,3.20568,2.88317447973
 03/25  04:00:00,55.6133427995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.5914154318,0.0,0.0,0.0,15.863942322,29.242365,6.08874903145,0.0,3.20568,2.88306903145
 03/25  06:00:00,55.5986020574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,51.2429064336,0.0,0.0,0.0,15.863942322,29.242365,6.08881364648,0.0,3.20568,2.88313364648
 03/25  08:00:00,46.9589428882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.0006294643,0.0,0.0,0.0,15.863942322,29.242365,6.0904576283,0.0,3.20568,2.8847776283
 03/25  10:00:00,47.0359382303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.7452241881,0.0,0.0,0.0,15.863942322,29.242365,6.0904822479,0.0,3.20568,2.8848022479
 03/25  12:00:00,47.0400531574,0.0,0.0,0.0,15.863942322,29.242365,6.09050687876,0.0,3.20568,2.88482687876
 03/25  13:00:00,47.0833509715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.1062936614,0.0,0.0,0.0,15.863942322,29.242365,6.08885184305,0.0,3.20568,2.88317184305
 03/25  15:00:00,47.1066134219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,47.0226353109,0.0,0.0,0.0,15.863942322,29.242365,6.088746072,0.0,3.20568,2.883066072
 03/25  17:00:00,47.0190750012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.0040326032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,50.0596934102,0.0,0.0,0.0,15.863942322,29.242365,6.0888104764,0.0,3.20568,2.8831304764
 03/25  20:00:00,55.7450381117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.6114673275,0.0,0.0,0.0,15.863942322,29.242365,6.08887477391,0.0,3.20568,2.88319477391
 03/25  22:00:00,55.4379537378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1560382288,0.0,0.0,0.0,15.863942322,29.242365,6.08876899689,0.0,3.20568,2.88308899689
 03/25  24:00:00,55.4195653746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
