Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  01:00:00,55.4137700268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4073019668,0.0,0.0,0.0,15.863942322,29.242365,6.0888309573,0.0,3.20568,2.8831509573
 03/26  03:00:00,55.4009641989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6092843115,0.0,0.0,0.0,15.863942322,29.242365,6.08872244964,0.0,3.20568,2.88304244964
 03/26  05:00:00,55.5937338433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.6109070773,0.0,0.0,0.0,15.863942322,29.242365,6.08878376581,0.0,3.20568,2.88310376581
 03/26  07:00:00,51.2637686609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  08:00:00,46.9742240717,0.0,0.0,0.0,15.863942322,29.242365,6.09059143174,0.0,3.20568,2.88491143174
 03/26  09:00:00,46.979867269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,46.9613124518,0.0,0.0,0.0,15.863942322,29.242365,6.09061226107,0.0,3.20568,2.88493226107
 03/26  11:00:00,47.6815839526,0.0,0.0,0.0,15.863942322,29.242365,6.09063310419,0.0,3.20568,2.88495310419
 03/26  12:00:00,46.9645580141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.0206937274,0.0,0.0,0.0,15.863942322,29.242365,6.09065394568,0.0,3.20568,2.88497394568
 03/26  14:00:00,47.0536724123,0.0,0.0,0.0,15.863942322,29.242365,6.08875880048,0.0,3.20568,2.88307880048
 03/26  15:00:00,47.0647996183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,46.9939498042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,47.0038777259,0.0,0.0,0.0,15.863942322,29.242365,6.08881977544,0.0,3.20568,2.88313977544
 03/26  18:00:00,46.9958129426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,50.0620682974,0.0,0.0,0.0,15.863942322,29.242365,6.08887061289,0.0,3.20568,2.88319061289
 03/26  20:00:00,55.7499150317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.61215931,0.0,0.0,0.0,15.863942322,29.242365,6.08877172864,0.0,3.20568,2.88309172864
 03/26  22:00:00,55.4332349379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1488383455,0.0,0.0,0.0,15.863942322,29.242365,6.0888326847,0.0,3.20568,2.8831526847
 03/26  24:00:00,55.4215827818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.4221305817,0.0,0.0,0.0,15.863942322,29.242365,6.09055597859,0.0,3.20568,2.88487597859
 03/27  02:00:00,55.4187664769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.4120126647,0.0,0.0,0.0,15.863942322,29.242365,6.09057286615,0.0,3.20568,2.88489286615
 03/27  04:00:00,55.6197265092,0.0,0.0,0.0,15.863942322,29.242365,6.0905898809,0.0,3.20568,2.8849098809
 03/27  05:00:00,55.6006086702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  06:00:00,64.6629879427,7.42468106539,0.00384502336775,0.0,15.863942322,29.818365,428.324233412,422.233624641,3.20568,2.88492877085
 03/27  07:00:00,124.774010903,7.42468106539,0.00112097668412,0.0,80.527626,29.818365,307.075096681,300.980004317,3.20568,2.88941236339
 03/27  08:00:00,165.597093789,7.42468106539,0.00739580414911,0.0,80.527626,75.0917375,242.346038192,206.720121698,24.0426,11.5833164941
 03/27  09:00:00,165.50942227,7.42468106539,0.00367530813087,0.0,80.527626,75.0917375,203.148025383,158.682808525,24.0426,20.4226168577
 03/27  10:00:00,169.429995823,7.42468106539,0.00445585517208,0.0,80.527626,79.0911225,186.525892631,131.107267719,32.0568,23.3618249112
 03/27  11:00:00,170.075233934,7.42468106539,0.0,0.0,80.527626,79.0911225,141.432200882,85.9479215022,32.0568,23.4274793796
 03/27  12:00:00,169.577903592,7.70511649054,0.0,0.0,80.527626,79.0911225,119.264309968,60.7922448205,32.0568,26.415265148
 03/27  13:00:00,166.136932761,8.2687913116,0.0,0.0,80.527626,75.0917375,95.1793572915,52.7035272926,16.0284,26.4474299989
 03/27  14:00:00,166.655914115,8.7944702976,0.0,0.0,80.527626,75.0917375,76.1772502496,39.7201573439,16.0284,20.4286929057
 03/27  15:00:00,165.219834511,9.38244200276,0.0,0.0,80.527626,73.092045,64.7444875428,38.1622819752,3.20568,23.3765255676
 03/27  16:00:00,163.618176007,7.90424252035,0.0,0.0,80.527626,73.092045,35.3031109265,29.2082228923,3.20568,2.88920803421
 03/27  17:00:00,119.858224585,7.42902794884,0.0,0.0,80.527626,29.818365,39.2777158759,33.1827281058,3.20568,2.8893077701
 03/27  18:00:00,119.854362112,7.42468106539,0.0,0.0,80.527626,29.818365,59.1939851576,47.3362703971,3.20568,8.65203476043
 03/27  19:00:00,122.938330275,7.42468106539,0.0,0.0,80.527626,29.818365,77.5358649613,65.6624728945,3.20568,8.66771206681
 03/27  20:00:00,128.668465165,7.42468106539,0.0,0.0,80.527626,29.818365,101.767624364,92.7818717377,3.20568,5.78007262654
 03/27  21:00:00,55.5631044284,0.0,0.0,0.0,15.863942322,29.242365,11.8655467243,0.0,3.20568,8.65986672427
 03/27  22:00:00,55.439460684,0.0,0.0,0.0,15.863942322,29.242365,6.09698341297,0.0,3.20568,2.89130341297
 03/27  23:00:00,56.2105751286,0.0,0.0,0.0,15.863942322,29.242365,8.9626564495,0.0,3.20568,5.7569764495
 03/27  24:00:00,55.4632892802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.4643722606,0.0,0.0,0.0,15.863942322,29.242365,6.09066894914,0.0,3.20568,2.88498894914
 03/28  02:00:00,55.4526301657,0.0,0.0,0.0,15.863942322,29.242365,6.0906818795,0.0,3.20568,2.8850018795
 03/28  03:00:00,55.4376909382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.4854363372,0.0,0.0,0.0,15.863942322,29.242365,6.09043562783,0.0,3.20568,2.88475562783
 03/28  05:00:00,56.3074759085,0.0,0.0,0.0,15.863942322,29.242365,6.09044905029,0.0,3.20568,2.88476905029
 03/28  06:00:00,65.2175545109,7.42468106539,0.0,0.0,15.863942322,29.818365,443.860755102,440.635075102,3.20568,0.02
 03/28  07:00:00,125.2804186,7.42468106539,0.000894385090221,0.0,80.527626,29.818365,324.263944087,315.29983811,3.20568,5.75842597688
 03/28  08:00:00,165.763816147,7.42468106539,0.00773195270082,0.0,80.527626,75.0917375,217.387269637,181.763140298,24.0426,11.5815293389
 03/28  09:00:00,165.409831672,7.42468106539,0.00380210554286,0.0,80.527626,75.0917375,156.16198667,114.613881494,24.0426,17.5055051758
 03/28  10:00:00,169.290220561,7.42468106539,0.00479744731009,0.0,80.527626,79.0911225,126.10527554,70.6895925437,32.0568,23.3588829961
 03/28  11:00:00,169.994502974,7.44696190863,0.0,0.0,80.527626,79.0911225,85.7734891615,30.2922840208,32.0568,23.4244051407
 03/28  12:00:00,169.738459154,7.90176202859,0.0,0.0,80.527626,79.0911225,74.8145602374,16.3497865865,32.0568,26.4079736509
 03/28  13:00:00,167.438188077,8.47294144355,1.09527816124,0.0,80.527626,75.0917375,65.1651987385,19.7543713848,16.0284,29.3824273538
 03/28  14:00:00,172.112485368,9.26042904224,4.9535599647,0.0,80.527626,75.0917375,49.275160412,12.8183114258,16.0284,20.4284489862
 03/28  15:00:00,175.843132825,10.1036124947,9.83108087956,0.0,80.527626,73.092045,33.9366729402,10.2780586754,3.20568,20.4529342648
 03/28  16:00:00,175.875697277,8.22375490801,11.8262772312,0.0,80.527626,73.092045,10.9141263787,4.8190914199,3.20568,2.88935495882
 03/28  17:00:00,130.681786355,7.4713857482,10.6570633913,0.0,80.527626,29.818365,13.3572465712,4.39281906593,3.20568,5.75874750529
 03/28  18:00:00,128.729081816,7.42468106539,8.76556719502,0.0,80.527626,29.818365,16.8912682083,7.9113213579,3.20568,5.77426685037
 03/28  19:00:00,128.245746035,7.42468106539,6.86809069473,0.0,80.527626,29.818365,23.4679174566,11.5934926491,3.20568,8.66874480747
 03/28  20:00:00,133.652782526,7.42468106539,5.14477874417,0.0,80.527626,29.818365,25.196169248,14.76522,3.20568,7.22526924804
 03/28  21:00:00,55.5524949396,0.0,0.0,0.0,15.863942322,29.242365,10.4194938269,0.0,3.20568,7.21381382691
 03/28  22:00:00,55.5813840175,0.0,0.0,0.0,15.863942322,29.242365,8.96776899049,0.0,3.20568,5.76208899049
 03/28  23:00:00,56.3143784529,0.0,0.0,0.0,15.863942322,29.242365,6.09399287102,0.0,3.20568,2.88831287102
 03/28  24:00:00,55.6032830342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.6001949937,0.0,0.0,0.0,15.863942322,29.242365,6.09047962686,0.0,3.20568,2.88479962686
 03/29  02:00:00,55.5894442337,0.0,0.0,0.0,15.863942322,29.242365,6.09048883368,0.0,3.20568,2.88480883368
 03/29  03:00:00,55.5762982965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.7836851524,0.0,0.0,0.0,15.863942322,29.242365,6.09049821572,0.0,3.20568,2.88481821572
 03/29  05:00:00,55.7646111572,0.0,0.0,0.0,15.863942322,29.242365,6.09050769469,0.0,3.20568,2.88482769469
 03/29  06:00:00,63.7697040008,7.42468106539,0.0,0.0,15.863942322,29.818365,76.7870870931,73.5614070931,3.20568,0.02
 03/29  07:00:00,122.824340674,7.42468106539,0.0013978574057,0.0,80.527626,29.818365,56.5390863473,47.574597678,3.20568,5.75880866929
 03/29  08:00:00,166.353744181,7.42468106539,1.09573891277,0.0,80.527626,75.0917375,61.9196686502,26.2945424768,24.0426,11.5825261734
 03/29  09:00:00,168.983919455,7.43928903551,3.66188775712,0.0,80.527626,75.0917375,65.1336950553,20.6690212916,24.0426,20.4220737637
 03/29  10:00:00,175.865434419,7.58261991036,6.37229946095,0.0,80.527626,79.0911225,65.3918978504,12.8936073836,32.0568,20.4414904669
 03/29  11:00:00,180.620440882,8.12990962608,9.83611958224,0.0,80.527626,79.0911225,55.4828681858,0.0,32.0568,23.4260681858
 03/29  12:00:00,184.115271553,8.69186906444,13.441422449,0.0,80.527626,79.0911225,58.4651516296,0.0,32.0568,26.4083516296
 03/29  13:00:00,184.280299702,9.11224522285,17.1493700273,0.0,80.527626,75.0917375,45.466201212,0.053447770159,16.0284,29.3843534418
 03/29  14:00:00,188.07020044,9.45330384294,20.5780440207,0.0,80.527626,75.0917375,36.4567981289,0.0,16.0284,20.4283981289
 03/29  15:00:00,190.099933285,9.93540977392,24.1222198,0.0,80.527626,73.092045,23.6731727192,0.014903418626,3.20568,20.4525893005
 03/29  16:00:00,187.529646051,8.17049888143,23.4060678375,0.0,80.527626,73.092045,6.10644922325,0.0113846568342,3.20568,2.88938456641
 03/29  17:00:00,139.836340612,7.42984746918,19.7357429862,0.0,80.527626,29.818365,8.96447426273,0.0,3.20568,5.75879426273
 03/29  18:00:00,136.975071388,7.42468106539,16.9112899496,0.0,80.527626,29.818365,8.97994661552,0.0,3.20568,5.77426661552
 03/29  19:00:00,135.623773274,7.42468106539,13.9124403382,0.0,80.527626,29.818365,12.266359874,0.391999822347,3.20568,8.66868005168
 03/29  20:00:00,140.235015072,7.42468106539,11.428055852,0.0,80.527626,29.818365,15.4256790567,4.33247839291,3.20568,7.88752066384
 03/29  21:00:00,55.7820813978,0.0,0.0,0.0,15.863942322,29.242365,9.75696257995,0.0,3.20568,6.55128257995
 03/29  22:00:00,55.6283424757,0.0,0.0,0.0,15.863942322,29.242365,8.96770647071,0.0,3.20568,5.76202647071
 03/29  23:00:00,56.3530028665,0.0,0.0,0.0,15.863942322,29.242365,6.09396072176,0.0,3.20568,2.88828072176
 03/29  24:00:00,55.6444702184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.6397615483,0.0,0.0,0.0,15.863942322,29.242365,6.09045029997,0.0,3.20568,2.88477029997
 03/30  02:00:00,55.6301787324,0.0,0.0,0.0,15.863942322,29.242365,6.09045558648,0.0,3.20568,2.88477558648
 03/30  03:00:00,55.6170542852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.8325247826,0.0,0.0,0.0,15.863942322,29.242365,6.0904610555,0.0,3.20568,2.8847810555
 03/30  05:00:00,55.8052929747,0.0,0.0,0.0,15.863942322,29.242365,6.09046662741,0.0,3.20568,2.88478662741
 03/30  06:00:00,63.7767844728,7.42468106539,0.0,0.0,15.863942322,29.818365,64.1256546585,60.8999746585,3.20568,0.02
 03/30  07:00:00,122.848394621,7.42468106539,0.0,0.0,80.527626,29.818365,52.521163877,43.5567871583,3.20568,5.75869671862
 03/30  08:00:00,165.291578867,7.42970658085,0.00656274215634,0.0,80.527626,75.0917375,67.1531454667,31.528464248,24.0426,11.5820812187
 03/30  09:00:00,165.384634186,7.49686235755,0.0047671925001,0.0,80.527626,75.0917375,72.4273436143,27.9639614212,24.0426,20.4207821931
 03/30  10:00:00,170.677967068,7.82339039634,0.962654669102,0.0,80.527626,79.0911225,76.7388518035,24.2420941509,32.0568,20.4399576526
 03/30  11:00:00,171.250635578,8.25411090809,0.409664348134,0.0,80.527626,79.0911225,63.1553012074,7.67548808251,32.0568,23.4230131249
 03/30  12:00:00,170.446811069,8.56148331616,0.0,0.0,80.527626,79.0911225,73.9952402075,15.5329606473,32.0568,26.4054795603
 03/30  13:00:00,166.578778559,8.67112971461,0.0,0.0,80.527626,75.0917375,89.029179973,43.6221442194,16.0284,29.3786357535
 03/30  14:00:00,166.826031776,8.91950487629,0.0,0.0,80.527626,75.0917375,81.3008969398,44.8466844726,16.0284,20.4258124672
 03/30  15:00:00,165.032338731,9.15265068941,0.0,0.0,80.527626,73.092045,65.2504788523,41.5949982742,3.20568,20.4498005781
 03/30  16:00:00,163.410471228,7.65473669362,0.0,0.0,80.527626,73.092045,36.9014515723,30.806466998,3.20568,2.88930457437
 03/30  17:00:00,119.897077844,7.42468106539,0.0,0.0,80.527626,29.818365,34.7992826725,28.7042112728,3.20568,2.88939139967
 03/30  18:00:00,119.89404544,7.42468106539,0.0,0.0,80.527626,29.818365,40.9533216398,29.0955709302,3.20568,8.65207070965
 03/30  19:00:00,121.542529928,7.42468106539,0.0,0.0,80.527626,29.818365,41.4318769604,29.5586572419,3.20568,8.66753971851
 03/30  20:00:00,128.669473078,7.42468106539,0.0,0.0,80.527626,29.818365,42.1503795588,33.1647767187,3.20568,5.77992284009
 03/30  21:00:00,55.6658841085,0.0,0.0,0.0,15.863942322,29.242365,11.8648789408,0.0,3.20568,8.6591989408
 03/30  22:00:00,55.5415936319,0.0,0.0,0.0,15.863942322,29.242365,6.09690107675,0.0,3.20568,2.89122107675
 03/30  23:00:00,56.2713760791,0.0,0.0,0.0,15.863942322,29.242365,8.96248717015,0.0,3.20568,5.75680717015
 03/30  24:00:00,55.564243693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.5601879015,0.0,0.0,0.0,15.863942322,29.242365,6.09058675754,0.0,3.20568,2.88490675754
 03/31  02:00:00,55.5452344479,0.0,0.0,0.0,15.863942322,29.242365,6.09058793237,0.0,3.20568,2.88490793237
 03/31  03:00:00,55.5262653747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.5685979359,0.0,0.0,0.0,15.863942322,29.242365,6.09058927633,0.0,3.20568,2.88490927633
 03/31  05:00:00,56.3898816044,0.0,0.0,0.0,15.863942322,29.242365,6.09059071741,0.0,3.20568,2.88491071741
 03/31  06:00:00,64.2782771945,7.42468106539,0.0,0.0,15.863942322,29.818365,252.461690274,249.236010274,3.20568,0.02
 03/31  07:00:00,122.973690623,7.42468106539,0.0,0.0,80.527626,29.818365,208.374829491,202.27976964,3.20568,2.88937985112
 03/31  08:00:00,165.338607579,7.42468106539,0.0087581339207,0.0,80.527626,75.0917375,164.816039689,129.189278831,24.0426,11.5841608577
 03/31  09:00:00,165.314953507,7.43334067274,0.00473955059966,0.0,80.527626,75.0917375,121.206460021,76.7442677069,24.0426,20.4195923139
 03/31  10:00:00,169.395134206,7.52159515629,0.00620981999176,0.0,80.527626,79.0911225,96.487695728,41.0745769847,32.0568,23.3563187434
 03/31  11:00:00,173.343178134,8.02716694503,2.71072979171,0.0,80.527626,79.0911225,57.7385535,2.25751102607,32.0568,23.424242474
 03/31  12:00:00,181.569143811,8.84810618213,10.7699238935,0.0,80.527626,79.0911225,58.4665293841,0.0,32.0568,26.4097293841
 03/31  13:00:00,187.862676935,10.1243033241,19.7119003159,0.0,80.527626,75.0917375,42.4939600519,0.0237313023156,16.0284,26.4418287496
 03/31  14:00:00,195.618485188,11.4174382433,26.1356726997,0.0,80.527626,75.0917375,36.4543631128,0.0,16.0284,20.4259631128
 03/31  15:00:00,200.431770921,13.058613733,31.3089862957,0.0,80.527626,73.092045,26.5894658045,0.0107335468341,3.20568,23.3730522577
 03/31  16:00:00,196.175814663,10.1221748907,30.0839790626,0.0,80.527626,73.092045,6.13834765253,0.0436063335489,3.20568,2.88906131898
 03/31  17:00:00,144.774042376,8.10709407086,23.9759279964,0.0,80.527626,29.818365,6.09482435386,0.0,3.20568,2.88914435386
 03/31  18:00:00,140.968351868,7.82954100202,20.4720868716,0.0,80.527626,29.818365,8.979746387,0.0,3.20568,5.774066387
 03/31  19:00:00,138.679947414,7.57155673651,17.0402159097,0.0,80.527626,29.818365,11.8744615367,0.0,3.20568,8.66878153665
 03/31  20:00:00,142.319242493,7.44055611145,13.6985251693,0.0,80.527626,29.818365,12.1699268385,0.304755816555,3.20568,8.65949102196
 03/31  21:00:00,55.6302608342,0.0,0.0,0.0,15.863942322,29.242365,11.8655523611,0.0,3.20568,8.65987236107
 03/31  22:00:00,55.6417393518,0.0,0.0,0.0,15.863942322,29.242365,6.09668555184,0.0,3.20568,2.89100555184
 03/31  23:00:00,56.3297511548,0.0,0.0,0.0,15.863942322,29.242365,6.09424063599,0.0,3.20568,2.88856063599
 03/31  24:00:00,55.5919715454,0.0,0.0,0.0,15.863942322,29.242365,6.09057844383,0.0,3.20568,2.88489844383
 04/01  01:00:00,55.5577644735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.5226323387,0.0,0.0,0.0,15.863942322,29.242365,6.08883815187,0.0,3.20568,2.88315815187
 04/01  03:00:00,55.4885595123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.6698620385,0.0,0.0,0.0,15.863942322,29.242365,6.08870941157,0.0,3.20568,2.88302941157
 04/01  05:00:00,55.6431016645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.6498671757,0.0,0.0,0.0,15.863942322,29.242365,6.08874888783,0.0,3.20568,2.88306888783
 04/01  07:00:00,49.8631753764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.0129005569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.052608911,0.0,0.0,0.0,15.863942322,29.242365,6.09041406819,0.0,3.20568,2.88473406819
 04/01  10:00:00,47.0773328501,0.0,0.0,0.0,15.863942322,29.242365,6.0904116822,0.0,3.20568,2.8847316822
 04/01  11:00:00,47.7859876388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.0936518898,0.0,0.0,0.0,15.863942322,29.242365,6.09040932189,0.0,3.20568,2.88472932189
 04/01  13:00:00,47.1447335059,0.0,0.0,0.0,15.863942322,29.242365,4.18987051733,0.0,3.20568,0.984190517334
 04/01  14:00:00,47.1799659547,0.0,0.0,0.0,15.863942322,29.242365,5.12407492414,0.0,3.20568,1.91839492414
 04/01  15:00:00,47.1894091579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.1207106265,0.0,0.0,0.0,15.863942322,29.242365,6.08872104211,0.0,3.20568,2.88304104211
 04/01  17:00:00,47.1332220782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.1158632776,0.0,0.0,0.0,15.863942322,29.242365,6.08876021521,0.0,3.20568,2.88308021521
 04/01  19:00:00,48.740312416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.8483617428,0.0,0.0,0.0,15.863942322,29.242365,6.08879933839,0.0,3.20568,2.88311933839
 04/01  21:00:00,55.7071111492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.5327181519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.2189898856,0.0,0.0,0.0,15.863942322,29.242365,6.08883840938,0.0,3.20568,2.88315840938
 04/01  24:00:00,55.506997972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5006415415,0.0,0.0,0.0,15.863942322,29.242365,6.08870740729,0.0,3.20568,2.88302740729
 04/02  02:00:00,55.4932118056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.488524559,0.0,0.0,0.0,15.863942322,29.242365,6.0887433303,0.0,3.20568,2.8830633303
 04/02  04:00:00,55.6985749442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.6809850045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,55.6921554529,0.0,0.0,0.0,15.863942322,29.242365,6.08877896581,0.0,3.20568,2.88309896581
 04/02  07:00:00,49.9073717969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.0482259178,0.0,0.0,0.0,15.863942322,29.242365,6.09052619318,0.0,3.20568,2.88484619318
 04/02  09:00:00,47.0696562997,0.0,0.0,0.0,15.863942322,29.242365,6.09051951826,0.0,3.20568,2.88483951826
 04/02  10:00:00,47.0766421487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.772035988,0.0,0.0,0.0,15.863942322,29.242365,6.09051288418,0.0,3.20568,2.88483288418
 04/02  12:00:00,47.1073433269,0.0,0.0,0.0,15.863942322,29.242365,6.09050627647,0.0,3.20568,2.88482627647
 04/02  13:00:00,47.1740069872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.1942807635,0.0,0.0,0.0,15.863942322,29.242365,6.08878833576,0.0,3.20568,2.88310833576
 04/02  15:00:00,47.1941579206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,47.1147156603,0.0,0.0,0.0,15.863942322,29.242365,6.08882358386,0.0,3.20568,2.88314358386
 04/02  17:00:00,47.1114005342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.1005301442,0.0,0.0,0.0,15.863942322,29.242365,6.08869085427,0.0,3.20568,2.88301085427
 04/02  19:00:00,48.7587938907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.8885995888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.750050702,0.0,0.0,0.0,15.863942322,29.242365,6.08872621435,0.0,3.20568,2.88304621435
 04/02  22:00:00,55.5710908944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2483646093,0.0,0.0,0.0,15.863942322,29.242365,6.08876152171,0.0,3.20568,2.88308152171
 04/02  24:00:00,55.5632287537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.5681161806,0.0,0.0,0.0,15.863942322,29.242365,6.09051420667,0.0,3.20568,2.88483420667
 04/03  02:00:00,55.566493972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.5593446043,0.0,0.0,0.0,15.863942322,29.242365,6.09050300546,0.0,3.20568,2.88482300546
 04/03  04:00:00,55.7778346607,0.0,0.0,0.0,15.863942322,29.242365,6.0904919843,0.0,3.20568,2.8848119843
 04/03  05:00:00,55.7614242135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,63.826304563,7.42468106539,0.0,0.0,15.863942322,29.818365,112.135433783,106.044847935,3.20568,2.8849058482
 04/03  07:00:00,121.736489795,7.42468106539,0.301489525433,0.0,80.527626,29.818365,66.284639907,60.1899866604,3.20568,2.88897324663
 04/03  08:00:00,168.405720786,7.42468106539,3.10844367065,0.0,80.527626,75.0917375,59.590396335,23.9656406893,24.0426,11.5821556457
 04/03  09:00:00,174.389861609,7.43863028728,9.00510905491,0.0,80.527626,75.0917375,56.5396896831,12.0804244169,24.0426,20.4166652662
 04/03  10:00:00,182.442535513,7.59635135978,12.8603381753,0.0,80.527626,79.0911225,58.2938214147,5.80116444662,32.0568,20.4358569681
 04/03  11:00:00,189.495402811,8.34431991085,18.4184018277,0.0,80.527626,79.0911225,57.2678945199,0.0102865639615,32.0568,25.200807956
 04/03  12:00:00,195.13459179,8.78748052605,24.2782094042,0.0,80.527626,79.0911225,56.6822982513,0.0,32.0568,24.6254982513
 04/03  13:00:00,192.558975806,9.23672072362,25.2446381196,0.0,80.527626,75.0917375,45.4525962991,0.0508005771284,16.0284,29.3733957219
 04/03  14:00:00,190.9959274,10.2316645701,22.7080452131,0.0,80.527626,75.0917375,36.4529095949,0.0,16.0284,20.4245095949
 04/03  15:00:00,188.023113246,10.396101318,21.6083290301,0.0,80.527626,73.092045,23.6695719252,0.0122933746902,3.20568,20.4515985505
 04/03  16:00:00,178.985328204,8.10839646706,15.0038760423,0.0,80.527626,73.092045,7.77491004942,1.68003234117,3.20568,2.88919770826
 04/03  17:00:00,127.901385103,7.42468106539,7.92750304884,0.0,80.527626,29.818365,19.019620458,10.0553458725,3.20568,5.75859458547
 04/03  18:00:00,121.302138395,7.42468106539,1.37226880299,0.0,80.527626,29.818365,32.5673299898,23.5875908706,3.20568,5.77405911921
 04/03  19:00:00,121.556030215,7.42468106539,0.0,0.0,80.527626,29.818365,48.3464098589,36.4727078277,3.20568,8.66802203116
 04/03  20:00:00,128.681286993,7.42468106539,0.0,0.0,80.527626,29.818365,55.5812423142,46.5964003284,3.20568,5.77916198588
 04/03  21:00:00,55.6590628939,0.0,0.0,0.0,15.863942322,29.242365,11.8651498735,0.0,3.20568,8.65946987345
 04/03  22:00:00,55.5380538968,0.0,0.0,0.0,15.863942322,29.242365,8.96717140294,0.0,3.20568,5.76149140294
 04/03  23:00:00,56.26314608,0.0,0.0,0.0,15.863942322,29.242365,6.09412326377,0.0,3.20568,2.88844326377
 04/03  24:00:00,55.5456731392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.5363755008,0.0,0.0,0.0,15.863942322,29.242365,6.0904491659,0.0,3.20568,2.8847691659
 04/04  02:00:00,55.5267253262,0.0,0.0,0.0,15.863942322,29.242365,6.09043369928,0.0,3.20568,2.88475369928
 04/04  03:00:00,55.5216446201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.5796143762,0.0,0.0,0.0,15.863942322,29.242365,6.09041843482,0.0,3.20568,2.88473843482
 04/04  05:00:00,56.4145514936,0.0,0.0,0.0,15.863942322,29.242365,6.09040329324,0.0,3.20568,2.88472329324
 04/04  06:00:00,64.1805326439,7.42468106539,0.0,0.0,15.863942322,29.818365,175.30368948,172.07800948,3.20568,0.02
 04/04  07:00:00,121.423045944,7.42468106539,0.00141301654382,0.0,80.527626,29.818365,121.158970835,112.194917026,3.20568,5.75837380861
 04/04  08:00:00,165.264556372,7.42468106539,0.00551276270384,0.0,80.527626,75.0917375,110.524020246,77.7914220965,24.0426,8.68999814928
 04/04  09:00:00,165.286894392,7.42527126828,0.00416777151664,0.0,80.527626,75.0917375,114.862088305,70.4033920586,24.0426,20.4160962463
 04/04  10:00:00,169.309365483,7.44491404572,0.00260557698484,0.0,80.527626,79.0911225,116.042248545,63.5510092957,32.0568,20.4344392495
 04/04  11:00:00,170.062412545,7.4943458491,0.0,0.0,80.527626,79.0911225,98.0466828044,39.6445205368,32.0568,26.3453622676
 04/04  12:00:00,169.800897552,7.93277576546,0.0,0.0,80.527626,79.0911225,78.1938247448,19.7373353875,32.0568,26.3996893573
 04/04  13:00:00,169.775219061,8.82139805793,3.04345831708,0.0,80.527626,75.0917375,59.8794753994,17.4133733426,16.0284,26.4377020568
 04/04  14:00:00,174.02207009,9.45319866299,6.63923317643,0.0,80.527626,75.0917375,49.219781971,12.7689166058,16.0284,20.4224653653
 04/04  15:00:00,174.937090991,10.1102478745,8.91180492991,0.0,80.527626,73.092045,37.2846897522,13.6313448617,3.20568,20.4476648906
 04/04  16:00:00,172.433452467,8.11805412193,8.50428543663,0.0,80.527626,73.092045,20.2695231895,11.3055553197,3.20568,5.75828786977
 04/04  17:00:00,125.453017904,7.43811414346,5.49609714975,0.0,80.527626,29.818365,19.8749434232,13.7802658962,3.20568,2.88899752693
 04/04  18:00:00,123.53662951,7.42468106539,3.6124648601,0.0,80.527626,29.818365,25.3785382022,16.3985513835,3.20568,5.77430681878
 04/04  19:00:00,123.438611575,7.42468106539,2.10147576297,0.0,80.527626,29.818365,30.9221570206,19.0481491584,3.20568,8.66832786212
 04/04  20:00:00,128.528880142,7.42468106539,0.0668703452593,0.0,80.527626,29.818365,40.837043039,28.9728159095,3.20568,8.65854712949
 04/04  21:00:00,55.4864287508,0.0,0.0,0.0,15.863942322,29.242365,8.98515634751,0.0,3.20568,5.77947634751
 04/04  22:00:00,55.5169104557,0.0,0.0,0.0,15.863942322,29.242365,8.96734702885,0.0,3.20568,5.76166702885
 04/04  23:00:00,56.2537462224,0.0,0.0,0.0,15.863942322,29.242365,6.09377525469,0.0,3.20568,2.88809525469
 04/04  24:00:00,55.5283324473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.5202450824,0.0,0.0,0.0,15.863942322,29.242365,6.09053838469,0.0,3.20568,2.88485838469
 04/05  02:00:00,55.5233891862,0.0,0.0,0.0,15.863942322,29.242365,6.09051847785,0.0,3.20568,2.88483847785
 04/05  03:00:00,55.5316687401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.7420498214,0.0,0.0,0.0,15.863942322,29.242365,6.09049878015,0.0,3.20568,2.88481878015
 04/05  05:00:00,55.7244650128,0.0,0.0,0.0,15.863942322,29.242365,6.09047921113,0.0,3.20568,2.88479921113
 04/05  06:00:00,63.8221049639,7.42468106539,0.0,0.0,15.863942322,29.818365,156.877440498,153.651760498,3.20568,0.02
 04/05  07:00:00,121.416743908,7.42468106539,0.00151522671539,0.0,80.527626,29.818365,100.824544736,91.8606061916,3.20568,5.75825854415
 04/05  08:00:00,165.464349112,7.42468106539,0.202524372438,0.0,80.527626,75.0917375,69.3446544409,35.5803832249,24.0426,9.721671216
 04/05  09:00:00,169.740870119,7.46020214532,4.37733109405,0.0,80.527626,75.0917375,60.8011602787,17.3850309229,24.0426,19.3735293559
 04/05  10:00:00,180.408176869,7.67529004287,10.7735305886,0.0,80.527626,79.0911225,58.1648425786,5.6749278609,32.0568,20.4331147177
 04/05  11:00:00,189.572395615,8.50241179233,18.3279068981,0.0,80.527626,79.0911225,58.4141892864,0.0139112174649,32.0568,26.343478069
 04/05  12:00:00,198.439440744,9.48989721482,26.8671406127,0.0,80.527626,79.0911225,58.4544792113,0.0,32.0568,26.3976792113
 04/05  13:00:00,204.492056173,10.6979476154,35.6507834966,0.0,80.527626,75.0917375,42.4941003401,0.032423335632,16.0284,26.4332770045
 04/05  14:00:00,219.019463786,12.3081687426,48.5362303728,0.0,80.527626,75.0917375,36.4615230487,0.010329205227,16.0284,20.4227938435
 04/05  15:00:00,225.375689404,13.8820601148,55.3073920149,0.0,80.527626,73.092045,23.6845035026,0.0310679187975,3.20568,20.4477555838
 04/05  16:00:00,216.808657195,10.5535790917,50.1595205231,0.0,80.527626,73.092045,6.12061129512,0.0255660298177,3.20568,2.88936526531
 04/05  17:00:00,162.743087479,8.60046831467,41.3420562552,0.0,80.527626,29.818365,8.96409934618,0.0,3.20568,5.75841934618
 04/05  18:00:00,158.805733699,8.32232885747,37.6953559422,0.0,80.527626,29.818365,8.97946356828,0.0,3.20568,5.77378356828
 04/05  19:00:00,154.936077681,7.91662655981,32.5455924662,0.0,80.527626,29.818365,11.8731359732,0.0,3.20568,8.66745597323
 04/05  20:00:00,156.324758542,7.66343164449,27.0959028097,0.0,80.527626,29.818365,8.98444965291,0.0,3.20568,5.77876965291
 04/05  21:00:00,55.9250517873,0.0,0.0,0.0,15.863942322,29.242365,11.8644877653,0.0,3.20568,8.65880776526
 04/05  22:00:00,55.7454982109,0.0,0.0,0.0,15.863942322,29.242365,6.0968185612,0.0,3.20568,2.8911385612
 04/05  23:00:00,56.4416137768,0.0,0.0,0.0,15.863942322,29.242365,8.9623102551,0.0,3.20568,5.7566302551
 04/05  24:00:00,55.7221551582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.7187098746,0.0,0.0,0.0,15.863942322,29.242365,6.09050314637,0.0,3.20568,2.88482314637
 04/06  02:00:00,55.7251028529,0.0,0.0,0.0,15.863942322,29.242365,6.09047887349,0.0,3.20568,2.88479887349
 04/06  03:00:00,55.7167354529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.9302211545,0.0,0.0,0.0,15.863942322,29.242365,6.09045480809,0.0,3.20568,2.88477480809
 04/06  05:00:00,55.8781103713,0.0,0.0,0.0,15.863942322,29.242365,6.09043087189,0.0,3.20568,2.88475087189
 04/06  06:00:00,69.6359684832,7.42468106539,5.83596917341,0.0,15.863942322,29.818365,32.8606519439,29.6349719439,3.20568,0.02
 04/06  07:00:00,128.093388815,7.42468106539,6.62407197949,0.0,80.527626,29.818365,23.9344978987,17.8396806474,3.20568,2.88913725132
 04/06  08:00:00,176.771673607,7.69796621819,11.1329131484,0.0,80.527626,75.0917375,41.316005019,5.69161333574,24.0426,11.5817916832
 04/06  09:00:00,182.946331455,8.47259817637,16.4808709889,0.0,80.527626,75.0917375,46.937484299,2.47998035609,24.0426,20.414903943
 04/06  10:00:00,189.894896123,8.94592968492,18.9405983441,0.0,80.527626,79.0911225,52.5736296844,0.0836119006002,32.0568,20.4332177838
 04/06  11:00:00,194.461054251,9.32926785629,22.3741319029,0.0,80.527626,79.0911225,55.4911964948,0.0152575476302,32.0568,23.4191389471
 04/06  12:00:00,194.802645977,9.77337983814,22.9677572018,0.0,80.527626,79.0911225,58.4595003724,0.0,32.0568,26.4027003724
 04/06  13:00:00,187.588426552,9.97639931039,19.5743761246,0.0,80.527626,75.0917375,45.8762430101,0.479487379151,16.0284,29.3683556309
 04/06  14:00:00,180.314667473,10.0434602042,12.2837349322,0.0,80.527626,75.0917375,43.3433669004,6.89387540079,16.0284,20.4210914996
 04/06  15:00:00,167.256409375,9.98631210921,1.35716025696,0.0,80.527626,73.092045,53.181580693,29.5299486361,3.20568,20.4459520569
 04/06  16:00:00,163.696421402,7.92115423944,0.0,0.0,80.527626,73.092045,66.0210239497,59.9264113269,3.20568,2.8889326229
 04/06  17:00:00,119.915918283,7.42468106539,0.0,0.0,80.527626,29.818365,84.4165960063,78.3219292611,3.20568,2.88898674519
 04/06  18:00:00,119.929126435,7.42468106539,0.0,0.0,80.527626,29.818365,114.283328003,102.426460533,3.20568,8.65118746985
 04/06  19:00:00,120.156654699,7.42468106539,0.0,0.0,80.527626,29.818365,128.215124855,116.344187017,3.20568,8.66525783843
 04/06  20:00:00,128.73291219,7.42468106539,0.0,0.0,80.527626,29.818365,134.130528322,125.145539371,3.20568,5.77930895047
 04/06  21:00:00,55.5874898956,0.0,0.0,0.0,15.863942322,29.242365,11.8649261358,0.0,3.20568,8.65924613576
 04/06  22:00:00,55.4743680136,0.0,0.0,0.0,15.863942322,29.242365,6.09664431152,0.0,3.20568,2.89096431152
 04/06  23:00:00,56.2305120978,0.0,0.0,0.0,15.863942322,29.242365,6.09377086682,0.0,3.20568,2.88809086682
 04/06  24:00:00,55.5021365863,0.0,0.0,0.0,15.863942322,29.242365,6.09056111466,0.0,3.20568,2.88488111466
 04/07  01:00:00,55.4996977986,0.0,0.0,0.0,15.863942322,29.242365,6.09053179512,0.0,3.20568,2.88485179512
 04/07  02:00:00,55.4936165571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.4880527811,0.0,0.0,0.0,15.863942322,29.242365,6.09050309661,0.0,3.20568,2.88482309661
 04/07  04:00:00,56.5442966157,0.0,0.0,0.0,15.863942322,29.242365,6.09047457818,0.0,3.20568,2.88479457818
 04/07  05:00:00,56.3748829833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,64.3376327598,7.42468106539,0.0,0.0,15.863942322,29.818365,253.370183552,247.279737387,3.20568,2.88476616461
 04/07  07:00:00,121.525157227,7.42468106539,0.00119625573276,0.0,80.527626,29.818365,192.848972959,186.753969021,3.20568,2.88932393755
 04/07  08:00:00,165.349486443,7.42468106539,0.00453943024543,0.0,80.527626,75.0917375,184.256834745,148.632613803,24.0426,11.5816209425
 04/07  09:00:00,165.358265785,7.42468106539,0.00339708534172,0.0,80.527626,75.0917375,175.147106869,130.69049949,24.0426,20.4140073793
 04/07  10:00:00,169.331902584,7.4263596797,0.00218838932908,0.0,80.527626,79.0911225,158.906653047,106.416286685,32.0568,20.4335663624
 04/07  11:00:00,170.041866939,7.44641352547,0.0,0.0,80.527626,79.0911225,124.576641915,69.1043270369,32.0568,23.4155148778
 04/07  12:00:00,169.45398674,7.59998399531,0.0,0.0,80.527626,79.0911225,104.373553827,45.9165669351,32.0568,26.4001868922
 04/07  13:00:00,166.176734212,8.30454127893,0.0,0.0,80.527626,75.0917375,90.2953810963,47.8362199572,16.0284,26.4307611391
 04/07  14:00:00,166.695383818,8.82683169977,0.0,0.0,80.527626,75.0917375,77.3058036445,40.8585008045,16.0284,20.41890284
 04/07  15:00:00,165.1463976,9.30331177656,0.0,0.0,80.527626,73.092045,59.5387247791,35.8870967123,3.20568,20.4459480668
 04/07  16:00:00,163.417547616,7.69763659303,0.0,0.0,80.527626,73.092045,41.0282168817,32.0644267907,3.20568,5.75811009104
 04/07  17:00:00,119.857053146,7.42468106539,0.0,0.0,80.527626,29.818365,43.5557591302,37.4611649215,3.20568,2.88891420871
 04/07  18:00:00,119.857571979,7.42468106539,0.0,0.0,80.527626,29.818365,59.6539078526,50.6741618796,3.20568,5.77406597296
 04/07  19:00:00,119.867116563,7.42468106539,0.0,0.0,80.527626,29.818365,81.6244168693,69.7531149636,3.20568,8.66562190572
 04/07  20:00:00,128.456574919,7.42468106539,0.0,0.0,80.527626,29.818365,102.368880617,90.5049936051,3.20568,8.65820701221
 04/07  21:00:00,55.419197318,0.0,0.0,0.0,15.863942322,29.242365,8.98452076424,0.0,3.20568,5.77884076424
 04/07  22:00:00,55.4583398466,0.0,0.0,0.0,15.863942322,29.242365,8.96777273141,0.0,3.20568,5.76209273141
 04/07  23:00:00,56.2106469169,0.0,0.0,0.0,15.863942322,29.242365,6.09398357952,0.0,3.20568,2.88830357952
 04/07  24:00:00,55.4597498914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.4584911284,0.0,0.0,0.0,15.863942322,29.242365,6.08873083627,0.0,3.20568,2.88305083627
 04/08  02:00:00,55.4507092031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.4437239251,0.0,0.0,0.0,15.863942322,29.242365,6.08874236056,0.0,3.20568,2.88306236056
 04/08  04:00:00,55.6383121367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.6048027001,0.0,0.0,0.0,15.863942322,29.242365,6.08875357936,0.0,3.20568,2.88307357936
 04/08  06:00:00,55.6105900561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,48.4107318141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.0097179708,0.0,0.0,0.0,15.863942322,29.242365,6.08876461026,0.0,3.20568,2.88308461026
 04/08  09:00:00,47.0533180537,0.0,0.0,0.0,15.863942322,29.242365,6.09048308306,0.0,3.20568,2.88480308306
 04/08  10:00:00,47.0653736778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.7710815143,0.0,0.0,0.0,15.863942322,29.242365,6.09045017255,0.0,3.20568,2.88477017255
 04/08  12:00:00,47.0709694133,0.0,0.0,0.0,15.863942322,29.242365,6.09041732807,0.0,3.20568,2.88473732807
 04/08  13:00:00,47.1167473146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.1435615762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.1390428485,0.0,0.0,0.0,15.863942322,29.242365,6.08874777263,0.0,3.20568,2.88306777263
 04/08  16:00:00,47.0480077053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,47.0601944131,0.0,0.0,0.0,15.863942322,29.242365,6.08875859706,0.0,3.20568,2.88307859706
 04/08  18:00:00,47.050248744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,47.2447560372,0.0,0.0,0.0,15.863942322,29.242365,6.08876938934,0.0,3.20568,2.88308938934
 04/08  20:00:00,55.7849845279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.649053724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.4701416087,0.0,0.0,0.0,15.863942322,29.242365,6.08878015468,0.0,3.20568,2.88310015468
 04/08  23:00:00,56.1728174035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.4246552573,0.0,0.0,0.0,15.863942322,29.242365,6.08879090435,0.0,3.20568,2.88311090435
 04/09  01:00:00,55.4152188186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.4031480864,0.0,0.0,0.0,15.863942322,29.242365,6.08879728775,0.0,3.20568,2.88311728775
 04/09  03:00:00,55.3950385945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.602890559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.5829906685,0.0,0.0,0.0,15.863942322,29.242365,6.08880420539,0.0,3.20568,2.88312420539
 04/09  06:00:00,55.5917209397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,46.9530780773,0.0,0.0,0.0,15.863942322,29.242365,6.08864506567,0.0,3.20568,2.88296506567
 04/09  08:00:00,46.979209516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.0303292189,0.0,0.0,0.0,15.863942322,29.242365,6.09052978048,0.0,3.20568,2.88484978048
 04/09  10:00:00,47.0494926738,0.0,0.0,0.0,15.863942322,29.242365,6.09049223713,0.0,3.20568,2.88481223713
 04/09  11:00:00,47.7606405182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.0690629572,0.0,0.0,0.0,15.863942322,29.242365,6.09045476314,0.0,3.20568,2.88477476314
 04/09  13:00:00,47.1352844026,0.0,0.0,0.0,15.863942322,29.242365,6.09041734278,0.0,3.20568,2.88473734278
 04/09  14:00:00,47.1747081496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.179314917,0.0,0.0,0.0,15.863942322,29.242365,6.08866863703,0.0,3.20568,2.88298863703
 04/09  16:00:00,47.0989225865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.10398387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.0934929467,0.0,0.0,0.0,15.863942322,29.242365,6.08867522671,0.0,3.20568,2.88299522671
 04/09  19:00:00,47.2847023944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.8142090336,0.0,0.0,0.0,15.863942322,29.242365,6.08868180168,0.0,3.20568,2.88300180168
 04/09  21:00:00,55.6787574636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.5104618801,0.0,0.0,0.0,15.863942322,29.242365,6.08868836198,0.0,3.20568,2.88300836198
 04/09  23:00:00,56.2040003346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4852686015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.4783858751,0.0,0.0,0.0,15.863942322,29.242365,6.09054168644,0.0,3.20568,2.88486168644
 04/10  02:00:00,55.4567159894,0.0,0.0,0.0,15.863942322,29.242365,6.09049909441,0.0,3.20568,2.88481909441
 04/10  03:00:00,55.4375234583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.6402867868,0.0,0.0,0.0,15.863942322,29.242365,6.09045673883,0.0,3.20568,2.88477673883
 04/10  05:00:00,55.6154601441,0.0,0.0,0.0,15.863942322,29.242365,6.0904145351,0.0,3.20568,2.8847345351
 04/10  06:00:00,64.7697372407,7.42468106539,0.000759035530003,0.0,15.863942322,29.818365,454.515654391,451.289974391,3.20568,0.02
 04/10  07:00:00,120.652143236,7.42468106539,0.00121958275661,0.0,80.527626,29.818365,295.821155959,286.857516174,3.20568,5.7579597851
 04/10  08:00:00,165.501436266,7.42468106539,0.0105015284144,0.0,80.527626,75.0917375,190.173757371,157.44105161,24.0426,8.69010576115
 04/10  09:00:00,165.316691187,7.42468106539,0.00354267834422,0.0,80.527626,75.0917375,138.947453154,94.4953515944,24.0426,20.4095015597
 04/10  10:00:00,169.261993291,7.42468106539,0.00448000057261,0.0,80.527626,79.0911225,111.978953679,59.492845029,32.0568,20.4293086496
 04/10  11:00:00,170.003184776,7.46516170192,0.0,0.0,80.527626,79.0911225,73.1176976423,17.650046385,32.0568,23.4108512573
 04/10  12:00:00,171.354116367,7.9383075805,1.58013760854,0.0,80.527626,79.0911225,60.6093104293,2.15915545482,32.0568,26.3933549745
 04/10  13:00:00,172.194408969,8.74976090735,5.55272965822,0.0,80.527626,75.0917375,51.8563172363,9.40198962501,16.0284,26.4259276113
 04/10  14:00:00,175.713604995,9.715216276,8.0942171911,0.0,80.527626,75.0917375,43.0700661076,6.62454250681,16.0284,20.4171236008
 04/10  15:00:00,177.324430729,10.6507606721,10.7812240168,0.0,80.527626,73.092045,32.6807444495,7.07145676717,3.20568,22.4036076824
 04/10  16:00:00,174.580343815,8.60781973659,10.181974894,0.0,80.527626,73.092045,11.1878901687,4.15147747657,3.20568,3.83073269216
 04/10  17:00:00,128.823622367,7.63885996955,8.67018286948,0.0,80.527626,29.818365,9.36357696915,3.26901982919,3.20568,2.88887713996
 04/10  18:00:00,127.392179106,7.54594118152,7.33906858081,0.0,80.527626,29.818365,14.6120899793,5.63257790695,3.20568,5.77383207236
 04/10  19:00:00,123.975099907,7.42750849216,3.83373682644,0.0,80.527626,29.818365,25.2945600247,13.4238273956,3.20568,8.66505262914
 04/10  20:00:00,129.281718818,7.42468106539,0.620803256091,0.0,80.527626,29.818365,32.3780620412,20.5138340355,3.20568,8.6585480057
 04/10  21:00:00,55.6447530281,0.0,0.0,0.0,15.863942322,29.242365,8.98500085451,0.0,3.20568,5.77932085451
 04/10  22:00:00,55.5175571352,0.0,0.0,0.0,15.863942322,29.242365,8.96730841646,0.0,3.20568,5.76162841646
 04/10  23:00:00,56.2662979488,0.0,0.0,0.0,15.863942322,29.242365,6.09374900786,0.0,3.20568,2.88806900786
 04/10  24:00:00,55.532438466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.5229930774,0.0,0.0,0.0,15.863942322,29.242365,6.09052845022,0.0,3.20568,2.88484845022
 04/11  02:00:00,55.5083844573,0.0,0.0,0.0,15.863942322,29.242365,6.09048113973,0.0,3.20568,2.88480113973
 04/11  03:00:00,55.4986442389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.545291345,0.0,0.0,0.0,15.863942322,29.242365,6.09043407872,0.0,3.20568,2.88475407872
 04/11  05:00:00,56.3662310836,0.0,0.0,0.0,15.863942322,29.242365,6.09038717835,0.0,3.20568,2.88470717835
 04/11  06:00:00,64.4626496375,7.42468106539,0.0,0.0,15.863942322,29.818365,269.586589762,266.360909762,3.20568,0.02
 04/11  07:00:00,120.224971793,7.42468106539,0.00110514219462,0.0,80.527626,29.818365,223.376921282,214.41337122,3.20568,5.75787006255
 04/11  08:00:00,165.352075976,7.42468106539,0.007359619374,0.0,80.527626,75.0917375,159.973261767,127.240127051,24.0426,8.6905347161
 04/11  09:00:00,165.307908975,7.42468106539,0.00367816212096,0.0,80.527626,75.0917375,133.298467723,88.847723862,24.0426,20.4081438612
 04/11  10:00:00,169.331689181,7.47245260427,0.00512551320144,0.0,80.527626,79.0911225,113.621120641,61.1342586097,32.0568,20.430062031
 04/11  11:00:00,170.329692435,7.77063278747,0.0,0.0,80.527626,79.0911225,75.5271724589,20.0619390003,32.0568,23.4084334587
 04/11  12:00:00,171.324859219,8.52500463803,0.946285026808,0.0,80.527626,79.0911225,61.6270761084,3.18018209637,32.0568,26.390094012
 04/11  13:00:00,172.450823567,9.4288005355,5.11739901819,0.0,80.527626,75.0917375,53.2571205815,10.8066480574,16.0284,26.4220725241
 04/11  14:00:00,176.205709451,10.5604605385,7.72563920255,0.0,80.527626,75.0917375,44.6277844627,8.18422287821,16.0284,20.4151615845
 04/11  15:00:00,176.614913794,11.4303667708,9.279210298,0.0,80.527626,73.092045,33.3391580085,9.6925649671,3.20568,20.4409130414
 04/11  16:00:00,172.52236814,8.82843974952,7.90235662584,0.0,80.527626,73.092045,17.6859130205,8.72264995127,3.20568,5.75758306922
 04/11  17:00:00,124.751162027,7.56072714446,4.69797744731,0.0,80.527626,29.818365,17.4844317452,11.3897465112,3.20568,2.88900523401
 04/11  18:00:00,121.805344554,7.44350769252,1.90842528595,0.0,80.527626,29.818365,25.6691075171,16.690338687,3.20568,5.77308883018
 04/11  19:00:00,119.854951357,7.42468106539,0.0,0.0,80.527626,29.818365,40.2738316565,28.4017913872,3.20568,8.66636026923
 04/11  20:00:00,128.429929153,7.42468106539,0.0,0.0,80.527626,29.818365,54.9018957598,45.9176589744,3.20568,5.77855678545
 04/11  21:00:00,55.4474890679,0.0,0.0,0.0,15.863942322,29.242365,11.8639299849,0.0,3.20568,8.65824998492
 04/11  22:00:00,55.4841507164,0.0,0.0,0.0,15.863942322,29.242365,6.0966909614,0.0,3.20568,2.8910109614
 04/11  23:00:00,56.238227626,0.0,0.0,0.0,15.863942322,29.242365,8.96204327241,0.0,3.20568,5.75636327241
 04/11  24:00:00,55.4940256033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.4917453875,0.0,0.0,0.0,15.863942322,29.242365,6.09037527425,0.0,3.20568,2.88469527425
 04/12  02:00:00,55.4821104628,0.0,0.0,0.0,15.863942322,29.242365,6.09032335825,0.0,3.20568,2.88464335825
 04/12  03:00:00,55.4656579982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.6679263142,0.0,0.0,0.0,15.863942322,29.242365,6.09052365738,0.0,3.20568,2.88484365738
 04/12  05:00:00,55.6475928819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,64.2568883896,7.42468106539,0.0,0.0,15.863942322,29.818365,334.285708027,328.195183639,3.20568,2.88484438884
 04/12  07:00:00,120.248536255,7.42468106539,0.00118912237985,0.0,80.527626,29.818365,230.157378743,224.062478825,3.20568,2.88921991825
 04/12  08:00:00,165.349722267,7.42468106539,0.00982966085434,0.0,80.527626,75.0917375,162.464944202,126.843078553,24.0426,11.5792656491
 04/12  09:00:00,165.292993154,7.43433446791,0.00382376267007,0.0,80.527626,75.0917375,117.889958756,73.4380678412,24.0426,20.4092909145
 04/12  10:00:00,169.352441699,7.50840920394,0.00513070419135,0.0,80.527626,79.0911225,88.4460674626,35.9606071559,32.0568,20.4286603068
 04/12  11:00:00,172.173717013,7.76658626612,1.82666686946,0.0,80.527626,79.0911225,56.8933413308,1.42746430945,32.0568,23.4090770213
 04/12  12:00:00,174.905899962,8.53643499069,4.47968914052,0.0,80.527626,79.0911225,58.450385286,0.0,32.0568,26.393585286
