Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  13:00:00,175.928760708,9.64221303109,8.35281248554,0.0,80.527626,75.0917375,48.8860545669,6.43207534418,16.0284,26.4255792227
 04/12  14:00:00,180.054370379,10.862840594,11.2438674979,0.0,80.527626,75.0917375,40.4655649834,4.02124077699,16.0284,20.4159242065
 04/12  15:00:00,183.152069342,11.9476381869,15.2606252513,0.0,80.527626,73.092045,27.0041190725,3.35822329316,3.20568,20.4402157793
 04/12  16:00:00,178.43101858,9.30151988112,13.2966125524,0.0,80.527626,73.092045,9.09870916882,3.00393506245,3.20568,2.88909410637
 04/12  17:00:00,129.108164233,7.82958867089,8.74290215756,0.0,80.527626,29.818365,11.8693400539,5.77454319748,3.20568,2.88911685639
 04/12  18:00:00,126.610525903,7.66247513483,6.43250012879,0.0,80.527626,29.818365,20.9391531957,9.08328636168,3.20568,8.65018683403
 04/12  19:00:00,123.516752739,7.46279771468,3.33399602019,0.0,80.527626,29.818365,26.5816124774,14.7112933663,3.20568,8.66463911111
 04/12  20:00:00,129.340115692,7.42468106539,0.667861206675,0.0,80.527626,29.818365,29.2958371113,20.3113560069,3.20568,5.77880110439
 04/12  21:00:00,55.667053528,0.0,0.0,0.0,15.863942322,29.242365,11.8639218946,0.0,3.20568,8.65824189456
 04/12  22:00:00,55.5324941204,0.0,0.0,0.0,15.863942322,29.242365,6.09637165616,0.0,3.20568,2.89069165616
 04/12  23:00:00,56.264622459,0.0,0.0,0.0,15.863942322,29.242365,6.09393484473,0.0,3.20568,2.88825484473
 04/12  24:00:00,55.528425936,0.0,0.0,0.0,15.863942322,29.242365,6.09031441542,0.0,3.20568,2.88463441542
 04/13  01:00:00,55.5222465176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.5034776616,0.0,0.0,0.0,15.863942322,29.242365,6.09050856157,0.0,3.20568,2.88482856157
 04/13  03:00:00,55.4778419033,0.0,0.0,0.0,15.863942322,29.242365,6.09045180765,0.0,3.20568,2.88477180765
 04/13  04:00:00,55.666476891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.6438287817,0.0,0.0,0.0,15.863942322,29.242365,6.09039526,0.0,3.20568,2.88471526
 04/13  06:00:00,64.3755736141,7.42468106539,0.0,0.0,15.863942322,29.818365,342.793103575,336.702764735,3.20568,2.88465884039
 04/13  07:00:00,120.395602087,7.42468106539,0.00107227823185,0.0,80.527626,29.818365,245.396958104,239.30240835,3.20568,2.88886975442
 04/13  08:00:00,165.35194962,7.42468106539,0.0120384974737,0.0,80.527626,75.0917375,147.647091349,112.025932595,24.0426,11.5785587544
 04/13  09:00:00,165.2714106,7.42468106539,0.00478396073009,0.0,80.527626,75.0917375,90.1129527429,45.6603730407,24.0426,20.4099797022
 04/13  10:00:00,171.870185025,7.48549396806,2.50831249298,0.0,80.527626,79.0911225,71.1062403913,18.621605204,32.0568,20.4278351873
 04/13  11:00:00,178.656544346,7.91457332311,8.09326992412,0.0,80.527626,79.0911225,55.464405071,0.0,32.0568,23.407605071
 04/13  12:00:00,183.594808748,8.84260013486,12.7712238184,0.0,80.527626,79.0911225,55.5167842196,0.0,32.0568,23.4599842196
 04/13  13:00:00,184.33920511,9.90545118909,16.4200997354,0.0,80.527626,75.0917375,42.4853171715,0.0325189721542,16.0284,26.4243981993
 04/13  14:00:00,188.222596157,10.9159966061,19.2917608314,0.0,80.527626,75.0917375,36.4426268476,0.0,16.0284,20.4142268476
 04/13  15:00:00,188.476062236,11.3601485355,21.1211870041,0.0,80.527626,73.092045,26.5785507391,0.0130684489361,3.20568,23.3598022902
 04/13  16:00:00,181.837335714,8.89709942585,17.064336239,0.0,80.527626,73.092045,6.11907996396,0.0245953840595,3.20568,2.8888045799
 04/13  17:00:00,133.174875695,7.6091246135,12.9857444507,0.0,80.527626,29.818365,6.09450303207,0.0,3.20568,2.88882303207
 04/13  18:00:00,131.678779177,7.47550139418,11.6359324313,0.0,80.527626,29.818365,9.05263023824,0.0733924720688,3.20568,5.77355776617
 04/13  19:00:00,128.45645563,7.42527179675,8.24818039587,0.0,80.527626,29.818365,17.3966157854,5.52651998167,3.20568,8.66441580371
 04/13  20:00:00,133.685630134,7.42468106539,4.96175491814,0.0,80.527626,29.818365,23.9187539749,12.0552649611,3.20568,8.65780901376
 04/13  21:00:00,55.7022437448,0.0,0.0,0.0,15.863942322,29.242365,8.98442285827,0.0,3.20568,5.77874285827
 04/13  22:00:00,55.5666581738,0.0,0.0,0.0,15.863942322,29.242365,8.96680079734,0.0,3.20568,5.76112079734
 04/13  23:00:00,56.3067592835,0.0,0.0,0.0,15.863942322,29.242365,6.09391745751,0.0,3.20568,2.88823745751
 04/13  24:00:00,55.6039147384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.6133413793,0.0,0.0,0.0,15.863942322,29.242365,6.09028047445,0.0,3.20568,2.88460047445
 04/14  02:00:00,55.598329222,0.0,0.0,0.0,15.863942322,29.242365,6.09046979361,0.0,3.20568,2.88478979361
 04/14  03:00:00,55.5714845003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.6091610551,0.0,0.0,0.0,15.863942322,29.242365,6.09040829204,0.0,3.20568,2.88472829204
 04/14  05:00:00,56.4301618848,0.0,0.0,0.0,15.863942322,29.242365,6.09034696172,0.0,3.20568,2.88466696172
 04/14  06:00:00,64.1597596329,7.42468106539,0.0,0.0,15.863942322,29.818365,132.419581796,129.193901796,3.20568,0.02
 04/14  07:00:00,120.030155306,7.42468106539,0.00142542295333,0.0,80.527626,29.818365,130.989461688,124.894849728,3.20568,2.88893196014
 04/14  08:00:00,165.295172027,7.42468106539,0.00510079443314,0.0,80.527626,75.0917375,130.643943934,95.0224196475,24.0426,11.5789242862
 04/14  09:00:00,165.317736695,7.4391461218,0.00391270595101,0.0,80.527626,75.0917375,120.963488843,76.5131005575,24.0426,20.4077882854
 04/14  10:00:00,169.385654333,7.4969304526,0.00247767578773,0.0,80.527626,79.0911225,133.782863995,81.2995607862,32.0568,20.4265032091
 04/14  11:00:00,170.196025632,7.50631899702,0.0,0.0,80.527626,79.0911225,175.154683911,119.692283954,32.0568,23.405599957
 04/14  12:00:00,169.885375138,7.8039027826,0.0,0.0,80.527626,79.0911225,208.122043821,149.676772525,32.0568,26.3884712959
 04/14  13:00:00,166.180948117,8.08224206741,0.0,0.0,80.527626,75.0917375,186.160990538,143.71142688,16.0284,26.4211636582
 04/14  14:00:00,166.401418563,8.40140942609,0.0,0.0,80.527626,75.0917375,144.517699521,108.073780691,16.0284,20.4155188302
 04/14  15:00:00,164.512589489,8.60251082278,0.0,0.0,80.527626,73.092045,114.232085682,90.5887186014,3.20568,20.4376870803
 04/14  16:00:00,163.17391304,7.44045838504,0.0,0.0,80.527626,73.092045,74.4450565418,68.3503878461,3.20568,2.88898869569
 04/14  17:00:00,119.888264804,7.42468106539,0.0,0.0,80.527626,29.818365,89.4798538878,83.3851723092,3.20568,2.88900157856
 04/14  18:00:00,119.919480852,7.42468106539,0.0,0.0,80.527626,29.818365,112.779481507,103.80072475,3.20568,5.77307675667
 04/14  19:00:00,119.980454284,7.42468106539,0.0,0.0,80.527626,29.818365,144.787216645,132.915335519,3.20568,8.66620112639
 04/14  20:00:00,127.227641183,7.42468106539,0.0,0.0,80.527626,29.818365,175.271739434,163.408484069,3.20568,8.65757536505
 04/14  21:00:00,55.3625001583,0.0,0.0,0.0,15.863942322,29.242365,8.98357838446,0.0,3.20568,5.77789838446
 04/14  22:00:00,55.4073853009,0.0,0.0,0.0,15.863942322,29.242365,8.96684455669,0.0,3.20568,5.76116455669
 04/14  23:00:00,56.1851384927,0.0,0.0,0.0,15.863942322,29.242365,6.0936427082,0.0,3.20568,2.8879627082
 04/14  24:00:00,55.4233713768,0.0,0.0,0.0,15.863942322,29.242365,6.09035942049,0.0,3.20568,2.88467942049
 04/15  01:00:00,55.4232943274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.4180078967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.4138943828,0.0,0.0,0.0,15.863942322,29.242365,6.08868253697,0.0,3.20568,2.88300253697
 04/15  04:00:00,55.6183687032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.5962209487,0.0,0.0,0.0,15.863942322,29.242365,6.08866277602,0.0,3.20568,2.88298277602
 04/15  06:00:00,54.1765567249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,46.9655172692,0.0,0.0,0.0,15.863942322,29.242365,6.08864283599,0.0,3.20568,2.88296283599
 04/15  08:00:00,46.9628406202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,46.9749919621,0.0,0.0,0.0,15.863942322,29.242365,6.0904638191,0.0,3.20568,2.8847838191
 04/15  10:00:00,46.9704764435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.6985552995,0.0,0.0,0.0,15.863942322,29.242365,6.09039758329,0.0,3.20568,2.88471758329
 04/15  12:00:00,46.9576715876,0.0,0.0,0.0,15.863942322,29.242365,6.09033144585,0.0,3.20568,2.88465144585
 04/15  13:00:00,47.0031388923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.0190907048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.0119244324,0.0,0.0,0.0,15.863942322,29.242365,6.08865926124,0.0,3.20568,2.88297926124
 04/15  16:00:00,46.9212263051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,46.9189044583,0.0,0.0,0.0,15.863942322,29.242365,6.08863908326,0.0,3.20568,2.88295908326
 04/15  18:00:00,46.9159579729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,47.1210026486,0.0,0.0,0.0,15.863942322,29.242365,6.08861890031,0.0,3.20568,2.88293890031
 04/15  20:00:00,54.2389416728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.5493707875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.394848249,0.0,0.0,0.0,15.863942322,29.242365,6.08876262801,0.0,3.20568,2.88308262801
 04/15  23:00:00,56.1284290873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.3859161219,0.0,0.0,0.0,15.863942322,29.242365,6.08874232514,0.0,3.20568,2.88306232514
 04/16  01:00:00,55.3887335117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.3904188561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.387520076,0.0,0.0,0.0,15.863942322,29.242365,6.08871702119,0.0,3.20568,2.88303702119
 04/16  04:00:00,55.5993301266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.579825628,0.0,0.0,0.0,15.863942322,29.242365,6.08869260921,0.0,3.20568,2.88301260921
 04/16  06:00:00,54.1607154096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,46.9546163243,0.0,0.0,0.0,15.863942322,29.242365,6.08866801513,0.0,3.20568,2.88298801513
 04/16  08:00:00,46.9677332925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,46.9908066413,0.0,0.0,0.0,15.863942322,29.242365,6.09040918091,0.0,3.20568,2.88472918091
 04/16  10:00:00,46.9816659684,0.0,0.0,0.0,15.863942322,29.242365,6.09033804846,0.0,3.20568,2.88465804846
 04/16  11:00:00,47.6921001461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,46.9891444703,0.0,0.0,0.0,15.863942322,29.242365,6.09026700363,0.0,3.20568,2.88458700363
 04/16  13:00:00,47.0513491761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.0910600699,0.0,0.0,0.0,15.863942322,29.242365,6.08871353748,0.0,3.20568,2.88303353748
 04/16  15:00:00,47.1092639199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.0385743785,0.0,0.0,0.0,15.863942322,29.242365,6.08868869439,0.0,3.20568,2.88300869439
 04/16  17:00:00,47.0545122845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.0500246982,0.0,0.0,0.0,15.863942322,29.242365,6.08866384179,0.0,3.20568,2.88298384179
 04/16  19:00:00,47.2466173505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,54.3532740085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.6472811274,0.0,0.0,0.0,15.863942322,29.242365,6.08872125153,0.0,3.20568,2.88304125153
 04/16  22:00:00,55.4751647259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.173059599,0.0,0.0,0.0,15.863942322,29.242365,6.08861415066,0.0,3.20568,2.88293415066
 04/16  24:00:00,55.447098248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.4329596081,0.0,0.0,0.0,15.863942322,29.242365,6.09041176581,0.0,3.20568,2.88473176581
 04/17  02:00:00,55.4347046652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.4441017319,0.0,0.0,0.0,15.863942322,29.242365,6.09033521798,0.0,3.20568,2.88465521798
 04/17  04:00:00,55.6472446829,0.0,0.0,0.0,15.863942322,29.242365,6.09025892754,0.0,3.20568,2.88457892754
 04/17  05:00:00,55.6326487242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,62.8034730572,7.42468106539,0.00335284502617,0.0,15.863942322,29.818365,287.90052644,281.810092673,3.20568,2.88475376774
 04/17  07:00:00,120.071773208,7.42468106539,0.00346431022966,0.0,80.527626,29.818365,181.36143709,175.266822839,3.20568,2.88893425102
 04/17  08:00:00,165.243306217,7.42468106539,0.00873580799402,0.0,80.527626,75.0917375,122.038039097,86.4164517555,24.0426,11.5789873417
 04/17  09:00:00,165.253941125,7.42468106539,0.00418019449075,0.0,80.527626,75.0917375,94.2389051914,49.7897342378,24.0426,20.4065709537
 04/17  10:00:00,171.060596143,7.4331026457,1.77267474333,0.0,80.527626,79.0911225,73.5333765011,21.0507953648,32.0568,20.4257811363
 04/17  11:00:00,175.170244752,7.49339264027,5.06667858069,0.0,80.527626,79.0911225,55.5391559205,0.0792182682085,32.0568,23.4031376523
 04/17  12:00:00,177.573264116,7.94532202622,7.70028375639,0.0,80.527626,79.0911225,55.5102360754,0.0,32.0568,23.4534360754
 04/17  13:00:00,177.838271722,8.71618396933,11.1610151435,0.0,80.527626,75.0917375,42.7914456144,0.347725896086,16.0284,26.4153197183
 04/17  14:00:00,182.855592301,9.48468786858,15.3922376665,0.0,80.527626,75.0917375,36.4381290424,0.0,16.0284,20.4097290424
 04/17  15:00:00,184.943853933,10.1457171946,18.8241871498,0.0,80.527626,73.092045,23.6526963167,0.0108840978116,3.20568,20.4361322188
 04/17  16:00:00,181.170186428,8.29863358147,17.0028174148,0.0,80.527626,73.092045,6.10777305176,0.0131494567716,3.20568,2.88894359498
 04/17  17:00:00,134.321117064,7.48083443707,14.2473472398,0.0,80.527626,29.818365,8.9635481999,0.0,3.20568,5.7578681999
 04/17  18:00:00,133.290512703,7.42594402995,13.2794328746,0.0,80.527626,29.818365,8.97906536788,0.0,3.20568,5.77338536788
 04/17  19:00:00,128.493241558,7.42468106539,8.28884265257,0.0,80.527626,29.818365,18.7744972401,6.90420680665,3.20568,8.66461043348
 04/17  20:00:00,129.232809181,7.42468106539,1.95939907521,0.0,80.527626,29.818365,28.0244884076,19.0401072741,3.20568,5.77870113347
 04/17  21:00:00,55.6925291253,0.0,0.0,0.0,15.863942322,29.242365,11.8635477617,0.0,3.20568,8.65786776172
 04/17  22:00:00,55.5484088229,0.0,0.0,0.0,15.863942322,29.242365,6.09630142743,0.0,3.20568,2.89062142743
 04/17  23:00:00,56.2717474564,0.0,0.0,0.0,15.863942322,29.242365,6.09386837903,0.0,3.20568,2.88818837903
 04/17  24:00:00,55.5146543741,0.0,0.0,0.0,15.863942322,29.242365,6.09026702986,0.0,3.20568,2.88458702986
 04/18  01:00:00,55.4852527838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4649615846,0.0,0.0,0.0,15.863942322,29.242365,6.09043348211,0.0,3.20568,2.88475348211
 04/18  03:00:00,55.451714121,0.0,0.0,0.0,15.863942322,29.242365,6.09035193569,0.0,3.20568,2.88467193569
 04/18  04:00:00,56.4981931837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.3210182709,0.0,0.0,0.0,15.863942322,29.242365,6.09027061603,0.0,3.20568,2.88459061603
 04/18  06:00:00,63.9607830369,7.42468106539,0.0,0.0,15.863942322,29.818365,483.597002153,477.506564077,3.20568,2.8847580766
 04/18  07:00:00,121.080530685,7.42468106539,0.00089217468264,0.0,80.527626,29.818365,303.089683791,296.994900977,3.20568,2.88910281496
 04/18  08:00:00,166.093900701,7.42468106539,0.00339794734262,0.0,80.527626,75.0917375,240.334826273,204.714451644,24.0426,11.5777746288
 04/18  09:00:00,165.967046651,7.42468106539,0.00207284198004,0.0,80.527626,75.0917375,231.314551333,189.781732951,24.0426,17.4902183813
 04/18  10:00:00,169.73742138,7.42468106539,0.00364544381862,0.0,80.527626,79.0911225,209.482158748,157.003680588,32.0568,20.4216781608
 04/18  11:00:00,170.300567565,7.42566246538,0.0,0.0,80.527626,79.0911225,178.85316022,123.396599605,32.0568,23.3997606148
 04/18  12:00:00,169.568053133,7.48967560758,0.0,0.0,80.527626,79.0911225,177.285191224,118.846921843,32.0568,26.3814693811
 04/18  13:00:00,166.001635016,7.93465531601,0.0,0.0,80.527626,75.0917375,169.388290323,126.944716039,16.0284,26.4151742845
 04/18  14:00:00,166.325353222,8.31958341714,0.0,0.0,80.527626,75.0917375,149.711014351,113.270243358,16.0284,20.4123709932
 04/18  15:00:00,164.574585947,8.64618279043,0.0,0.0,80.527626,73.092045,125.224984168,101.586169345,3.20568,20.4331348236
 04/18  16:00:00,163.253862166,7.50951000887,0.0,0.0,80.527626,73.092045,85.4392821745,79.3448585076,3.20568,2.88874366689
 04/18  17:00:00,119.890708606,7.42468106539,0.0,0.0,80.527626,29.818365,92.5025311695,86.4081163957,3.20568,2.8887347738
 04/18  18:00:00,119.896507831,7.42468106539,0.0,0.0,80.527626,29.818365,101.229486721,92.2517291986,3.20568,5.77207752242
 04/18  19:00:00,119.938014243,7.42468106539,0.0,0.0,80.527626,29.818365,126.239828479,114.36943677,3.20568,8.66471170908
 04/18  20:00:00,127.16371706,7.42468106539,0.0,0.0,80.527626,29.818365,155.635951868,143.773312502,3.20568,8.6569593661
 04/18  21:00:00,55.3582972982,0.0,0.0,0.0,15.863942322,29.242365,8.98338504461,0.0,3.20568,5.77770504461
 04/18  22:00:00,55.3968932434,0.0,0.0,0.0,15.863942322,29.242365,8.96685290086,0.0,3.20568,5.76117290086
 04/18  23:00:00,56.1860216849,0.0,0.0,0.0,15.863942322,29.242365,6.09351203765,0.0,3.20568,2.88783203765
 04/18  24:00:00,55.4177755915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.4207760716,0.0,0.0,0.0,15.863942322,29.242365,6.09031555327,0.0,3.20568,2.88463555327
 04/19  02:00:00,55.41391351,0.0,0.0,0.0,15.863942322,29.242365,6.09022886484,0.0,3.20568,2.88454886484
 04/19  03:00:00,55.4056840315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.6114886388,0.0,0.0,0.0,15.863942322,29.242365,6.0903905163,0.0,3.20568,2.8847105163
 04/19  05:00:00,55.5902373059,0.0,0.0,0.0,15.863942322,29.242365,6.09030410496,0.0,3.20568,2.88462410496
 04/19  06:00:00,63.9611206249,7.42468106539,0.000552041529149,0.0,15.863942322,29.818365,502.445795326,499.220115326,3.20568,0.02
 04/19  07:00:00,121.156758065,7.42468106539,0.000953100800698,0.0,80.527626,29.818365,365.581966016,359.487478341,3.20568,2.88880767507
 04/19  08:00:00,166.260235064,7.42468106539,0.00700593742191,0.0,80.527626,75.0917375,270.946248042,235.326605068,24.0426,11.5770429735
 04/19  09:00:00,165.752203808,7.42468106539,0.00319568288416,0.0,80.527626,75.0917375,207.466283024,163.019722852,24.0426,20.4039601717
 04/19  10:00:00,169.521122609,7.42468106539,0.00351408012557,0.0,80.527626,79.0911225,191.212681725,138.733451374,32.0568,20.4224303513
 04/19  11:00:00,170.276599433,7.42468106539,0.0,0.0,80.527626,79.0911225,190.023896861,134.567282415,32.0568,23.399814446
 04/19  12:00:00,169.548714085,7.4257388525,0.0,0.0,80.527626,79.0911225,190.279525031,134.772091875,32.0568,23.4506331565
 04/19  13:00:00,165.503741753,7.44276542371,0.0,0.0,80.527626,75.0917375,173.648123146,131.209685601,16.0284,26.4100375452
 04/19  14:00:00,165.520192526,7.47136218125,0.0,0.0,80.527626,75.0917375,169.755070451,133.31749078,16.0284,20.409179671
 04/19  15:00:00,163.517048282,7.52359375874,0.0,0.0,80.527626,73.092045,152.525441396,128.887646787,3.20568,20.4321146088
 04/19  16:00:00,163.232528086,7.42468106539,0.0,0.0,80.527626,73.092045,114.159515317,108.064795052,3.20568,2.88904026481
 04/19  17:00:00,119.938536155,7.42468106539,0.0,0.0,80.527626,29.818365,115.168985892,109.074277597,3.20568,2.88902829519
 04/19  18:00:00,119.911441928,7.42468106539,0.0,0.0,80.527626,29.818365,113.336938048,101.481993864,3.20568,8.64926418363
 04/19  19:00:00,120.155809683,7.42468106539,0.0,0.0,80.527626,29.818365,127.213194206,118.225318284,3.20568,5.78219592148
 04/19  20:00:00,127.436237032,7.42468106539,0.0,0.0,80.527626,29.818365,182.773867717,170.911127412,3.20568,8.65706030438
 04/19  21:00:00,55.514105422,0.0,0.0,0.0,15.863942322,29.242365,8.98376246761,0.0,3.20568,5.77808246761
 04/19  22:00:00,55.402256538,0.0,0.0,0.0,15.863942322,29.242365,8.96712073902,0.0,3.20568,5.76144073902
 04/19  23:00:00,56.1863153864,0.0,0.0,0.0,15.863942322,29.242365,6.09377155895,0.0,3.20568,2.88809155895
 04/19  24:00:00,55.418180407,0.0,0.0,0.0,15.863942322,29.242365,6.09025578072,0.0,3.20568,2.88457578072
 04/20  01:00:00,55.4129697427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.4064352061,0.0,0.0,0.0,15.863942322,29.242365,6.09040954989,0.0,3.20568,2.88472954989
 04/20  03:00:00,55.40193258,0.0,0.0,0.0,15.863942322,29.242365,6.09031780349,0.0,3.20568,2.88463780349
 04/20  04:00:00,55.6213420391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.6075028365,0.0,0.0,0.0,15.863942322,29.242365,6.09022627108,0.0,3.20568,2.88454627108
 04/20  06:00:00,63.2121268672,7.42468106539,0.00159500918135,0.0,15.863942322,29.818365,383.004451111,379.778771111,3.20568,0.02
 04/20  07:00:00,120.392217179,7.42468106539,0.00103523104333,0.0,80.527626,29.818365,279.568486543,270.604834599,3.20568,5.75797194368
 04/20  08:00:00,165.385778948,7.42468106539,0.00743928232794,0.0,80.527626,75.0917375,181.852056434,149.122515898,24.0426,8.68694053584
 04/20  09:00:00,165.288173485,7.42468106539,0.00303099914554,0.0,80.527626,75.0917375,140.488222326,96.0460947339,24.0426,20.3995275918
 04/20  10:00:00,169.253362765,7.42468106539,0.00430083174929,0.0,80.527626,79.0911225,117.182845308,64.7063984396,32.0568,20.4196468687
 04/20  11:00:00,169.965431866,7.43075417881,0.0,0.0,80.527626,79.0911225,77.0128299127,21.5581383074,32.0568,23.3978916053
 04/20  12:00:00,169.298657143,7.48075896812,0.0,0.0,80.527626,79.0911225,68.6857854849,13.1826151938,32.0568,23.4463702911
 04/20  13:00:00,165.505768159,7.66467712615,0.0,0.0,80.527626,75.0917375,75.914899845,33.474052113,16.0284,26.412447732
 04/20  14:00:00,165.697712846,7.82247324884,0.0,0.0,80.527626,75.0917375,101.979317001,65.5452902907,16.0284,20.4056267102
 04/20  15:00:00,163.855022391,7.93579202769,0.0,0.0,80.527626,73.092045,131.099619346,107.460298913,3.20568,20.4336404329
 04/20  16:00:00,163.25881662,7.42468106539,0.0,0.0,80.527626,73.092045,129.925131152,123.830555338,3.20568,2.88889581358
 04/20  17:00:00,120.013772869,7.42468106539,0.0,0.0,80.527626,29.818365,146.521929963,137.558373479,3.20568,5.75787648418
 04/20  18:00:00,120.014583398,7.42468106539,0.0,0.0,80.527626,29.818365,143.646215988,134.667492456,3.20568,5.77304353173
 04/20  19:00:00,120.252425701,7.42468106539,0.0,0.0,80.527626,29.818365,154.347474209,142.477947179,3.20568,8.66384703053
 04/20  20:00:00,127.533035768,7.42468106539,0.0,0.0,80.527626,29.818365,192.223369652,183.239553335,3.20568,5.77813631735
 04/20  21:00:00,55.518104996,0.0,0.0,0.0,15.863942322,29.242365,11.8625767593,0.0,3.20568,8.65689675928
 04/20  22:00:00,55.4092837691,0.0,0.0,0.0,15.863942322,29.242365,6.09601247878,0.0,3.20568,2.89033247878
 04/20  23:00:00,56.1911612702,0.0,0.0,0.0,15.863942322,29.242365,6.0935816569,0.0,3.20568,2.8879016569
 04/20  24:00:00,55.4358175629,0.0,0.0,0.0,15.863942322,29.242365,6.09024028028,0.0,3.20568,2.88456028028
 04/21  01:00:00,55.4204919417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.4059506594,0.0,0.0,0.0,15.863942322,29.242365,6.09038887453,0.0,3.20568,2.88470887453
 04/21  03:00:00,55.3990573838,0.0,0.0,0.0,15.863942322,29.242365,6.09029192332,0.0,3.20568,2.88461192332
 04/21  04:00:00,56.4548734919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.2806006015,0.0,0.0,0.0,15.863942322,29.242365,6.09019519899,0.0,3.20568,2.88451519899
 04/21  06:00:00,62.9090152279,7.42468106539,0.000888211456107,0.0,15.863942322,29.818365,480.718749931,474.628404404,3.20568,2.88466552674
 04/21  07:00:00,121.171379299,7.42468106539,0.00105660466431,0.0,80.527626,29.818365,355.41349049,349.31910056,3.20568,2.88870993023
 04/21  08:00:00,166.225580626,7.42468106539,0.00719679009245,0.0,80.527626,75.0917375,266.035203912,230.416897548,24.0426,11.5757063636
 04/21  09:00:00,165.758993297,7.42468106539,0.00328135616805,0.0,80.527626,75.0917375,206.536210772,165.008799846,24.0426,17.4848109263
 04/21  10:00:00,169.50892992,7.42468106539,0.0041614642518,0.0,80.527626,79.0911225,185.416482126,132.940895701,32.0568,20.4187864248
 04/21  11:00:00,170.125477697,7.42468106539,0.0,0.0,80.527626,79.0911225,150.539694447,95.0866286477,32.0568,23.3962657997
 04/21  12:00:00,169.412077654,7.50427665333,0.0,0.0,80.527626,79.0911225,134.916846767,79.4146883963,32.0568,23.4453583711
 04/21  13:00:00,165.903392385,7.99512963279,0.0,0.0,80.527626,75.0917375,126.450302253,84.0112139004,16.0284,26.410688353
 04/21  14:00:00,166.346602023,8.4630095456,0.0,0.0,80.527626,75.0917375,107.345721659,70.9130144419,16.0284,20.4043072171
 04/21  15:00:00,164.783453463,8.93485763013,0.0,0.0,80.527626,73.092045,88.5454002117,64.9077914244,3.20568,20.4319287873
 04/21  16:00:00,163.345038837,7.64108473644,0.0,0.0,80.527626,73.092045,53.0329267458,46.9382575596,3.20568,2.88898918616
 04/21  17:00:00,119.84440248,7.42468106539,0.0,0.0,80.527626,29.818365,57.1480961069,48.1847549996,3.20568,5.75766110726
 04/21  18:00:00,119.858182985,7.42468106539,0.0,0.0,80.527626,29.818365,71.6544782651,62.6761129326,3.20568,5.77268533246
 04/21  19:00:00,119.888223845,7.42468106539,0.0,0.0,80.527626,29.818365,100.436976258,88.5680648961,3.20568,8.66323136225
 04/21  20:00:00,127.077096622,7.42468106539,0.0,0.0,80.527626,29.818365,124.652299302,115.668916771,3.20568,5.77770253097
 04/21  21:00:00,55.395743299,0.0,0.0,0.0,15.863942322,29.242365,11.8621912698,0.0,3.20568,8.65651126984
 04/21  22:00:00,55.4310810892,0.0,0.0,0.0,15.863942322,29.242365,6.09633944593,0.0,3.20568,2.89065944593
 04/21  23:00:00,56.2062985494,0.0,0.0,0.0,15.863942322,29.242365,6.09378151777,0.0,3.20568,2.88810151777
 04/21  24:00:00,55.4498646784,0.0,0.0,0.0,15.863942322,29.242365,6.09027335052,0.0,3.20568,2.88459335052
 04/22  01:00:00,55.4435349215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.428053588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.423114859,0.0,0.0,0.0,15.863942322,29.242365,6.08867798845,0.0,3.20568,2.88299798845
 04/22  04:00:00,55.6258826087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6003850046,0.0,0.0,0.0,15.863942322,29.242365,6.08862491878,0.0,3.20568,2.88294491878
 04/22  06:00:00,52.7502604868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,46.9790382639,0.0,0.0,0.0,15.863942322,29.242365,6.08857166808,0.0,3.20568,2.88289166808
 04/22  08:00:00,47.0108975702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.0625956744,0.0,0.0,0.0,15.863942322,29.242365,6.09023952076,0.0,3.20568,2.88455952076
 04/22  10:00:00,47.0828852254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.7797670414,0.0,0.0,0.0,15.863942322,29.242365,6.09038400531,0.0,3.20568,2.88470400531
 04/22  12:00:00,47.0851742909,0.0,0.0,0.0,15.863942322,29.242365,6.09028211761,0.0,3.20568,2.88460211761
 04/22  13:00:00,47.1400193582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.1656251855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.1714429632,0.0,0.0,0.0,15.863942322,29.242365,6.08860696106,0.0,3.20568,2.88292696106
 04/22  16:00:00,47.0883233255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.0782878228,0.0,0.0,0.0,15.863942322,29.242365,6.08871494084,0.0,3.20568,2.88303494084
 04/22  18:00:00,47.0588728626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,47.2587557752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,54.374693733,0.0,0.0,0.0,15.863942322,29.242365,6.08866136433,0.0,3.20568,2.88298136433
 04/22  21:00:00,55.6695292876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.4935385022,0.0,0.0,0.0,15.863942322,29.242365,6.08860779435,0.0,3.20568,2.88292779435
 04/22  23:00:00,56.1957513475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.4600426691,0.0,0.0,0.0,15.863942322,29.242365,6.08871572629,0.0,3.20568,2.88303572629
 04/23  01:00:00,55.4450548955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.4429593487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4464161977,0.0,0.0,0.0,15.863942322,29.242365,6.08865648332,0.0,3.20568,2.88297648332
 04/23  04:00:00,55.6590192612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6410467935,0.0,0.0,0.0,15.863942322,29.242365,6.08859850092,0.0,3.20568,2.88291850092
 04/23  06:00:00,52.793777524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.0191866211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0270130843,0.0,0.0,0.0,15.863942322,29.242365,6.09040188918,0.0,3.20568,2.88472188918
 04/23  09:00:00,47.0501264046,0.0,0.0,0.0,15.863942322,29.242365,6.09029468002,0.0,3.20568,2.88461468002
 04/23  10:00:00,47.0543788307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.754379527,0.0,0.0,0.0,15.863942322,29.242365,6.09018759577,0.0,3.20568,2.88450759577
 04/23  12:00:00,47.1094583089,0.0,0.0,0.0,15.863942322,29.242365,6.09032633592,0.0,3.20568,2.88464633592
 04/23  13:00:00,47.2010233096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.2409248717,0.0,0.0,0.0,15.863942322,29.242365,6.08859574899,0.0,3.20568,2.88291574899
 04/23  15:00:00,47.192668437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.0680013226,0.0,0.0,0.0,15.863942322,29.242365,6.08869843288,0.0,3.20568,2.88301843288
 04/23  17:00:00,47.0426356777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.0144957644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,47.2087029373,0.0,0.0,0.0,15.863942322,29.242365,6.08863992682,0.0,3.20568,2.88295992682
 04/23  20:00:00,52.8997253663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.6367620909,0.0,0.0,0.0,15.863942322,29.242365,6.08858143851,0.0,3.20568,2.88290143851
 04/23  22:00:00,55.4737175177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.1794772351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.4516702147,0.0,0.0,0.0,15.863942322,29.242365,6.08868413251,0.0,3.20568,2.88300413251
 04/24  01:00:00,55.4419556558,0.0,0.0,0.0,15.863942322,29.242365,6.09025799195,0.0,3.20568,2.88457799195
 04/24  02:00:00,55.4355549727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.4316706063,0.0,0.0,0.0,15.863942322,29.242365,6.09039030906,0.0,3.20568,2.88471030906
 04/24  04:00:00,55.6424634118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.6254787947,0.0,0.0,0.0,15.863942322,29.242365,6.09027764594,0.0,3.20568,2.88459764594
 04/24  06:00:00,61.5172674122,7.42468106539,0.00185500973113,0.0,15.863942322,29.818365,359.993332918,353.903167762,3.20568,2.88448515653
 04/24  07:00:00,120.276227571,7.42468106539,0.00118458500833,0.0,80.527626,29.818365,253.509618606,247.41563618,3.20568,2.88830242545
 04/24  08:00:00,165.462331821,7.42468106539,0.00530820928751,0.0,80.527626,75.0917375,219.321159152,183.703150967,24.0426,11.5754081853
 04/24  09:00:00,165.427541461,7.42468106539,0.00336705942648,0.0,80.527626,75.0917375,189.015645154,147.489618923,24.0426,17.4834262308
 04/24  10:00:00,169.362373652,7.42468106539,0.00442780021061,0.0,80.527626,79.0911225,168.891406594,116.418542687,32.0568,20.4160639071
 04/24  11:00:00,170.033053846,7.42664536213,0.0,0.0,80.527626,79.0911225,129.04673442,73.5953213828,32.0568,23.3946130375
 04/24  12:00:00,169.29821217,7.44913191453,0.0,0.0,80.527626,79.0911225,109.54551481,54.0464551076,32.0568,23.4422597022
 04/24  13:00:00,165.476667166,7.60972472861,0.0,0.0,80.527626,75.0917375,106.525546819,64.0955834064,16.0284,26.401563413
 04/24  14:00:00,166.001447635,8.14325261478,0.0,0.0,80.527626,75.0917375,85.2327900054,48.8015968138,16.0284,20.4027931916
 04/24  15:00:00,164.271114693,8.43969291021,0.0,0.0,80.527626,73.092045,67.4939401709,43.8616344824,3.20568,20.4266256885
 04/24  16:00:00,163.143562141,7.43955838575,0.0,0.0,80.527626,73.092045,41.7227987907,35.6282782684,3.20568,2.88884052228
 04/24  17:00:00,119.843893573,7.42468106539,0.0,0.0,80.527626,29.818365,43.0820872364,36.9876110396,3.20568,2.88879619676
 04/24  18:00:00,119.841964408,7.42468106539,0.0,0.0,80.527626,29.818365,49.1997542713,40.2219821281,3.20568,5.77209214324
 04/24  19:00:00,120.058658299,7.42468106539,0.0,0.0,80.527626,29.818365,52.9471843934,41.0776712432,3.20568,8.66383315019
 04/24  20:00:00,125.764862218,7.42468106539,0.0,0.0,80.527626,29.818365,73.5242761329,61.6627204598,3.20568,8.65587567307
 04/24  21:00:00,55.572611616,0.0,0.0,0.0,15.863942322,29.242365,8.98344827173,0.0,3.20568,5.77776827173
 04/24  22:00:00,55.4509840663,0.0,0.0,0.0,15.863942322,29.242365,6.09596246432,0.0,3.20568,2.89028246432
 04/24  23:00:00,56.2148480501,0.0,0.0,0.0,15.863942322,29.242365,8.96164253398,0.0,3.20568,5.75596253398
 04/24  24:00:00,55.4658812652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.4514157554,0.0,0.0,0.0,15.863942322,29.242365,6.09018785866,0.0,3.20568,2.88450785866
 04/25  02:00:00,55.4384442815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.4299280831,0.0,0.0,0.0,15.863942322,29.242365,6.09031422139,0.0,3.20568,2.88463422139
 04/25  04:00:00,56.4822614138,0.0,0.0,0.0,15.863942322,29.242365,6.09019623129,0.0,3.20568,2.88451623129
 04/25  05:00:00,56.3006790666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,62.6531567491,7.42468106539,0.0,0.0,15.863942322,29.818365,487.8346549,481.744330201,3.20568,2.88464469957
 04/25  07:00:00,120.7144828,7.42468106539,0.0011619234859,0.0,80.527626,29.818365,276.483627685,270.389257912,3.20568,2.88868977295
 04/25  08:00:00,165.474570762,7.42468106539,0.0108890518806,0.0,80.527626,75.0917375,181.200973438,145.582682428,24.0426,11.57569101
 04/25  09:00:00,165.308353424,7.42468106539,0.00384170292007,0.0,80.527626,75.0917375,126.975188918,85.4461954312,24.0426,17.486393487
 04/25  10:00:00,169.28857977,7.44356895428,0.00497522442945,0.0,80.527626,79.0911225,104.360136946,51.8910205215,32.0568,20.4123164249
 04/25  11:00:00,170.061944362,7.51174207966,0.0,0.0,80.527626,79.0911225,69.3373858277,13.8894705091,32.0568,23.3911153186
 04/25  12:00:00,170.902698911,7.99736198677,1.05703188751,0.0,80.527626,79.0911225,57.7196090139,2.22165208989,32.0568,23.441156924
 04/25  13:00:00,170.554209784,8.85813238684,3.80439969654,0.0,80.527626,75.0917375,54.7599670301,12.3274737433,16.0284,26.4040932869
 04/25  14:00:00,174.678602863,9.71531088955,7.04838079956,0.0,80.527626,75.0917375,44.4342483126,8.0043245845,16.0284,20.4015237281
 04/25  15:00:00,176.332399919,10.5838844021,9.84047945284,0.0,80.527626,73.092045,31.4988478366,7.86546218688,3.20568,20.4277056497
 04/25  16:00:00,174.002397065,8.68166037607,9.51714379924,0.0,80.527626,73.092045,11.7687516866,5.67443090249,3.20568,2.88864078412
 04/25  17:00:00,128.903814835,7.6896066077,8.68515818583,0.0,80.527626,29.818365,10.7090230548,4.61475288794,3.20568,2.88859016686
 04/25  18:00:00,127.796706074,7.55514280499,7.71723633297,0.0,80.527626,29.818365,14.8619677371,5.88375613086,3.20568,5.77253160627
 04/25  19:00:00,125.214122755,7.44119105519,5.27020103224,0.0,80.527626,29.818365,22.544651093,10.6745687363,3.20568,8.66440235669
 04/25  20:00:00,127.791851975,7.42468106539,2.17868514874,0.0,80.527626,29.818365,28.9791733483,17.1170920785,3.20568,8.65640126989
 04/25  21:00:00,55.5251988294,0.0,0.0,0.0,15.863942322,29.242365,8.98280215841,0.0,3.20568,5.77712215841
 04/25  22:00:00,55.568963389,0.0,0.0,0.0,15.863942322,29.242365,8.96642054248,0.0,3.20568,5.76074054248
 04/25  23:00:00,56.2953948999,0.0,0.0,0.0,15.863942322,29.242365,6.09369981329,0.0,3.20568,2.88801981329
 04/25  24:00:00,55.5669590276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.5660621035,0.0,0.0,0.0,15.863942322,29.242365,6.0903567215,0.0,3.20568,2.8846767215
 04/26  02:00:00,55.5711098279,0.0,0.0,0.0,15.863942322,29.242365,6.09023309493,0.0,3.20568,2.88455309493
 04/26  03:00:00,55.5577247456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.7475710895,0.0,0.0,0.0,15.863942322,29.242365,6.09035363068,0.0,3.20568,2.88467363068
 04/26  05:00:00,55.7275207488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,60.9219689046,7.42468106539,0.0,0.0,15.863942322,29.818365,118.37687178,112.286517586,3.20568,2.88467419389
 04/26  07:00:00,119.978053736,7.42468106539,0.0,0.0,80.527626,29.818365,111.458216875,105.363712994,3.20568,2.88882388086
 04/26  08:00:00,165.261000829,7.42468106539,0.00419418993815,0.0,80.527626,75.0917375,132.207998545,96.589353511,24.0426,11.5760450341
 04/26  09:00:00,165.27927771,7.43459523519,0.00316015319769,0.0,80.527626,75.0917375,124.462874286,82.9340763494,24.0426,17.4861979361
 04/26  10:00:00,169.388290006,7.54817856371,0.00517698219221,0.0,80.527626,79.0911225,107.871030996,55.4025549932,32.0568,20.4116760025
 04/26  11:00:00,170.593404392,8.04643480902,0.0,0.0,80.527626,79.0911225,80.0129172683,24.5662847987,32.0568,23.3898324696
 04/26  12:00:00,170.352424612,8.51884222275,0.0,0.0,80.527626,79.0911225,71.5370033447,16.0409088716,32.0568,23.4392944731
 04/26  13:00:00,167.180243434,8.93597811191,0.38522350613,0.0,80.527626,75.0917375,62.4009297685,19.9717883882,16.0284,26.4007413803
 04/26  14:00:00,169.330814747,9.50824262022,1.94981833747,0.0,80.527626,75.0917375,51.523719621,15.0949498139,16.0284,20.4003698071
 04/26  15:00:00,171.106942798,10.1064237623,5.13350958889,0.0,80.527626,73.092045,37.350483934,13.7195484954,3.20568,20.4252554387
 04/26  16:00:00,168.611406877,8.18825862662,4.66602304503,0.0,80.527626,73.092045,18.6246599199,12.5301233318,3.20568,2.88885658811
 04/26  17:00:00,123.476283422,7.43039943409,3.57561745277,0.0,80.527626,29.818365,19.4737261233,13.3792462001,3.20568,2.88879992325
 04/26  18:00:00,122.943177062,7.42468106539,3.05273250342,0.0,80.527626,29.818365,23.5783065262,14.6006474268,3.20568,5.77197909945
 04/26  19:00:00,121.117613676,7.42468106539,1.0211622082,0.0,80.527626,29.818365,31.2965346915,19.4273762622,3.20568,8.66347842921
 04/26  20:00:00,125.776395125,7.42468106539,0.0,0.0,80.527626,29.818365,48.630943316,36.7698117388,3.20568,8.65545157719
 04/26  21:00:00,55.6216696228,0.0,0.0,0.0,15.863942322,29.242365,8.98309946133,0.0,3.20568,5.77741946133
 04/26  22:00:00,55.5013238242,0.0,0.0,0.0,15.863942322,29.242365,6.09581879079,0.0,3.20568,2.89013879079
 04/26  23:00:00,56.2511016719,0.0,0.0,0.0,15.863942322,29.242365,8.96134432116,0.0,3.20568,5.75566432116
 04/26  24:00:00,55.5109260849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.5128786742,0.0,0.0,0.0,15.863942322,29.242365,6.09028469617,0.0,3.20568,2.88460469617
 04/27  02:00:00,55.5118336049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.5111354748,0.0,0.0,0.0,15.863942322,29.242365,6.0901557297,0.0,3.20568,2.8844757297
 04/27  04:00:00,55.7218875091,0.0,0.0,0.0,15.863942322,29.242365,6.09027033567,0.0,3.20568,2.88459033567
 04/27  05:00:00,55.703109431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,61.0078012501,7.42468106539,0.0,0.0,15.863942322,29.818365,203.85405171,197.763910017,3.20568,2.88446169299
 04/27  07:00:00,120.038657602,7.42468106539,0.0,0.0,80.527626,29.818365,172.581524638,166.48737119,3.20568,2.8884734485
 04/27  08:00:00,165.309707715,7.42468106539,0.00459701131475,0.0,80.527626,75.0917375,166.010319702,130.393098582,24.0426,11.57462112
 04/27  09:00:00,165.344261815,7.42530774107,0.00330528573552,0.0,80.527626,75.0917375,167.130749927,125.605228605,24.0426,17.4829213222
 04/27  10:00:00,169.36743339,7.44550811909,0.00222208982837,0.0,80.527626,79.0911225,168.781412968,116.313054352,32.0568,20.4115586159
 04/27  11:00:00,170.121186078,7.50927881885,0.0,0.0,80.527626,79.0911225,133.973914556,78.5262261358,32.0568,23.3908884207
 04/27  12:00:00,169.675479445,7.77035431587,0.0,0.0,80.527626,79.0911225,140.239161504,84.7455626554,32.0568,23.4367988488
 04/27  13:00:00,165.963451712,7.9943511415,0.0,0.0,80.527626,75.0917375,161.992694474,119.570615105,16.0284,26.3936793697
 04/27  14:00:00,166.099432135,8.12391728198,0.0,0.0,80.527626,75.0917375,152.556924878,116.126464217,16.0284,20.4020606608
 04/27  15:00:00,164.315302274,8.34127823452,0.0,0.0,80.527626,73.092045,146.462196903,122.831590575,3.20568,20.424926328
 04/27  16:00:00,163.244761828,7.43486102286,0.0,0.0,80.527626,73.092045,111.392396506,105.298129633,3.20568,2.88858687283
 04/27  17:00:00,119.964027172,7.42468106539,0.0,0.0,80.527626,29.818365,118.228330528,112.134125,3.20568,2.8885255279
 04/27  18:00:00,119.961176814,7.42468106539,0.0,0.0,80.527626,29.818365,119.712576405,110.734773697,3.20568,5.77212270787
 04/27  19:00:00,120.221818115,7.42468106539,0.0,0.0,80.527626,29.818365,143.171766081,131.302805029,3.20568,8.66328105264
 04/27  20:00:00,125.99458553,7.42468106539,0.0,0.0,80.527626,29.818365,162.685514443,153.702446825,3.20568,5.77738761714
 04/27  21:00:00,55.546267936,0.0,0.0,0.0,15.863942322,29.242365,11.8612870103,0.0,3.20568,8.65560701033
 04/27  22:00:00,55.4366517607,0.0,0.0,0.0,15.863942322,29.242365,6.09609085918,0.0,3.20568,2.89041085918
 04/27  23:00:00,56.2088944848,0.0,0.0,0.0,15.863942322,29.242365,6.09366594759,0.0,3.20568,2.88798594759
 04/27  24:00:00,55.4702272849,0.0,0.0,0.0,15.863942322,29.242365,6.09034888871,0.0,3.20568,2.88466888871
 04/28  01:00:00,55.4717362517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.4628889798,0.0,0.0,0.0,15.863942322,29.242365,6.0902129988,0.0,3.20568,2.8845329988
 04/28  03:00:00,55.4516949501,0.0,0.0,0.0,15.863942322,29.242365,6.09032136631,0.0,3.20568,2.88464136631
 04/28  04:00:00,56.5061580892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.3355694186,0.0,0.0,0.0,15.863942322,29.242365,6.09018719198,0.0,3.20568,2.88450719198
 04/28  06:00:00,60.3409288003,7.42468106539,0.0,0.0,15.863942322,29.818365,303.624474549,297.534178704,3.20568,2.88461584501
 04/28  07:00:00,120.264249254,7.42468106539,0.00120953986882,0.0,80.527626,29.818365,237.994634469,231.900415591,3.20568,2.88853887852
 04/28  08:00:00,165.444774334,7.42468106539,0.00497576013735,0.0,80.527626,75.0917375,203.303429439,170.575489173,24.0426,8.68534026614
 04/28  09:00:00,165.45035826,7.42468106539,0.0033278837599,0.0,80.527626,75.0917375,197.052452314,152.619384144,24.0426,20.3904681699
 04/28  10:00:00,169.426451613,7.42468106539,0.002096857273,0.0,80.527626,79.0911225,189.322949403,136.852614308,32.0568,20.413535095
 04/28  11:00:00,170.120082308,7.42560613262,0.0,0.0,80.527626,79.0911225,157.887827862,105.367373831,32.0568,20.4636540316
 04/28  12:00:00,169.382724738,7.4424593868,0.0,0.0,80.527626,79.0911225,153.073846532,94.6532110232,32.0568,26.3638355087
 04/28  13:00:00,165.413391685,7.45954597859,0.0,0.0,80.527626,75.0917375,149.521772719,107.099413766,16.0284,26.3939589527
 04/28  14:00:00,165.448152649,7.49139741901,0.0,0.0,80.527626,75.0917375,142.532313446,109.019916907,16.0284,17.4839965399
 04/28  15:00:00,163.590062468,7.66093097016,0.0,0.0,80.527626,73.092045,132.290012443,108.660474801,3.20568,20.4238576416
 04/28  16:00:00,163.204335391,7.42468106539,0.0,0.0,80.527626,73.092045,96.6847971396,90.590301937,3.20568,2.88881520257
 04/28  17:00:00,119.896042433,7.42468106539,0.0,0.0,80.527626,29.818365,80.1040361669,74.0096105532,3.20568,2.88874561371
 04/28  18:00:00,119.880132993,7.42468106539,0.0,0.0,80.527626,29.818365,73.3832469935,61.5291918768,3.20568,8.64837511667
 04/28  19:00:00,119.892308892,7.42468106539,0.0,0.0,80.527626,29.818365,84.2868734785,75.2985011728,3.20568,5.78269230566
 04/28  20:00:00,125.624620156,7.42468106539,0.0,0.0,80.527626,29.818365,107.662653936,95.8017207524,3.20568,8.65525318359
 04/28  21:00:00,55.4256225998,0.0,0.0,0.0,15.863942322,29.242365,8.98258404433,0.0,3.20568,5.77690404433
 04/28  22:00:00,55.4665744358,0.0,0.0,0.0,15.863942322,29.242365,8.96626870442,0.0,3.20568,5.76058870442
 04/28  23:00:00,56.2203305988,0.0,0.0,0.0,15.863942322,29.242365,6.0936165853,0.0,3.20568,2.8879365853
 04/28  24:00:00,55.4840845911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.4675161058,0.0,0.0,0.0,15.863942322,29.242365,6.08860362157,0.0,3.20568,2.88292362157
 04/29  02:00:00,55.4462351229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.4419062084,0.0,0.0,0.0,15.863942322,29.242365,6.08851572847,0.0,3.20568,2.88283572847
 04/29  04:00:00,55.6556564557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.6269469813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,51.344957949,0.0,0.0,0.0,15.863942322,29.242365,6.08858661338,0.0,3.20568,2.88290661338
 04/29  07:00:00,47.0019784055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.0136784998,0.0,0.0,0.0,15.863942322,29.242365,6.08865716453,0.0,3.20568,2.88297716453
 04/29  09:00:00,47.0653458231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.078950305,0.0,0.0,0.0,15.863942322,29.242365,6.09010773552,0.0,3.20568,2.88442773552
 04/29  11:00:00,47.7650759887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.0796214364,0.0,0.0,0.0,15.863942322,29.242365,6.09021047506,0.0,3.20568,2.88453047506
 04/29  13:00:00,47.1241303835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.1401582116,0.0,0.0,0.0,15.863942322,29.242365,6.08862773393,0.0,3.20568,2.88294773393
 04/29  15:00:00,47.1313938473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.0521008022,0.0,0.0,0.0,15.863942322,29.242365,6.08853904697,0.0,3.20568,2.88285904697
 04/29  17:00:00,47.0755127453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.0943043332,0.0,0.0,0.0,15.863942322,29.242365,6.08860938088,0.0,3.20568,2.88292938088
 04/29  19:00:00,47.3305251451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,53.0137894427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.7086845243,0.0,0.0,0.0,15.863942322,29.242365,6.08852069763,0.0,3.20568,2.88284069763
 04/29  22:00:00,55.5268383792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.2095949263,0.0,0.0,0.0,15.863942322,29.242365,6.08859106422,0.0,3.20568,2.88291106422
 04/29  24:00:00,55.5042648021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.4967882238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.4799164162,0.0,0.0,0.0,15.863942322,29.242365,6.08865727224,0.0,3.20568,2.88297727224
