Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  03:00:00,55.4648133429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.658516396,0.0,0.0,0.0,15.863942322,29.242365,6.08856412909,0.0,3.20568,2.88288412909
 04/30  05:00:00,55.6267737754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,51.3477595514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.0216572208,0.0,0.0,0.0,15.863942322,29.242365,6.0886293457,0.0,3.20568,2.8829493457
 04/30  08:00:00,47.0749887462,0.0,0.0,0.0,15.863942322,29.242365,6.0901404022,0.0,3.20568,2.8844604022
 04/30  09:00:00,47.1454292833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.1881256513,0.0,0.0,0.0,15.863942322,29.242365,6.09023690961,0.0,3.20568,2.88455690961
 04/30  11:00:00,47.8982884209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.2257301908,0.0,0.0,0.0,15.863942322,29.242365,6.09009196837,0.0,3.20568,2.88441196837
 04/30  13:00:00,47.2762166697,0.0,0.0,0.0,15.863942322,29.242365,6.09018860682,0.0,3.20568,2.88450860682
 04/30  14:00:00,47.3018737985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3069217956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.2160569111,0.0,0.0,0.0,15.863942322,29.242365,6.08859228419,0.0,3.20568,2.88291228419
 04/30  17:00:00,47.2184224576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.2269032338,0.0,0.0,0.0,15.863942322,29.242365,6.08865704629,0.0,3.20568,2.88297704629
 04/30  19:00:00,47.456629682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,53.1180560593,0.0,0.0,0.0,15.863942322,29.242365,6.08856324427,0.0,3.20568,2.88288324427
 04/30  21:00:00,55.8016026645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.6106080873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.2914566802,0.0,0.0,0.0,15.863942322,29.242365,6.08862803625,0.0,3.20568,2.88294803625
 04/30  24:00:00,55.5947318618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.5886100877,0.0,0.0,0.0,15.863942322,29.242365,6.09028481175,0.0,3.20568,2.88460481175
 05/01  02:00:00,55.5838001143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.5785659328,0.0,0.0,0.0,15.863942322,29.242365,6.09013389681,0.0,3.20568,2.88445389681
 05/01  04:00:00,55.7981873866,0.0,0.0,0.0,15.863942322,29.242365,6.09022407605,0.0,3.20568,2.88454407605
 05/01  05:00:00,55.7799965169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,59.4760844004,7.42468106539,0.0,0.0,15.863942322,29.818365,81.0083263988,74.9184623919,3.20568,2.88418400689
 05/01  07:00:00,119.948135824,7.42468106539,0.0,0.0,80.527626,29.818365,62.6192308593,56.5247695933,3.20568,2.88878126601
 05/01  08:00:00,165.230345481,7.42468106539,0.00456595231182,0.0,80.527626,75.0917375,78.8288379509,43.2133946505,24.0426,11.5728433004
 05/01  09:00:00,165.274809859,7.44328339939,0.00346555309273,0.0,80.527626,75.0917375,80.0910782067,38.5706847802,24.0426,17.4777934264
 05/01  10:00:00,169.466196113,7.62662501819,0.00219684842018,0.0,80.527626,79.0911225,81.7514392199,29.2865129242,32.0568,20.4081262957
 05/01  11:00:00,171.891798054,8.16970235205,1.15609666438,0.0,80.527626,79.0911225,56.027555884,3.50837256523,32.0568,20.4623833188
 05/01  12:00:00,174.404934943,8.62597320617,3.89899569345,0.0,80.527626,79.0911225,58.4531630839,0.0361746808032,32.0568,26.3601884031
 05/01  13:00:00,174.423560733,9.26446094199,7.23475538101,0.0,80.527626,75.0917375,49.7871647349,7.37112868429,16.0284,26.3876360506
 05/01  14:00:00,174.621711012,9.75342937055,6.94720257777,0.0,80.527626,75.0917375,41.8771260611,8.36833481719,16.0284,17.4803912439
 05/01  15:00:00,172.073884548,10.2848224281,5.90480870768,0.0,80.527626,73.092045,36.6647340074,13.0377644752,3.20568,20.4212895322
 05/01  16:00:00,167.269364899,8.27081611524,3.24306548474,0.0,80.527626,73.092045,21.370566368,15.2765012799,3.20568,2.88838508803
 05/01  17:00:00,121.150251745,7.43474648923,1.25838818827,0.0,80.527626,29.818365,24.154658992,18.0602332852,3.20568,2.88874570673
 05/01  18:00:00,120.710716562,7.42468106539,0.836104216915,0.0,80.527626,29.818365,28.085185069,19.1079413945,3.20568,5.77156367451
 05/01  19:00:00,120.320032712,7.42468106539,0.230314214653,0.0,80.527626,29.818365,32.9536176645,21.0855550654,3.20568,8.66238259911
 05/01  20:00:00,125.776735357,7.42468106539,0.0,0.0,80.527626,29.818365,42.0013245574,30.1416517155,3.20568,8.65399284196
 05/01  21:00:00,55.6263129609,0.0,0.0,0.0,15.863942322,29.242365,8.98208019503,0.0,3.20568,5.77640019503
 05/01  22:00:00,55.5091647443,0.0,0.0,0.0,15.863942322,29.242365,6.09591830753,0.0,3.20568,2.89023830753
 05/01  23:00:00,56.2547594617,0.0,0.0,0.0,15.863942322,29.242365,6.0936212947,0.0,3.20568,2.8879412947
 05/01  24:00:00,55.5301900582,0.0,0.0,0.0,15.863942322,29.242365,6.09024325054,0.0,3.20568,2.88456325054
 05/02  01:00:00,55.5282047096,0.0,0.0,0.0,15.863942322,29.242365,6.09008666222,0.0,3.20568,2.88440666222
 05/02  02:00:00,55.5150180987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.5031512594,0.0,0.0,0.0,15.863942322,29.242365,6.09017054038,0.0,3.20568,2.88449054038
 05/02  04:00:00,56.5558662649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.3866684717,0.0,0.0,0.0,15.863942322,29.242365,6.09025452823,0.0,3.20568,2.88457452823
 05/02  06:00:00,59.9684924463,7.42468106539,0.0,0.0,15.863942322,29.818365,250.250286939,244.160188529,3.20568,2.88441841034
 05/02  07:00:00,120.057495816,7.42468106539,0.00103923086233,0.0,80.527626,29.818365,187.804164654,181.709732925,3.20568,2.888751729
 05/02  08:00:00,165.283351199,7.42468106539,0.00655540574622,0.0,80.527626,75.0917375,149.768390717,114.153168791,24.0426,11.5726219256
 05/02  09:00:00,165.279281603,7.44740142961,0.00419159956944,0.0,80.527626,75.0917375,92.1627199758,50.6463250118,24.0426,17.4737949639
 05/02  10:00:00,171.551149144,7.59580406949,2.09787056991,0.0,80.527626,79.0911225,69.9935191548,17.5257672128,32.0568,20.4109519421
 05/02  11:00:00,175.693270846,8.20844665533,4.88091231003,0.0,80.527626,79.0911225,52.518088242,0.0,32.0568,20.461288242
 05/02  12:00:00,179.986227424,8.98447541827,9.07122219232,0.0,80.527626,79.0911225,58.4127077852,0.0,32.0568,26.3559077852
 05/02  13:00:00,179.123084328,9.66848991995,11.4935794975,0.0,80.527626,75.0917375,39.632321347,0.144510909668,16.0284,23.4594104374
 05/02  14:00:00,182.331722507,10.5116101367,13.8646844734,0.0,80.527626,75.0917375,36.424835218,0.0,16.0284,20.396435218
 05/02  15:00:00,183.957425985,11.4892862293,16.5260527698,0.0,80.527626,73.092045,23.6381038696,0.0110759936723,3.20568,20.4213478759
 05/02  16:00:00,177.986472869,8.92819327042,13.2386208514,0.0,80.527626,73.092045,6.10862846322,0.0145229598213,3.20568,2.8884255034
 05/02  17:00:00,130.638382821,7.70760358923,10.3944955088,0.0,80.527626,29.818365,6.09401388928,0.0,3.20568,2.88833388928
 05/02  18:00:00,127.892903331,7.5167467458,7.85672972088,0.0,80.527626,29.818365,13.0212065598,4.04410741495,3.20568,5.77141914486
 05/02  19:00:00,125.763037677,7.43076304296,5.83149448506,0.0,80.527626,29.818365,19.9314872081,8.06298897008,3.20568,8.66281823804
 05/02  20:00:00,127.347089927,7.42468106539,3.16696650681,0.0,80.527626,29.818365,23.1806350607,14.1986778176,3.20568,5.77627724309
 05/02  21:00:00,55.5129721698,0.0,0.0,0.0,15.863942322,29.242365,11.8606444958,0.0,3.20568,8.65496449576
 05/02  22:00:00,55.5401669869,0.0,0.0,0.0,15.863942322,29.242365,6.09604242028,0.0,3.20568,2.89036242028
 05/02  23:00:00,56.2749597641,0.0,0.0,0.0,15.863942322,29.242365,6.09349746073,0.0,3.20568,2.88781746073
 05/02  24:00:00,55.5495514478,0.0,0.0,0.0,15.863942322,29.242365,6.0902746105,0.0,3.20568,2.8845946105
 05/03  01:00:00,55.5360988007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5079056849,0.0,0.0,0.0,15.863942322,29.242365,6.09010973331,0.0,3.20568,2.88442973331
 05/03  03:00:00,55.4861143951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.683174477,0.0,0.0,0.0,15.863942322,29.242365,6.09018748182,0.0,3.20568,2.88450748182
 05/03  05:00:00,55.6604184728,0.0,0.0,0.0,15.863942322,29.242365,6.09026529611,0.0,3.20568,2.88458529611
 05/03  06:00:00,59.9513323133,7.42468106539,0.0,0.0,15.863942322,29.818365,333.338064079,330.112384079,3.20568,0.02
 05/03  07:00:00,120.235902594,7.42468106539,0.00119795777525,0.0,80.527626,29.818365,209.464744762,203.370518897,3.20568,2.88854586482
 05/03  08:00:00,165.292859694,7.42468106539,0.00782889860135,0.0,80.527626,75.0917375,123.686388301,88.0707783591,24.0426,11.5730099424
 05/03  09:00:00,165.337475506,7.49463442904,0.00679337349411,0.0,80.527626,75.0917375,77.5294070395,36.0056215988,24.0426,17.4811854408
 05/03  10:00:00,171.739814871,7.61740443469,2.25310234858,0.0,80.527626,79.0911225,68.3250694822,15.8650298806,32.0568,20.4032396016
 05/03  11:00:00,177.396789935,8.14426735358,6.61673437346,0.0,80.527626,79.0911225,55.4391163415,0.0,32.0568,23.3823163415
 05/03  12:00:00,181.443809091,9.07596152943,10.4098215398,0.0,80.527626,79.0911225,55.4848472854,0.0,32.0568,23.4280472854
 05/03  13:00:00,182.306689585,10.2273449668,14.0939008938,0.0,80.527626,75.0917375,42.4514879793,0.0347831338557,16.0284,26.3883048454
 05/03  14:00:00,187.025173736,11.4799335201,17.5540582776,0.0,80.527626,75.0917375,33.5088262517,0.0,16.0284,17.4804262517
 05/03  15:00:00,192.213449664,13.1027717732,23.125080696,0.0,80.527626,73.092045,23.6388708346,0.0155045014389,3.20568,20.4176863331
 05/03  16:00:00,186.891654133,10.3992088487,20.614663154,0.0,80.527626,73.092045,6.10873465859,0.0145651782199,3.20568,2.88848948037
 05/03  17:00:00,137.394653766,8.67195408422,16.1340635721,0.0,80.527626,29.818365,6.09406989921,0.0,3.20568,2.88838989921
 05/03  18:00:00,135.743993561,8.48877566672,14.6736741588,0.0,80.527626,29.818365,8.97729881761,0.0,3.20568,5.77161881761
 05/03  19:00:00,130.237174024,7.98981582391,9.45653248203,0.0,80.527626,29.818365,14.6447263154,2.77677413049,3.20568,8.66227218495
 05/03  20:00:00,127.739919858,7.5598404403,3.1870985788,0.0,80.527626,29.818365,25.1500409814,13.2903634407,3.20568,8.65399754071
 05/03  21:00:00,55.6886065724,0.0,0.0,0.0,15.863942322,29.242365,8.98189044927,0.0,3.20568,5.77621044927
 05/03  22:00:00,55.5555240634,0.0,0.0,0.0,15.863942322,29.242365,6.09585086992,0.0,3.20568,2.89017086992
 05/03  23:00:00,56.288218114,0.0,0.0,0.0,15.863942322,29.242365,6.09355468014,0.0,3.20568,2.88787468014
 05/03  24:00:00,55.5660639151,0.0,0.0,0.0,15.863942322,29.242365,6.09018433165,0.0,3.20568,2.88450433165
 05/04  01:00:00,55.5651474333,0.0,0.0,0.0,15.863942322,29.242365,6.09025542398,0.0,3.20568,2.88457542398
 05/04  02:00:00,55.5350594167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.5097947538,0.0,0.0,0.0,15.863942322,29.242365,6.09008786572,0.0,3.20568,2.88440786572
 05/04  04:00:00,55.723264953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.7066554822,0.0,0.0,0.0,15.863942322,29.242365,6.09015950136,0.0,3.20568,2.88447950136
 05/04  06:00:00,59.6080773569,7.42468106539,0.0,0.0,15.863942322,29.818365,191.990472123,185.900240964,3.20568,2.88455115906
 05/04  07:00:00,119.997584021,7.42468106539,0.00124325230923,0.0,80.527626,29.818365,124.548441231,118.454155099,3.20568,2.8886061323
 05/04  08:00:00,165.24320258,7.42468106539,0.00499838117229,0.0,80.527626,75.0917375,92.0386546412,59.311823165,24.0426,8.68423147626
 05/04  09:00:00,165.281313078,7.43576187711,0.0039678781903,0.0,80.527626,75.0917375,82.4394810278,38.013148381,24.0426,20.3837326467
 05/04  10:00:00,172.015339504,7.5299972314,2.60938623044,0.0,80.527626,79.0911225,70.4716820702,20.9207436969,32.0568,17.4941383733
 05/04  11:00:00,178.01218692,8.168841852,7.21544279541,0.0,80.527626,79.0911225,55.4366592769,0.0,32.0568,23.3798592769
 05/04  12:00:00,181.780431482,8.75330001738,11.0704205278,0.0,80.527626,79.0911225,55.4821718053,0.0,32.0568,23.4253718053
 05/04  13:00:00,182.740895206,9.28022764335,15.4588115891,0.0,80.527626,75.0917375,42.4586978233,0.0475020918482,16.0284,26.3827957315
 05/04  14:00:00,187.077716121,9.84521185557,19.2095334671,0.0,80.527626,75.0917375,33.5114745437,0.0,16.0284,17.4830745437
 05/04  15:00:00,188.017084837,10.4990137812,21.5032495697,0.0,80.527626,73.092045,23.6312171036,0.0119542707009,3.20568,20.4135828329
 05/04  16:00:00,184.818384899,8.5958286674,20.313477855,0.0,80.527626,73.092045,6.1057114902,0.0115074294713,3.20568,2.88852406072
 05/04  17:00:00,138.873237057,7.59381921425,18.6348511375,0.0,80.527626,29.818365,8.96262646466,0.0,3.20568,5.75694646466
 05/04  18:00:00,137.837347688,7.49814249276,17.6926914609,0.0,80.527626,29.818365,8.97676258148,0.0,3.20568,5.77108258148
 05/04  19:00:00,136.898456309,7.45361618605,16.5495966097,0.0,80.527626,29.818365,8.98674343561,0.0,3.20568,5.78106343561
 05/04  20:00:00,139.188385309,7.42848620106,14.6172785504,0.0,80.527626,29.818365,11.8599388774,0.0,3.20568,8.65425887738
 05/04  21:00:00,55.8108261459,0.0,0.0,0.0,15.863942322,29.242365,8.98220612119,0.0,3.20568,5.77652612119
 05/04  22:00:00,55.6535568205,0.0,0.0,0.0,15.863942322,29.242365,6.09572303538,0.0,3.20568,2.89004303538
 05/04  23:00:00,56.3921517265,0.0,0.0,0.0,15.863942322,29.242365,8.96111131184,0.0,3.20568,5.75543131184
 05/04  24:00:00,55.6804183329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.6792401438,0.0,0.0,0.0,15.863942322,29.242365,6.09017214451,0.0,3.20568,2.88449214451
 05/05  02:00:00,55.6596466685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.6437134413,0.0,0.0,0.0,15.863942322,29.242365,6.09023717765,0.0,3.20568,2.88455717765
 05/05  04:00:00,56.7983970708,0.0,0.0,0.0,15.863942322,29.242365,6.09006416364,0.0,3.20568,2.88438416364
 05/05  05:00:00,56.6181939188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,64.3338117828,7.42468106539,5.88212390297,0.0,15.863942322,29.818365,37.8029290486,31.7127994026,3.20568,2.88444964596
 05/05  07:00:00,127.394163215,7.42468106539,7.36265142449,0.0,80.527626,29.818365,21.5613272405,15.4671262145,3.20568,2.88852102607
 05/05  08:00:00,176.299149101,7.63756032451,10.7275575656,0.0,80.527626,75.0917375,40.5909398674,4.97604128972,24.0426,11.5722985777
 05/05  09:00:00,178.513804426,8.25531287241,12.2950319374,0.0,80.527626,75.0917375,48.006277094,6.49176116928,24.0426,17.4719159247
 05/05  10:00:00,183.336973533,8.65732473357,12.7177907858,0.0,80.527626,79.0911225,59.5570989411,7.09355049284,32.0568,20.4067484483
 05/05  11:00:00,194.506245946,9.2413563385,22.498474504,0.0,80.527626,79.0911225,52.5262213148,0.0106282542876,32.0568,20.4587930605
 05/05  12:00:00,207.101945666,10.1205288527,34.8650062293,0.0,80.527626,79.0911225,55.4829651357,0.000693204289081,32.0568,23.4254719315
 05/05  13:00:00,210.496085578,11.4621498204,40.8859115916,0.0,80.527626,75.0917375,42.4227883571,0.0148302653042,16.0284,26.3795580918
 05/05  14:00:00,218.782558749,12.8203286177,47.8059324021,0.0,80.527626,75.0917375,33.5144183061,0.00325911270915,16.0284,17.4827591934
 05/05  15:00:00,225.710809466,14.3835091939,55.1620849889,0.0,80.527626,73.092045,23.6418794214,0.0223544280549,3.20568,20.4138449933
 05/05  16:00:00,215.191591526,10.8198411689,48.2728893355,0.0,80.527626,73.092045,6.11096463146,0.0167658587548,3.20568,2.8885187727
 05/05  17:00:00,157.634615228,8.6138043318,36.2514428498,0.0,80.527626,29.818365,8.9623711561,0.0,3.20568,5.7566911561
 05/05  18:00:00,151.63936658,8.29514228646,30.5986478662,0.0,80.527626,29.818365,8.97666273526,0.0,3.20568,5.77098273526
 05/05  19:00:00,144.840083236,7.95214451823,24.1824354586,0.0,80.527626,29.818365,9.02101643736,0.0344317086339,3.20568,5.78090472873
 05/05  20:00:00,139.539730243,7.60387589078,15.0189979292,0.0,80.527626,29.818365,13.7018301604,1.84165645534,3.20568,8.65449370504
 05/05  21:00:00,55.649433052,0.0,0.0,0.0,15.863942322,29.242365,8.98199371992,0.0,3.20568,5.77631371992
 05/05  22:00:00,55.6850117606,0.0,0.0,0.0,15.863942322,29.242365,6.09563229732,0.0,3.20568,2.88995229732
 05/05  23:00:00,56.4079306894,0.0,0.0,0.0,15.863942322,29.242365,6.09345958262,0.0,3.20568,2.88777958262
 05/05  24:00:00,55.6962719157,0.0,0.0,0.0,15.863942322,29.242365,6.09026044841,0.0,3.20568,2.88458044841
 05/06  01:00:00,55.6876039227,0.0,0.0,0.0,15.863942322,29.242365,6.08851163611,0.0,3.20568,2.88283163611
 05/06  02:00:00,55.6753420447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.6655032411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.8780347809,0.0,0.0,0.0,15.863942322,29.242365,6.08854374815,0.0,3.20568,2.88286374815
 05/06  05:00:00,55.819558361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,50.0935660141,0.0,0.0,0.0,15.863942322,29.242365,6.0885754859,0.0,3.20568,2.8828954859
 05/06  07:00:00,47.176111751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.1876899159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.2181364379,0.0,0.0,0.0,15.863942322,29.242365,6.09016859121,0.0,3.20568,2.88448859121
 05/06  10:00:00,47.2316149449,0.0,0.0,0.0,15.863942322,29.242365,6.09022776937,0.0,3.20568,2.88454776937
 05/06  11:00:00,47.9321991495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.2688402351,0.0,0.0,0.0,15.863942322,29.242365,6.09004934486,0.0,3.20568,2.88436934486
 05/06  13:00:00,47.3269487621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.3480865697,0.0,0.0,0.0,15.863942322,29.242365,6.08861067765,0.0,3.20568,2.88293067765
 05/06  15:00:00,47.3259207785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.1939904259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.1647627029,0.0,0.0,0.0,15.863942322,29.242365,6.08848563569,0.0,3.20568,2.88280563569
 05/06  18:00:00,47.1553253557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.3702993001,0.0,0.0,0.0,15.863942322,29.242365,6.08851698131,0.0,3.20568,2.88283698131
 05/06  20:00:00,51.6150112352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.7588147703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.581332653,0.0,0.0,0.0,15.863942322,29.242365,6.08854828516,0.0,3.20568,2.88286828516
 05/06  23:00:00,56.2567667401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.5560934242,0.0,0.0,0.0,15.863942322,29.242365,6.08857954926,0.0,3.20568,2.88289954926
 05/07  01:00:00,55.5505004978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.5454053693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.5311154455,0.0,0.0,0.0,15.863942322,29.242365,6.08860500709,0.0,3.20568,2.88292500709
 05/07  04:00:00,55.7366401292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.7074297878,0.0,0.0,0.0,15.863942322,29.242365,6.08847527972,0.0,3.20568,2.88279527972
 05/07  06:00:00,49.9847781799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.0807164627,0.0,0.0,0.0,15.863942322,29.242365,6.08850135726,0.0,3.20568,2.88282135726
 05/07  08:00:00,47.116672609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.1664840636,0.0,0.0,0.0,15.863942322,29.242365,6.09010613898,0.0,3.20568,2.88442613898
 05/07  10:00:00,47.1901755348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.8940634632,0.0,0.0,0.0,15.863942322,29.242365,6.09015912675,0.0,3.20568,2.88447912675
 05/07  12:00:00,47.2264008889,0.0,0.0,0.0,15.863942322,29.242365,6.09021207672,0.0,3.20568,2.88453207672
 05/07  13:00:00,47.2913740891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.329602172,0.0,0.0,0.0,15.863942322,29.242365,6.08854671595,0.0,3.20568,2.88286671595
 05/07  15:00:00,47.3283996734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.2401618451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.2540164447,0.0,0.0,0.0,15.863942322,29.242365,6.08857232943,0.0,3.20568,2.88289232943
 05/07  18:00:00,47.2545009492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.5057084069,0.0,0.0,0.0,15.863942322,29.242365,6.08859791171,0.0,3.20568,2.88291791171
 05/07  20:00:00,51.7180754398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.8191986976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.6540999248,0.0,0.0,0.0,15.863942322,29.242365,6.08846760057,0.0,3.20568,2.88278760057
 05/07  23:00:00,56.3215656937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.6186844609,0.0,0.0,0.0,15.863942322,29.242365,6.08849331063,0.0,3.20568,2.88281331063
 05/08  01:00:00,55.6033295522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.5718291517,0.0,0.0,0.0,15.863942322,29.242365,6.09016408103,0.0,3.20568,2.88448408103
 05/08  03:00:00,55.5468152971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.7405310466,0.0,0.0,0.0,15.863942322,29.242365,6.09021039156,0.0,3.20568,2.88453039156
 05/08  05:00:00,55.7101378618,0.0,0.0,0.0,15.863942322,29.242365,6.09002052639,0.0,3.20568,2.88434052639
 05/08  06:00:00,58.182418318,7.42468106539,0.0,0.0,15.863942322,29.818365,219.497152531,216.271472531,3.20568,0.02
 05/08  07:00:00,120.065058724,7.42468106539,0.00131663737248,0.0,80.527626,29.818365,169.411027264,163.31690129,3.20568,2.88844597404
 05/08  08:00:00,165.312510835,7.4391621649,0.00469676484953,0.0,80.527626,75.0917375,136.213411371,100.598342814,24.0426,11.5724685577
 05/08  09:00:00,165.4171326,7.55787105997,0.00366652550974,0.0,80.527626,75.0917375,104.179676336,62.6620723703,24.0426,17.4750039656
 05/08  10:00:00,169.542751599,7.69280152254,0.00473935408055,0.0,80.527626,79.0911225,85.5371192111,33.0820533418,32.0568,20.3982658693
 05/08  11:00:00,171.620583369,8.23350985284,0.819046635061,0.0,80.527626,79.0911225,54.0473613956,1.53781921064,32.0568,20.452742185
 05/08  12:00:00,174.611139314,8.95250903112,3.77840145315,0.0,80.527626,79.0911225,58.4032720052,0.0,32.0568,26.3464720052
 05/08  13:00:00,174.974180404,9.90130377779,7.14771562203,0.0,80.527626,75.0917375,44.7269029579,5.25079492267,16.0284,23.4477080352
 05/08  14:00:00,180.185325499,11.0136825018,11.2278423755,0.0,80.527626,75.0917375,35.2191787943,1.70988165899,16.0284,17.4808971353
 05/08  15:00:00,182.138763697,12.3190023927,13.8887524525,0.0,80.527626,73.092045,26.5820398518,2.96597219613,3.20568,20.4103876557
 05/08  16:00:00,178.795388663,10.0568578709,12.9195938412,0.0,80.527626,73.092045,7.92702872183,1.83276064309,3.20568,2.88858807874
 05/08  17:00:00,131.667335021,8.55487280012,10.5762900364,0.0,80.527626,29.818365,8.17059767896,2.07668466247,3.20568,2.88823301649
 05/08  18:00:00,130.685549334,8.40436641819,9.748380623,0.0,80.527626,29.818365,14.778600131,2.9262260473,3.20568,8.64669408372
 05/08  19:00:00,127.637501185,7.95533973603,6.92621022089,0.0,80.527626,29.818365,15.8621203553,6.87525564623,3.20568,5.78118470903
 05/08  20:00:00,126.553002517,7.56185598812,2.0178629197,0.0,80.527626,29.818365,27.9027875688,16.0434171763,3.20568,8.65369039251
 05/08  21:00:00,55.6654217831,0.0,0.0,0.0,15.863942322,29.242365,8.98151424021,0.0,3.20568,5.77583424021
 05/08  22:00:00,55.533095069,0.0,0.0,0.0,15.863942322,29.242365,6.09573405687,0.0,3.20568,2.89005405687
 05/08  23:00:00,56.2750459804,0.0,0.0,0.0,15.863942322,29.242365,6.09344003915,0.0,3.20568,2.88776003915
 05/08  24:00:00,55.5373128426,0.0,0.0,0.0,15.863942322,29.242365,6.09008906199,0.0,3.20568,2.88440906199
 05/09  01:00:00,55.5359829306,0.0,0.0,0.0,15.863942322,29.242365,6.09012876526,0.0,3.20568,2.88444876526
 05/09  02:00:00,55.5350139647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.538272084,0.0,0.0,0.0,15.863942322,29.242365,6.09016871765,0.0,3.20568,2.88448871765
 05/09  04:00:00,56.6028666064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.4391031652,0.0,0.0,0.0,15.863942322,29.242365,6.09020881528,0.0,3.20568,2.88452881528
 05/09  06:00:00,58.3890883393,7.42468106539,0.0,0.0,15.863942322,29.818365,115.20396576,109.113952433,3.20568,2.88433332783
 05/09  07:00:00,119.938522653,7.42468106539,0.00125384057812,0.0,80.527626,29.818365,71.2052756971,65.1113028781,3.20568,2.88829281896
 05/09  08:00:00,166.320328445,7.43203929582,1.07264097546,0.0,80.527626,75.0917375,56.2115437243,23.4860256065,24.0426,8.68291811784
 05/09  09:00:00,172.896927359,7.64192609721,7.34656293926,0.0,80.527626,75.0917375,53.2491924097,8.82354009573,24.0426,20.383052314
 05/09  10:00:00,186.500233151,8.35631503551,16.1526982623,0.0,80.527626,79.0911225,49.7260020632,0.182885039145,32.0568,17.4863170241
 05/09  11:00:00,200.179760008,9.12436770448,28.2441733443,0.0,80.527626,79.0911225,55.4294191996,0.0,32.0568,23.3726191996
 05/09  12:00:00,208.767887911,10.0674758711,36.5665278408,0.0,80.527626,79.0911225,55.4759547196,0.00181095541947,32.0568,23.4173437642
 05/09  13:00:00,211.199152526,11.6081644447,41.4223869461,0.0,80.527626,75.0917375,39.4921336972,0.0182808203051,16.0284,23.4454528769
 05/09  14:00:00,221.295165093,13.3446590868,49.7698595854,0.0,80.527626,75.0917375,36.4274980727,0.00859567673617,16.0284,20.390502396
 05/09  15:00:00,224.447867558,15.1431124564,53.1264441937,0.0,80.527626,73.092045,20.7285785907,0.0279400061769,3.20568,17.4949585845
 05/09  16:00:00,212.742799099,11.5670378182,45.1079900597,0.0,80.527626,73.092045,6.11449716585,0.0206092315966,3.20568,2.88820793425
 05/09  17:00:00,159.240166067,9.16473156184,37.3056770194,0.0,80.527626,29.818365,8.96255894857,0.0,3.20568,5.75687894857
 05/09  18:00:00,157.124042315,8.95823117658,35.4028486141,0.0,80.527626,29.818365,8.97656482566,0.0,3.20568,5.77088482566
 05/09  19:00:00,152.760489586,8.49562826394,31.5149504507,0.0,80.527626,29.818365,8.98625388136,0.0,3.20568,5.78057388136
 05/09  20:00:00,147.156646036,7.95949556056,22.2151843777,0.0,80.527626,29.818365,11.8979462896,0.0388677184217,3.20568,8.65339857116
 05/09  21:00:00,55.6850058982,0.0,0.0,0.0,15.863942322,29.242365,8.9818869936,0.0,3.20568,5.7762069936
 05/09  22:00:00,55.7075176119,0.0,0.0,0.0,15.863942322,29.242365,6.09541671607,0.0,3.20568,2.88973671607
 05/09  23:00:00,56.4177103767,0.0,0.0,0.0,15.863942322,29.242365,6.09324409821,0.0,3.20568,2.88756409821
 05/09  24:00:00,55.7099271566,0.0,0.0,0.0,15.863942322,29.242365,6.09005883214,0.0,3.20568,2.88437883214
 05/10  01:00:00,55.7311285841,0.0,0.0,0.0,15.863942322,29.242365,6.09009290345,0.0,3.20568,2.88441290345
 05/10  02:00:00,55.7321868981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.7217176811,0.0,0.0,0.0,15.863942322,29.242365,6.09012652871,0.0,3.20568,2.88444652871
 05/10  04:00:00,55.9566587452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.9206798957,0.0,0.0,0.0,15.863942322,29.242365,6.09016032153,0.0,3.20568,2.88448032153
 05/10  06:00:00,67.897576514,7.42468106539,9.79030525403,0.0,15.863942322,29.818365,19.5496779183,13.4594837429,3.20568,2.8845141754
 05/10  07:00:00,130.608063378,7.42468106539,10.5489427626,0.0,80.527626,29.818365,9.96140163296,3.86726650295,3.20568,2.88845513001
 05/10  08:00:00,181.756905178,8.03798131101,15.7458275063,0.0,80.527626,75.0917375,32.7329543798,0.00791980516702,24.0426,8.68243457462
 05/10  09:00:00,190.354769153,9.02204146788,23.2780475074,0.0,80.527626,75.0917375,44.4229445097,0.0,24.0426,20.3803445097
 05/10  10:00:00,203.397935171,9.69939450455,31.5778100309,0.0,80.527626,79.0911225,49.5413581078,0.0,32.0568,17.4845581078
 05/10  11:00:00,218.316819544,10.7694396041,44.6682289377,0.0,80.527626,79.0911225,55.4325255236,0.00496716847031,32.0568,23.3707583551
 05/10  12:00:00,229.740180564,12.5013411674,55.0448879705,0.0,80.527626,79.0911225,55.4753766939,0.00301252054605,32.0568,23.4155641734
 05/10  13:00:00,234.098976178,14.4758810126,61.4190505888,0.0,80.527626,75.0917375,39.5000028665,0.0301854886094,16.0284,23.4414173779
 05/10  14:00:00,240.133631222,16.340609935,65.5915799489,0.0,80.527626,75.0917375,36.4233988888,0.0039462249473,16.0284,20.3910526639
 05/10  15:00:00,243.869240208,18.3589947981,69.3087960675,0.0,80.527626,73.092045,20.7226798508,0.024160852708,3.20568,17.4928389981
 05/10  16:00:00,226.968102893,13.3558175896,57.4609766966,0.0,80.527626,73.092045,6.11518015146,0.021075364702,3.20568,2.88842478676
 05/10  17:00:00,167.814535551,10.1893195476,44.8270021405,0.0,80.527626,29.818365,7.75917470362,0.00651814665382,3.20568,4.54697655697
 05/10  18:00:00,161.357213708,9.43788985549,39.1416319491,0.0,80.527626,29.818365,10.1902019057,0.00202946409362,3.20568,6.98249244157
 05/10  19:00:00,154.721342224,8.7370079968,32.9524085687,0.0,80.527626,29.818365,8.98668109114,0.0,3.20568,5.78100109114
 05/10  20:00:00,152.162770702,8.25633060914,26.6404943294,0.0,80.527626,29.818365,11.8590379672,0.0,3.20568,8.65335796718
 05/10  21:00:00,55.8825670369,0.0,0.0,0.0,15.863942322,29.242365,8.98122156685,0.0,3.20568,5.77554156685
 05/10  22:00:00,55.6854048901,0.0,0.0,0.0,15.863942322,29.242365,6.09561709001,0.0,3.20568,2.88993709001
 05/10  23:00:00,56.4015185267,0.0,0.0,0.0,15.863942322,29.242365,6.09332425084,0.0,3.20568,2.88764425084
 05/10  24:00:00,55.7048383138,0.0,0.0,0.0,15.863942322,29.242365,6.08998134431,0.0,3.20568,2.88430134431
 05/11  01:00:00,55.7001294981,0.0,0.0,0.0,15.863942322,29.242365,6.09000846831,0.0,3.20568,2.88432846831
 05/11  02:00:00,55.6789481525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.6772853429,0.0,0.0,0.0,15.863942322,29.242365,6.09003587578,0.0,3.20568,2.88435587578
 05/11  04:00:00,55.9112207371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,55.8722463272,0.0,0.0,0.0,15.863942322,29.242365,6.09006344319,0.0,3.20568,2.88438344319
 05/11  06:00:00,64.6802757227,7.42468106539,6.58784265564,0.0,15.863942322,29.818365,34.1637038482,28.0736127769,3.20568,2.88441107137
 05/11  07:00:00,131.232967576,7.42468106539,11.1513041339,0.0,80.527626,29.818365,15.0508042721,8.95659205709,3.20568,2.88853221503
 05/11  08:00:00,188.27784201,7.92804863395,22.3166047781,0.0,80.527626,75.0917375,32.7596001622,0.0337076311502,24.0426,8.68329253102
 05/11  09:00:00,202.213196342,8.99340231921,35.0929995618,0.0,80.527626,75.0917375,41.5173278825,0.0,24.0426,17.4747278825
 05/11  10:00:00,215.179798359,9.66826288618,43.3625655891,0.0,80.527626,79.0911225,52.4495184348,0.0,32.0568,20.3927184348
 05/11  11:00:00,228.622916023,10.6310880831,55.1139971458,0.0,80.527626,79.0911225,52.506359508,0.0,32.0568,20.449559508
 05/11  12:00:00,240.996290396,12.2656266952,66.5430157999,0.0,80.527626,79.0911225,55.4732965618,0.000695473696435,32.0568,23.4158010881
 05/11  13:00:00,244.127734424,14.2702537114,71.6629078822,0.0,80.527626,75.0917375,42.4294563658,0.0318839067728,16.0284,26.369172459
 05/11  14:00:00,254.395562508,16.2665545806,79.9188294027,0.0,80.527626,75.0917375,33.5085052009,0.00474260250358,16.0284,17.4753625984
 05/11  15:00:00,261.782121759,18.4913097862,87.0653910349,0.0,80.527626,73.092045,23.6364034077,0.0222365742461,3.20568,20.4084868334
 05/11  16:00:00,248.091932192,13.8697819337,77.995438543,0.0,80.527626,73.092045,6.11177837734,0.0175760666401,3.20568,2.8885223107
 05/11  17:00:00,189.510999574,10.858305733,65.7156246378,0.0,80.527626,29.818365,6.0993401338,0.00528810285447,3.20568,2.88837203094
 05/11  18:00:00,182.076273904,10.2992882402,58.9341559433,0.0,80.527626,29.818365,8.97706369618,0.00119509434623,3.20568,5.77018860183
 05/11  19:00:00,173.27646506,9.51647052128,50.6487200218,0.0,80.527626,29.818365,11.8660624254,0.0,3.20568,8.66038242539
 05/11  20:00:00,165.03929008,8.72883947376,40.4014491573,0.0,80.527626,29.818365,8.9815622983,0.0,3.20568,5.7758822983
 05/11  21:00:00,55.9828876615,0.0,0.0,0.0,15.863942322,29.242365,11.8594262843,0.0,3.20568,8.65374628431
 05/11  22:00:00,55.8019884303,0.0,0.0,0.0,15.863942322,29.242365,6.09578585417,0.0,3.20568,2.89010585417
 05/11  23:00:00,56.5030702556,0.0,0.0,0.0,15.863942322,29.242365,6.09325212148,0.0,3.20568,2.88757212148
 05/11  24:00:00,55.7907246607,0.0,0.0,0.0,15.863942322,29.242365,6.09006219099,0.0,3.20568,2.88438219099
 05/12  01:00:00,55.7819255747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.7795019082,0.0,0.0,0.0,15.863942322,29.242365,6.09008014744,0.0,3.20568,2.88440014744
 05/12  03:00:00,55.7713626172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.0518250715,0.0,0.0,0.0,15.863942322,29.242365,6.0901012216,0.0,3.20568,2.8844212216
 05/12  05:00:00,56.8542767517,0.0,0.0,0.0,15.863942322,29.242365,6.09012241712,0.0,3.20568,2.88444241712
 05/12  06:00:00,79.796467292,7.42468106539,21.158243754,0.0,15.863942322,29.818365,3.36054538872,0.134865388722,3.20568,0.02
 05/12  07:00:00,142.331493446,7.42468106539,22.1347308471,0.0,80.527626,29.818365,6.09389572675,0.0,3.20568,2.88821572675
 05/12  08:00:00,197.676660342,8.86423490261,30.7244969593,0.0,80.527626,75.0917375,35.621593283,0.00887760577125,24.0426,11.5701156772
 05/12  09:00:00,203.892454932,9.72608829508,36.0451733993,0.0,80.527626,75.0917375,41.5103928208,0.0,24.0426,17.4677928208
 05/12  10:00:00,221.798968735,10.7803177904,48.8695050191,0.0,80.527626,79.0911225,52.4559356413,0.0,32.0568,20.3991356413
 05/12  11:00:00,238.608980426,12.0130979166,63.724197363,0.0,80.527626,79.0911225,52.5033843852,0.0,32.0568,20.4465843852
 05/12  12:00:00,250.019685501,13.569691725,74.2656748327,0.0,80.527626,79.0911225,55.4697048902,0.00122081435256,32.0568,23.4116840758
 05/12  13:00:00,248.342276203,14.6787006264,75.4737724037,0.0,80.527626,75.0917375,39.4978862204,0.0299423525058,16.0284,23.4395438679
 05/12  14:00:00,257.356161262,16.6835448398,82.4757020369,0.0,80.527626,75.0917375,36.4169554404,0.00644718315249,16.0284,20.3821082573
 05/12  15:00:00,264.522917077,18.0658873298,90.2371403417,0.0,80.527626,73.092045,20.724570679,0.0254058204684,3.20568,17.4934848586
 05/12  16:00:00,250.441407857,13.4875171885,80.7253186072,0.0,80.527626,73.092045,8.98053933184,0.0184388647342,3.20568,5.75642046711
 05/12  17:00:00,193.101223561,10.5350232697,69.6126543162,0.0,80.527626,29.818365,6.09409054256,0.0,3.20568,2.88841054256
 05/12  18:00:00,183.918258275,9.80668197368,61.2411113869,0.0,80.527626,29.818365,8.97644685234,0.0,3.20568,5.77076685234
 05/12  19:00:00,174.916708956,9.16071145991,52.932022372,0.0,80.527626,29.818365,8.98595909683,0.0,3.20568,5.78027909683
 05/12  20:00:00,168.218842247,8.53470704555,44.0258715604,0.0,80.527626,29.818365,11.8585276319,0.0,3.20568,8.6528476319
 05/12  21:00:00,55.7968933356,0.0,0.0,0.0,15.863942322,29.242365,8.98142306153,0.0,3.20568,5.77574306153
 05/12  22:00:00,55.803837126,0.0,0.0,0.0,15.863942322,29.242365,6.09574629712,0.0,3.20568,2.89006629712
 05/12  23:00:00,56.4821528496,0.0,0.0,0.0,15.863942322,29.242365,6.09306011803,0.0,3.20568,2.88738011803
 05/12  24:00:00,55.7392053063,0.0,0.0,0.0,15.863942322,29.242365,6.09011873018,0.0,3.20568,2.88443873018
 05/13  01:00:00,55.7007427378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.6738015506,0.0,0.0,0.0,15.863942322,29.242365,6.08843978636,0.0,3.20568,2.88275978636
 05/13  03:00:00,55.648267759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.8634999012,0.0,0.0,0.0,15.863942322,29.242365,6.08843206506,0.0,3.20568,2.88275206506
 05/13  05:00:00,55.838967213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,48.682489913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.2030969311,0.0,0.0,0.0,15.863942322,29.242365,6.08842404759,0.0,3.20568,2.88274404759
 05/13  08:00:00,47.2375010217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.2849456564,0.0,0.0,0.0,15.863942322,29.242365,6.0901017369,0.0,3.20568,2.8844217369
 05/13  10:00:00,47.3071670975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,48.007173774,0.0,0.0,0.0,15.863942322,29.242365,6.0901166588,0.0,3.20568,2.8844366588
 05/13  12:00:00,47.3411136122,0.0,0.0,0.0,15.863942322,29.242365,6.09013160561,0.0,3.20568,2.88445160561
 05/13  13:00:00,47.4031292061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.4278153874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.4416639731,0.0,0.0,0.0,15.863942322,29.242365,6.08844686736,0.0,3.20568,2.88276686736
 05/13  16:00:00,52.9817508356,0.641027273222,4.95992373121,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,58.8866656209,1.29629092624,10.2165743994,0.0,15.863942322,29.242365,6.08854141669,0.0,3.20568,2.88286141669
 05/13  18:00:00,56.7511772783,1.07745736247,8.30156328826,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,54.7674627318,0.904254222068,6.2349689836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,50.4103367301,0.0,0.0,0.0,15.863942322,29.242365,6.08842995038,0.0,3.20568,2.88274995038
 05/13  21:00:00,55.9187662731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.7152752261,0.0,0.0,0.0,15.863942322,29.242365,6.08842152064,0.0,3.20568,2.88274152064
 05/13  23:00:00,56.3814016875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.6623229459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.648723895,0.0,0.0,0.0,15.863942322,29.242365,6.08841069278,0.0,3.20568,2.88273069278
 05/14  02:00:00,55.6375885874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.6132563661,0.0,0.0,0.0,15.863942322,29.242365,6.08855072345,0.0,3.20568,2.88287072345
 05/14  04:00:00,55.8143725355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.7890031092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,48.65195031,0.0,0.0,0.0,15.863942322,29.242365,6.0885369826,0.0,3.20568,2.8828569826
 05/14  07:00:00,47.1712477824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.1900272508,0.0,0.0,0.0,15.863942322,29.242365,6.09005033228,0.0,3.20568,2.88437033228
 05/14  09:00:00,47.2510418212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.3004685918,0.0,0.0,0.0,15.863942322,29.242365,6.09005891963,0.0,3.20568,2.88437891963
 05/14  11:00:00,48.0113249289,0.0,0.0,0.0,15.863942322,29.242365,6.09006754943,0.0,3.20568,2.88438754943
 05/14  12:00:00,47.3549349413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.4247248358,0.0,0.0,0.0,15.863942322,29.242365,6.09007619869,0.0,3.20568,2.88439619869
 05/14  14:00:00,47.4474109389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.451146461,0.0,0.0,0.0,15.863942322,29.242365,6.08854861792,0.0,3.20568,2.88286861792
 05/14  16:00:00,47.3643233128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,54.0661063022,0.651520161561,6.04836593547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,57.0055033661,0.951924589786,8.68990482798,0.0,15.863942322,29.242365,6.08853507422,0.0,3.20568,2.88285507422
 05/14  19:00:00,47.6366529408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,50.4573476822,0.0,0.0,0.0,15.863942322,29.242365,6.08852016836,0.0,3.20568,2.88284016836
 05/14  21:00:00,55.9898231766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.7708709043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.4364477883,0.0,0.0,0.0,15.863942322,29.242365,6.08850592105,0.0,3.20568,2.88282592105
 05/14  24:00:00,55.7390224896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.7211652617,0.0,0.0,0.0,15.863942322,29.242365,6.09001255428,0.0,3.20568,2.88433255428
 05/15  02:00:00,55.7091686631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.7041497911,0.0,0.0,0.0,15.863942322,29.242365,6.09001445055,0.0,3.20568,2.88433445055
 05/15  04:00:00,55.9503595666,0.0,0.0,0.0,15.863942322,29.242365,6.09001655758,0.0,3.20568,2.88433655758
 05/15  05:00:00,55.9234530494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,69.1622831388,7.42468106539,12.4619705113,0.0,15.863942322,29.818365,16.8036946579,10.7136758913,3.20568,2.88433876665
 05/15  07:00:00,133.810869317,7.42468106539,13.7148287994,0.0,80.527626,29.818365,8.23155327606,2.13745709273,3.20568,2.88841618333
 05/15  08:00:00,185.434083961,8.13198086763,19.305267541,0.0,80.527626,75.0917375,32.7320902284,0.00830229433513,24.0426,8.68118793408
 05/15  09:00:00,193.298997518,8.98112082685,26.2687774766,0.0,80.527626,75.0917375,44.4228540949,0.0,24.0426,20.3802540949
 05/15  10:00:00,206.709437892,9.50801694869,35.1028757124,0.0,80.527626,79.0911225,49.5339382608,0.0,32.0568,17.4771382608
 05/15  11:00:00,221.643573136,10.3780743322,48.4216279014,0.0,80.527626,79.0911225,52.4999451697,0.0,32.0568,20.4431451697
 05/15  12:00:00,227.326566597,11.429505595,53.7533790777,0.0,80.527626,79.0911225,55.4629153171,0.0,32.0568,23.4061153171
 05/15  13:00:00,231.088271252,12.5665047149,60.3708292511,0.0,80.527626,75.0917375,42.4021640025,0.0120692359521,16.0284,26.3616947665
 05/15  14:00:00,234.514950872,13.2357252515,63.1260674157,0.0,80.527626,75.0917375,33.4947821136,0.0,16.0284,17.4663821136
 05/15  15:00:00,233.637186509,13.7316836271,63.7521687827,0.0,80.527626,73.092045,20.7174419584,0.0199014323675,3.20568,17.491860526
 05/15  16:00:00,223.427324191,10.3486763476,56.9216725857,0.0,80.527626,73.092045,8.97581784667,0.0136241238007,3.20568,5.75651372287
 05/15  17:00:00,151.56374733,8.11938407981,30.6700025766,0.0,80.527626,29.818365,6.17108359336,0.0769737397024,3.20568,2.88842985365
 05/15  18:00:00,139.989576304,7.79625002506,19.54406472,0.0,80.527626,29.818365,8.9762795027,0.0,3.20568,5.7705995027
 05/15  19:00:00,141.017579404,7.64554713747,20.4672248817,0.0,80.527626,29.818365,8.98561367322,0.0,3.20568,5.77993367322
 05/15  20:00:00,142.590219055,7.48690036966,19.3541912949,0.0,80.527626,29.818365,11.8588293315,0.0,3.20568,8.65314933152
 05/15  21:00:00,55.8575446286,0.0,0.0,0.0,15.863942322,29.242365,8.98090589208,0.0,3.20568,5.77522589208
 05/15  22:00:00,55.6974809898,0.0,0.0,0.0,15.863942322,29.242365,6.09553160474,0.0,3.20568,2.88985160474
 05/15  23:00:00,56.4001087773,0.0,0.0,0.0,15.863942322,29.242365,6.09324099994,0.0,3.20568,2.88756099994
 05/15  24:00:00,55.6797781383,0.0,0.0,0.0,15.863942322,29.242365,6.08991769681,0.0,3.20568,2.88423769681
 05/16  01:00:00,55.6603612687,0.0,0.0,0.0,15.863942322,29.242365,6.0899130285,0.0,3.20568,2.8842330285
 05/16  02:00:00,55.6413405374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.6282558809,0.0,0.0,0.0,15.863942322,29.242365,6.08990871829,0.0,3.20568,2.88422871829
 05/16  04:00:00,56.7445677984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.5693701207,0.0,0.0,0.0,15.863942322,29.242365,6.0899045965,0.0,3.20568,2.88422459651
 05/16  06:00:00,59.3174920996,7.42468106539,2.31438325636,0.0,15.863942322,29.818365,48.1086764388,42.0187758714,3.20568,2.88422056736
 05/16  07:00:00,122.936254057,7.42468106539,2.91800586169,0.0,80.527626,29.818365,33.051773296,26.9578517274,3.20568,2.88824156866
 05/16  08:00:00,169.585152347,7.52206638125,4.16532179146,0.0,80.527626,75.0917375,49.8451841876,17.1213608127,24.0426,8.68122337494
 05/16  09:00:00,174.070477464,8.13494429629,7.99341637364,0.0,80.527626,75.0917375,55.4535898087,13.9435785983,24.0426,17.4674112104
 05/16  10:00:00,178.824286949,8.67872443421,8.20124964682,0.0,80.527626,79.0911225,65.6322311958,13.1835598658,32.0568,20.3918713301
 05/16  11:00:00,179.800250505,9.04257626683,8.11408141285,0.0,80.527626,79.0911225,52.498081766,0.0,32.0568,20.441281766
 05/16  12:00:00,184.424086407,9.32061233734,13.1280493147,0.0,80.527626,79.0911225,55.4612854226,0.0,32.0568,23.4044854226
 05/16  13:00:00,183.202991291,9.69319371314,15.5056214686,0.0,80.527626,75.0917375,42.6624046371,3.19977109566,16.0284,23.4342335414
 05/16  14:00:00,183.531224313,10.0810507891,15.4547306519,0.0,80.527626,75.0917375,38.3831633551,4.88009743005,16.0284,17.4746659251
 05/16  15:00:00,184.115764253,10.7558963729,17.3861263997,0.0,80.527626,73.092045,31.5600182795,7.95445680649,3.20568,20.399881473
 05/16  16:00:00,177.812850396,8.57190640534,13.37751898,0.0,80.527626,73.092045,14.2655185888,8.17162574169,3.20568,2.88821284713
 05/16  17:00:00,129.998688117,7.52372446793,9.89624282324,0.0,80.527626,29.818365,14.4207146966,8.32700372697,3.20568,2.88803096967
 05/16  18:00:00,127.574892865,7.44444628409,7.57107791843,0.0,80.527626,29.818365,20.1176731463,11.1419522058,3.20568,5.77004094046
 05/16  19:00:00,125.358497684,7.42719885798,5.3884623078,0.0,80.527626,29.818365,26.2921585987,14.4268229158,3.20568,8.65965568289
 05/16  20:00:00,127.621384883,7.42468106539,4.80132382703,0.0,80.527626,29.818365,24.6829257116,15.7019590161,3.20568,5.7752866955
 05/16  21:00:00,55.5866655449,0.0,0.0,0.0,15.863942322,29.242365,11.8584153816,0.0,3.20568,8.65273538158
 05/16  22:00:00,55.617853014,0.0,0.0,0.0,15.863942322,29.242365,6.09545507819,0.0,3.20568,2.88977507819
 05/16  23:00:00,56.3401558206,0.0,0.0,0.0,15.863942322,29.242365,6.09292903483,0.0,3.20568,2.88724903483
 05/16  24:00:00,55.6340431209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.6272990536,0.0,0.0,0.0,15.863942322,29.242365,6.08998538185,0.0,3.20568,2.88430538185
 05/17  02:00:00,55.6176900496,0.0,0.0,0.0,15.863942322,29.242365,6.08997451199,0.0,3.20568,2.88429451199
 05/17  03:00:00,55.6097367483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.8380357002,0.0,0.0,0.0,15.863942322,29.242365,6.08996388991,0.0,3.20568,2.88428388991
 05/17  05:00:00,55.8234875646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,57.0397587268,7.42468106539,0.413741737721,0.0,15.863942322,29.818365,69.3430587002,63.2529881323,3.20568,2.88439056793
 05/17  07:00:00,119.979582442,7.42468106539,0.0,0.0,80.527626,29.818365,71.5619689487,65.4681389255,3.20568,2.88815002321
 05/17  08:00:00,165.288435751,7.43646824587,0.00556913366346,0.0,80.527626,75.0917375,105.079348921,69.4682846238,24.0426,11.5684642977
 05/17  09:00:00,165.50957253,7.62333152715,0.00388935709244,0.0,80.527626,75.0917375,123.385031917,81.8831617576,24.0426,17.4592701591
 05/17  10:00:00,169.955797878,8.06156817728,0.00262204521306,0.0,80.527626,79.0911225,130.449760384,80.9147591258,32.0568,17.4782012582
 05/17  11:00:00,171.03529942,8.4358992749,0.0,0.0,80.527626,79.0911225,111.887742785,59.3906383578,32.0568,20.4403044269
