Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  12:00:00,170.689270672,8.80113729981,0.0,0.0,80.527626,79.0911225,105.404000069,49.9423209071,32.0568,23.4048791618
 05/17  13:00:00,167.135598603,9.24026085834,0.0,0.0,80.527626,75.0917375,76.6021459467,34.2147940246,16.0284,26.3589519221
 05/17  14:00:00,170.878737286,9.69656750576,3.27135032248,0.0,80.527626,75.0917375,48.0195946707,14.526568097,16.0284,17.4646265737
 05/17  15:00:00,174.426224041,10.4198761638,8.09405233837,0.0,80.527626,73.092045,33.3480232484,12.6529843122,3.20568,17.4893589362
 05/17  16:00:00,173.904374107,8.62555255988,9.46463449716,0.0,80.527626,73.092045,17.5880971986,8.62611230808,3.20568,5.75630489057
 05/17  17:00:00,129.768183516,7.64024818413,9.57978755541,0.0,80.527626,29.818365,11.7520429111,5.65813824466,3.20568,2.88822466644
 05/17  18:00:00,130.041633205,7.58430173659,9.90531492583,0.0,80.527626,29.818365,13.7756392134,4.79989473499,3.20568,5.77006447838
 05/17  19:00:00,129.009643404,7.45249640342,8.76744397839,0.0,80.527626,29.818365,15.2813401319,6.29556957018,3.20568,5.78009056168
 05/17  20:00:00,127.571675436,7.42748243938,4.5586230098,0.0,80.527626,29.818365,25.3432876719,13.4855032849,3.20568,8.65210438694
 05/17  21:00:00,55.7023566778,0.0,0.0,0.0,15.863942322,29.242365,8.98103979227,0.0,3.20568,5.77535979227
 05/17  22:00:00,55.5634429184,0.0,0.0,0.0,15.863942322,29.242365,6.09517773272,0.0,3.20568,2.88949773272
 05/17  23:00:00,56.2706043352,0.0,0.0,0.0,15.863942322,29.242365,6.0924767034,0.0,3.20568,2.8867967034
 05/17  24:00:00,55.5396415268,0.0,0.0,0.0,15.863942322,29.242365,6.09003434736,0.0,3.20568,2.88435434736
 05/18  01:00:00,55.5248733937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.5153420716,0.0,0.0,0.0,15.863942322,29.242365,6.09001547187,0.0,3.20568,2.88433547187
 05/18  03:00:00,55.522995427,0.0,0.0,0.0,15.863942322,29.242365,6.08999839251,0.0,3.20568,2.88431839251
 05/18  04:00:00,55.7387346291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.7158017297,0.0,0.0,0.0,15.863942322,29.242365,6.08998148491,0.0,3.20568,2.88430148491
 05/18  06:00:00,56.6760260878,7.42468106539,0.0,0.0,15.863942322,29.818365,176.556394981,173.330714981,3.20568,0.02
 05/18  07:00:00,119.982203352,7.42468106539,0.00141215311616,0.0,80.527626,29.818365,113.515321523,107.42142672,3.20568,2.88821480305
 05/18  08:00:00,165.254799596,7.42468106539,0.00843679862938,0.0,80.527626,75.0917375,91.1209719759,55.5102916359,24.0426,11.56808034
 05/18  09:00:00,165.320755437,7.46260139419,0.00448969860811,0.0,80.527626,75.0917375,79.4737894158,37.9687609076,24.0426,17.4624285082
 05/18  10:00:00,171.358194282,7.75052846997,1.73026326247,0.0,80.527626,79.0911225,70.0224603472,20.4856957053,32.0568,17.479964642
 05/18  11:00:00,175.240892041,8.34425488094,4.29360510128,0.0,80.527626,79.0911225,55.4148457674,0.0,32.0568,23.3580457674
 05/18  12:00:00,171.493118531,8.67332789449,0.94253157665,0.0,80.527626,79.0911225,63.565028555,8.10730934709,32.0568,23.4009192079
 05/18  13:00:00,170.938191218,9.20832231401,3.81795143103,0.0,80.527626,75.0917375,54.2277108709,14.7687188624,16.0284,23.4305920085
 05/18  14:00:00,174.435991061,9.67824659733,6.82481440985,0.0,80.527626,75.0917375,43.6721486892,10.1776050498,16.0284,17.4661436394
 05/18  15:00:00,175.008521207,10.3007037651,8.7925401351,0.0,80.527626,73.092045,34.9304644705,11.3217604453,3.20568,20.4030240252
 05/18  16:00:00,174.276075797,8.54174333309,9.916366129,0.0,80.527626,73.092045,13.7950690296,7.70114478023,3.20568,2.88824424941
 05/18  17:00:00,128.135729081,7.55787483261,8.04024658435,0.0,80.527626,29.818365,13.9068727431,7.81314103137,3.20568,2.88805171176
 05/18  18:00:00,127.657487024,7.57617186718,7.54838111571,0.0,80.527626,29.818365,17.5265008722,8.55031359437,3.20568,5.77050727778
 05/18  19:00:00,125.969850909,7.44525349993,5.766866235,0.0,80.527626,29.818365,20.3199902217,11.3346472319,3.20568,5.7796629898
 05/18  20:00:00,124.407741127,7.42696307287,1.42651886827,0.0,80.527626,29.818365,32.0667119236,20.2083853313,3.20568,8.65264659231
 05/18  21:00:00,55.6639448002,0.0,0.0,0.0,15.863942322,29.242365,8.98046417276,0.0,3.20568,5.77478417276
 05/18  22:00:00,55.5338524339,0.0,0.0,0.0,15.863942322,29.242365,6.09535500373,0.0,3.20568,2.88967500373
 05/18  23:00:00,56.2685469436,0.0,0.0,0.0,15.863942322,29.242365,6.09306616624,0.0,3.20568,2.88738616624
 05/18  24:00:00,55.5222660172,0.0,0.0,0.0,15.863942322,29.242365,6.08998482759,0.0,3.20568,2.88430482759
 05/19  01:00:00,55.4976360565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.4834998303,0.0,0.0,0.0,15.863942322,29.242365,6.0899603005,0.0,3.20568,2.8842803005
 05/19  03:00:00,55.4750779732,0.0,0.0,0.0,15.863942322,29.242365,6.08993688278,0.0,3.20568,2.88425688278
 05/19  04:00:00,56.5241400803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.3498999481,0.0,0.0,0.0,15.863942322,29.242365,6.08991365573,0.0,3.20568,2.88423365573
 05/19  06:00:00,57.4565651402,7.42468106539,0.0,0.0,15.863942322,29.818365,375.620003238,372.394323238,3.20568,0.02
 05/19  07:00:00,120.113274737,7.42468106539,0.00406723546329,0.0,80.527626,29.818365,170.292094657,161.330329868,3.20568,5.75608478853
 05/19  08:00:00,165.266131103,7.42857834091,0.00878029711592,0.0,80.527626,75.0917375,87.0829900856,54.3591568559,24.0426,8.68123322969
 05/19  09:00:00,167.459888773,7.53355908254,2.05602904233,0.0,80.527626,75.0917375,60.1605005738,18.6556196676,24.0426,17.4622809061
 05/19  10:00:00,178.950043533,7.70353434333,9.30632295645,0.0,80.527626,79.0911225,54.8649140042,5.32861952274,32.0568,17.4794944814
 05/19  11:00:00,189.663552664,8.36696496785,18.5446346692,0.0,80.527626,79.0911225,55.4297770147,0.0147962481731,32.0568,23.3581807665
 05/19  12:00:00,199.898950172,9.24023671003,28.5647954231,0.0,80.527626,79.0911225,53.5450309856,0.0,32.0568,21.4882309856
 05/19  13:00:00,201.129319767,10.1956972331,32.797009264,0.0,80.527626,75.0917375,41.3815810975,0.0122264837606,16.0284,25.3409546138
 05/19  14:00:00,211.923155707,11.6243968974,42.1427332642,0.0,80.527626,75.0917375,33.4976021679,0.00487463581963,16.0284,17.4643275321
 05/19  15:00:00,223.354763172,13.4172769534,53.7587613788,0.0,80.527626,73.092045,20.7175224306,0.023408683113,3.20568,17.4884337475
 05/19  16:00:00,217.847454414,10.9969061711,50.7502367286,0.0,80.527626,73.092045,8.98025953433,0.0183095422733,3.20568,5.75626999205
 05/19  17:00:00,165.696736537,9.21735640139,43.6775269114,0.0,80.527626,29.818365,6.09878901671,0.00484828196235,3.20568,2.88826073475
 05/19  18:00:00,160.838313489,9.02108307847,39.02999096,0.0,80.527626,29.818365,8.97568432625,0.0,3.20568,5.77000432625
 05/19  19:00:00,155.885933445,8.6752410356,34.4463082537,0.0,80.527626,29.818365,8.98477956065,0.0,3.20568,5.77909956065
 05/19  20:00:00,150.673141644,8.13801766876,26.9486138327,0.0,80.527626,29.818365,11.8574561714,0.0,3.20568,8.6517761714
 05/19  21:00:00,55.694451057,0.0,0.0,0.0,15.863942322,29.242365,8.98074414826,0.0,3.20568,5.77506414826
 05/19  22:00:00,55.7102184661,0.0,0.0,0.0,15.863942322,29.242365,6.09556500074,0.0,3.20568,2.88988500074
 05/19  23:00:00,56.4802690475,0.0,0.0,0.0,15.863942322,29.242365,6.09315854929,0.0,3.20568,2.88747854929
 05/19  24:00:00,55.7803397124,0.0,0.0,0.0,15.863942322,29.242365,6.0899244863,0.0,3.20568,2.8842444863
 05/20  01:00:00,55.7652200627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.7454604073,0.0,0.0,0.0,15.863942322,29.242365,6.08838700246,0.0,3.20568,2.88270700246
 05/20  03:00:00,55.7305639594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.9682776967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.9425198035,0.0,0.0,0.0,15.863942322,29.242365,6.088490073,0.0,3.20568,2.882810073
 05/20  06:00:00,48.7948715836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.3006815387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.3234756463,0.0,0.0,0.0,15.863942322,29.242365,6.08844190361,0.0,3.20568,2.88276190361
 05/20  09:00:00,47.3687787844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.3637226376,0.0,0.0,0.0,15.863942322,29.242365,6.08997151337,0.0,3.20568,2.88429151337
 05/20  11:00:00,47.9905595559,0.0,0.0,0.0,15.863942322,29.242365,6.0899420307,0.0,3.20568,2.8842620307
 05/20  12:00:00,47.2672989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.2848003138,0.0,0.0,0.0,15.863942322,29.242365,6.08849430158,0.0,3.20568,2.88281430158
 05/20  14:00:00,47.2904220611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.2730772518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.1695214317,0.0,0.0,0.0,15.863942322,29.242365,6.08844581107,0.0,3.20568,2.88276581107
 05/20  17:00:00,47.1760307164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,47.1934077278,0.0,0.0,0.0,15.863942322,29.242365,6.08839732593,0.0,3.20568,2.88271732593
 05/20  19:00:00,47.4372869988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,50.2453455873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.7818386265,0.0,0.0,0.0,15.863942322,29.242365,6.08849971854,0.0,3.20568,2.88281971854
 05/20  22:00:00,55.607238332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.2856828623,0.0,0.0,0.0,15.863942322,29.242365,6.08845119432,0.0,3.20568,2.88277119432
 05/20  24:00:00,55.5812351715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5524054958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.5296650903,0.0,0.0,0.0,15.863942322,29.242365,6.08839810026,0.0,3.20568,2.88271810026
 05/21  03:00:00,55.5108160488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.7113475696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,55.691256176,0.0,0.0,0.0,15.863942322,29.242365,6.08849516305,0.0,3.20568,2.88281516305
 05/21  06:00:00,48.5563030124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.0853055758,0.0,0.0,0.0,15.863942322,29.242365,6.08844135251,0.0,3.20568,2.88276135251
 05/21  08:00:00,47.1228583296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.1695103821,0.0,0.0,0.0,15.863942322,29.242365,6.08996332465,0.0,3.20568,2.88428332465
 05/21  10:00:00,47.1885705323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,47.8818585127,0.0,0.0,0.0,15.863942322,29.242365,6.08992751124,0.0,3.20568,2.88424751124
 05/21  12:00:00,47.2053769306,0.0,0.0,0.0,15.863942322,29.242365,6.08989176352,0.0,3.20568,2.88421176352
 05/21  13:00:00,47.2596812279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.2916258827,0.0,0.0,0.0,15.863942322,29.242365,6.08844272619,0.0,3.20568,2.88276272619
 05/21  15:00:00,47.2983339524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.211301127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.2231847335,0.0,0.0,0.0,15.863942322,29.242365,6.08838853222,0.0,3.20568,2.88270853222
 05/21  18:00:00,47.2257888949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.4646955723,0.0,0.0,0.0,15.863942322,29.242365,6.0884848423,0.0,3.20568,2.8828048423
 05/21  20:00:00,48.8306296067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.780611616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.594651568,0.0,0.0,0.0,15.863942322,29.242365,6.08843062006,0.0,3.20568,2.88275062006
 05/21  23:00:00,56.2677852012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.5473682897,0.0,0.0,0.0,15.863942322,29.242365,6.08837641983,0.0,3.20568,2.88269641983
 05/22  01:00:00,55.5274795318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.514710872,0.0,0.0,0.0,15.863942322,29.242365,6.09004093638,0.0,3.20568,2.88436093638
 05/22  03:00:00,55.4998099162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.6983487959,0.0,0.0,0.0,15.863942322,29.242365,6.0899985164,0.0,3.20568,2.8843185164
 05/22  05:00:00,55.6717794519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,56.9307718077,7.42468106539,0.0,0.0,15.863942322,29.818365,267.276625305,261.186935739,3.20568,2.88400956684
 05/22  07:00:00,120.065145336,7.42468106539,0.00148340332268,0.0,80.527626,29.818365,152.78971216,146.695975231,3.20568,2.88805692912
 05/22  08:00:00,165.268951948,7.42865433654,0.00853969384991,0.0,80.527626,75.0917375,95.0780544661,59.4689400736,24.0426,11.5665143925
 05/22  09:00:00,165.625292752,7.53262973753,0.236059384928,0.0,80.527626,75.0917375,66.2142726316,24.7183833393,24.0426,17.4532892923
 05/22  10:00:00,172.723270196,7.66628117199,3.16678511202,0.0,80.527626,79.0911225,63.7210654587,14.1938449302,32.0568,17.4704205285
 05/22  11:00:00,178.777032903,8.21346340358,7.91318138949,0.0,80.527626,79.0911225,52.492217573,0.0,32.0568,20.435417573
 05/22  12:00:00,181.926144425,9.02948138479,10.9287704818,0.0,80.527626,79.0911225,55.4518470828,0.0,32.0568,23.3950470828
 05/22  13:00:00,182.394875535,9.8636833714,14.5324302854,0.0,80.527626,75.0917375,39.4820673731,0.031926522895,16.0284,23.4217408502
 05/22  14:00:00,186.717380802,10.9971413404,17.7106597099,0.0,80.527626,75.0917375,33.493308964,0.0,16.0284,17.464908964
 05/22  15:00:00,188.560609174,12.2361836706,20.3330186786,0.0,80.527626,73.092045,23.6161392486,0.0132874540647,3.20568,20.3971717945
 05/22  16:00:00,185.921066971,9.90191306772,20.1306607013,0.0,80.527626,73.092045,6.1421998401,0.0482878284499,3.20568,2.88823201165
 05/22  17:00:00,136.691659289,8.29762679286,15.7943996785,0.0,80.527626,29.818365,6.09369406359,0.0,3.20568,2.88801406359
 05/22  18:00:00,133.79513205,8.08340603195,13.1346345174,0.0,80.527626,29.818365,9.05638759897,0.0805491143496,3.20568,5.77015848462
 05/22  19:00:00,130.096492371,7.80683762008,9.49503308982,0.0,80.527626,29.818365,13.3033896942,4.31863351241,3.20568,5.77907618183
 05/22  20:00:00,126.828970751,7.54918237812,5.11219392121,0.0,80.527626,29.818365,22.9911405508,11.1338184907,3.20568,8.65164206013
 05/22  21:00:00,55.7233863785,0.0,0.0,0.0,15.863942322,29.242365,8.98054247042,0.0,3.20568,5.77486247042
 05/22  22:00:00,55.5868367302,0.0,0.0,0.0,15.863942322,29.242365,6.09500821518,0.0,3.20568,2.88932821518
 05/22  23:00:00,56.3118320035,0.0,0.0,0.0,15.863942322,29.242365,6.09310288912,0.0,3.20568,2.88742288912
 05/22  24:00:00,55.5861110327,0.0,0.0,0.0,15.863942322,29.242365,6.0898803148,0.0,3.20568,2.8842003148
 05/23  01:00:00,55.5650823124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.5480572571,0.0,0.0,0.0,15.863942322,29.242365,6.08982985571,0.0,3.20568,2.88414985571
 05/23  03:00:00,55.5298763284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.5643007954,0.0,0.0,0.0,15.863942322,29.242365,6.09000783812,0.0,3.20568,2.88432783812
 05/23  05:00:00,56.3894004299,0.0,0.0,0.0,15.863942322,29.242365,6.08995922668,0.0,3.20568,2.88427922668
 05/23  06:00:00,57.1485803021,7.42468106539,0.0,0.0,15.863942322,29.818365,225.444201078,222.218521078,3.20568,0.02
 05/23  07:00:00,120.024871192,7.42468106539,0.00154936420724,0.0,80.527626,29.818365,130.389837481,124.29608241,3.20568,2.88807507069
 05/23  08:00:00,165.703880054,7.45035896474,0.420549969744,0.0,80.527626,75.0917375,72.8666802357,37.2580331812,24.0426,11.5660470545
 05/23  09:00:00,170.681168269,7.62107529294,5.15257215327,0.0,80.527626,75.0917375,53.507846371,12.010427232,24.0426,17.4548191391
 05/23  10:00:00,181.661214675,8.05776235322,11.6426370731,0.0,80.527626,79.0911225,51.732558882,2.20401766226,32.0568,17.4717412198
 05/23  11:00:00,188.665239934,8.75997547629,17.1677881105,0.0,80.527626,79.0911225,52.5059070591,0.0154171802749,32.0568,20.4336898788
 05/23  12:00:00,195.887499119,9.52043436804,24.2963730077,0.0,80.527626,79.0911225,55.4522362207,0.0,32.0568,23.3954362207
 05/23  13:00:00,197.717058465,10.6916803534,28.9060602803,0.0,80.527626,75.0917375,39.4608374413,0.0122587344111,16.0284,23.4201787069
 05/23  14:00:00,204.746605988,12.291782091,34.3223334528,0.0,80.527626,75.0917375,33.4975260972,0.00428744780597,16.0284,17.4648386494
 05/23  15:00:00,210.893531521,14.0624481519,40.6981809372,0.0,80.527626,73.092045,23.6255233304,0.0232575364485,3.20568,20.3965857939
 05/23  16:00:00,205.496903943,11.3030904572,38.1695563141,0.0,80.527626,73.092045,6.10956010492,0.0160354147913,3.20568,2.88784469013
 05/23  17:00:00,156.418105377,9.50413479474,34.1700893991,0.0,80.527626,29.818365,6.09372024384,0.0,3.20568,2.88804024384
 05/23  18:00:00,155.259400365,9.51851362031,32.9980262338,0.0,80.527626,29.818365,8.97582331065,0.0,3.20568,5.77014331065
 05/23  19:00:00,149.134763392,9.1280866222,27.2937572913,0.0,80.527626,29.818365,8.98468105573,0.0,3.20568,5.77900105573
 05/23  20:00:00,138.737121659,8.34447669809,16.3322196557,0.0,80.527626,29.818365,11.9383540519,0.0806860803193,3.20568,8.65198797159
 05/23  21:00:00,55.6295614539,0.0,0.0,0.0,15.863942322,29.242365,8.98040761696,0.0,3.20568,5.77472761696
 05/23  22:00:00,55.6506929152,0.0,0.0,0.0,15.863942322,29.242365,6.09545359417,0.0,3.20568,2.88977359417
 05/23  23:00:00,56.3578534755,0.0,0.0,0.0,15.863942322,29.242365,6.09305075565,0.0,3.20568,2.88737075565
 05/23  24:00:00,55.6130123857,0.0,0.0,0.0,15.863942322,29.242365,6.0898320544,0.0,3.20568,2.8841520544
 05/24  01:00:00,55.5829791022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.5710975798,0.0,0.0,0.0,15.863942322,29.242365,6.09000126136,0.0,3.20568,2.88432126136
 05/24  03:00:00,55.5552534171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.7488197052,0.0,0.0,0.0,15.863942322,29.242365,6.08994620962,0.0,3.20568,2.88426620962
 05/24  05:00:00,55.7234774371,0.0,0.0,0.0,15.863942322,29.242365,6.08989134956,0.0,3.20568,2.88421134956
 05/24  06:00:00,55.3089390759,7.42468106539,0.0,0.0,15.863942322,29.818365,190.108317736,186.882637736,3.20568,0.02
 05/24  07:00:00,119.995269468,7.42468106539,0.00453434822836,0.0,80.527626,29.818365,96.1959761964,90.1023079892,3.20568,2.88798820712
 05/24  08:00:00,168.841653646,7.51437074272,3.45307960865,0.0,80.527626,75.0917375,51.1614718728,15.5527970182,24.0426,11.5660748546
 05/24  09:00:00,180.375287186,7.85112664755,14.5224330469,0.0,80.527626,75.0917375,42.644808582,1.14180033453,24.0426,17.4604082475
 05/24  10:00:00,194.28375592,8.68459343973,23.5213266749,0.0,80.527626,79.0911225,49.5265564358,0.0,32.0568,17.4697564358
 05/24  11:00:00,204.901943812,9.44893089791,32.6198986938,0.0,80.527626,79.0911225,52.4893095174,0.0,32.0568,20.4325095174
 05/24  12:00:00,210.999587469,10.4728616909,38.3836156866,0.0,80.527626,79.0911225,55.4487277351,0.0,32.0568,23.3919277351
 05/24  13:00:00,212.049283091,12.2679279378,41.6157706793,0.0,80.527626,75.0917375,39.457995436,0.0122057643786,16.0284,23.4173896716
 05/24  14:00:00,221.219882626,14.3392245019,48.7060190921,0.0,80.527626,75.0917375,33.4898873262,0.0,16.0284,17.4614873262
 05/24  15:00:00,227.205671306,16.6605941359,54.3640531161,0.0,80.527626,73.092045,20.7105643632,0.0210673229514,3.20568,17.4838170402
 05/24  16:00:00,219.147793084,13.3355636405,49.7571614698,0.0,80.527626,73.092045,8.97445368667,0.0129073175238,3.20568,5.75586636915
 05/24  17:00:00,167.416001775,10.9137151385,43.7279309125,0.0,80.527626,29.818365,6.0936848773,0.0,3.20568,2.8880048773
 05/24  18:00:00,163.557570276,10.6443811479,40.1487411009,0.0,80.527626,29.818365,8.97484472048,0.0,3.20568,5.76916472048
 05/24  19:00:00,157.649433129,9.94159667935,34.6842998157,0.0,80.527626,29.818365,8.98463458577,0.0,3.20568,5.77895458577
 05/24  20:00:00,153.144719517,9.08839780639,29.6457095316,0.0,80.527626,29.818365,8.9801174136,0.0,3.20568,5.7744374136
 05/24  21:00:00,55.9329212072,0.0,0.0,0.0,15.863942322,29.242365,11.8567467692,0.0,3.20568,8.65106676918
 05/24  22:00:00,55.7405757144,0.0,0.0,0.0,15.863942322,29.242365,6.09541709553,0.0,3.20568,2.88973709553
 05/24  23:00:00,56.4354299475,0.0,0.0,0.0,15.863942322,29.242365,6.09289995655,0.0,3.20568,2.88721995655
 05/24  24:00:00,55.691559463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.6682917028,0.0,0.0,0.0,15.863942322,29.242365,6.08998047279,0.0,3.20568,2.88430047279
 05/25  02:00:00,55.652673864,0.0,0.0,0.0,15.863942322,29.242365,6.08991896194,0.0,3.20568,2.88423896194
 05/25  03:00:00,55.620401535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.8113959174,0.0,0.0,0.0,15.863942322,29.242365,6.08985772996,0.0,3.20568,2.88417772996
 05/25  05:00:00,55.7886395139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.1821897982,7.42468106539,0.00464873236896,0.0,15.863942322,29.818365,75.0101273989,68.9201598321,3.20568,2.88428756678
 05/25  07:00:00,121.857971926,7.42468106539,1.86438962197,0.0,80.527626,29.818365,32.0078311664,25.9143109359,3.20568,2.88784023049
 05/25  08:00:00,177.209370699,7.67970549113,11.5806164357,0.0,80.527626,75.0917375,35.1389611296,2.41675796556,24.0426,8.679603164
 05/25  09:00:00,188.725895338,8.58903704447,22.0743520818,0.0,80.527626,75.0917375,41.5056149205,0.0,24.0426,17.4630149205
 05/25  10:00:00,202.194379654,9.40067763517,30.667165804,0.0,80.527626,79.0911225,52.4362928445,0.0,32.0568,20.3794928445
 05/25  11:00:00,214.162717453,10.168869073,41.1256484878,0.0,80.527626,79.0911225,52.4867146999,0.000989791835941,32.0568,20.4289249081
 05/25  12:00:00,226.71046514,11.5440507249,52.9771724171,0.0,80.527626,79.0911225,52.5350661291,0.010038352752,32.0568,20.4682277764
 05/25  13:00:00,235.55075755,13.3615235916,63.9777233405,0.0,80.527626,75.0917375,42.4046550096,0.0344025574108,16.0284,26.3418524522
 05/25  14:00:00,246.303042917,15.408458312,72.6758968415,0.0,80.527626,75.0917375,33.4918143058,0.00819201069502,16.0284,17.4552222951
 05/25  15:00:00,251.924363117,17.3942764277,78.3074003291,0.0,80.527626,73.092045,20.7099091574,0.0273961614373,3.20568,17.4768329959
 05/25  16:00:00,239.287538052,13.2850495181,69.7821481445,0.0,80.527626,73.092045,6.1133782762,0.019780462836,3.20568,2.88791781336
 05/25  17:00:00,179.47079252,10.2627328735,56.3666040371,0.0,80.527626,29.818365,6.0981047039,0.00432954040091,3.20568,2.8880951635
 05/25  18:00:00,172.251026444,9.68224841928,49.7448646267,0.0,80.527626,29.818365,8.97948531777,0.00430083816422,3.20568,5.7695044796
 05/25  19:00:00,163.992526857,9.1167599544,41.789686762,0.0,80.527626,29.818365,11.8646942555,0.00124414980479,3.20568,8.65777010565
 05/25  20:00:00,153.292866403,8.45148761501,30.4080334595,0.0,80.527626,29.818365,8.97974105657,0.0,3.20568,5.77406105657
 05/25  21:00:00,55.9095603482,0.0,0.0,0.0,15.863942322,29.242365,8.98006991549,0.0,3.20568,5.77438991549
 05/25  22:00:00,55.7264509385,0.0,0.0,0.0,15.863942322,29.242365,6.09519365259,0.0,3.20568,2.88951365259
 05/25  23:00:00,56.4242338015,0.0,0.0,0.0,15.863942322,29.242365,6.09302339436,0.0,3.20568,2.88734339436
 05/25  24:00:00,55.7078216643,0.0,0.0,0.0,15.863942322,29.242365,6.08989257072,0.0,3.20568,2.88421257072
 05/26  01:00:00,55.6937055765,0.0,0.0,0.0,15.863942322,29.242365,6.08982521129,0.0,3.20568,2.88414521129
 05/26  02:00:00,55.6809240836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6727015974,0.0,0.0,0.0,15.863942322,29.242365,6.08998230426,0.0,3.20568,2.88430230426
 05/26  04:00:00,56.8125581638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.6264268846,0.0,0.0,0.0,15.863942322,29.242365,6.08991480165,0.0,3.20568,2.88423480165
 05/26  06:00:00,60.3237885894,7.42468106539,4.7308148109,0.0,15.863942322,29.818365,34.4446744566,28.3548270116,3.20568,2.884167445
 05/26  07:00:00,129.499134533,7.42468106539,9.43268999244,0.0,80.527626,29.818365,17.3376719292,11.2440009704,3.20568,2.88799095882
 05/26  08:00:00,182.097272567,7.95196574705,16.1633062116,0.0,80.527626,75.0917375,33.9749481658,1.25281719955,24.0426,8.6795309662
 05/26  09:00:00,189.038813753,8.81941347508,22.185151383,0.0,80.527626,75.0917375,41.4977075977,0.0,24.0426,17.4551075977
 05/26  10:00:00,195.0242176,9.17755576738,23.7966390469,0.0,80.527626,79.0911225,49.5279303492,0.0,32.0568,17.4711303492
 05/26  11:00:00,189.774670439,9.36986023904,17.6981767705,0.0,80.527626,79.0911225,52.4864999698,0.0,32.0568,20.4296999698
 05/26  12:00:00,189.44913418,9.93280461158,17.5131028464,0.0,80.527626,79.0911225,55.4477047356,0.0,32.0568,23.3909047356
 05/26  13:00:00,203.709273452,10.8230965104,34.8054782425,0.0,80.527626,75.0917375,39.4515567013,0.00706059792338,16.0284,23.4160961034
 05/26  14:00:00,232.850890034,12.0765178448,62.6235788022,0.0,80.527626,75.0917375,33.4883231576,0.0,16.0284,17.4599231576
 05/26  15:00:00,252.874173957,13.7991555821,82.879180055,0.0,80.527626,73.092045,20.7027361048,0.0152978888596,3.20568,17.4817582159
 05/26  16:00:00,249.358228304,10.9803749065,82.1606179604,0.0,80.527626,73.092045,6.10642086066,0.0127992829538,3.20568,2.88794157771
 05/26  17:00:00,187.753387729,9.05875025702,65.8064912472,0.0,80.527626,29.818365,8.96166385416,0.0,3.20568,5.75598385416
 05/26  18:00:00,179.926433919,8.71119071822,58.3542049699,0.0,80.527626,29.818365,8.97444530526,0.0,3.20568,5.76876530526
 05/26  19:00:00,172.332444271,8.48758964445,51.0108873831,0.0,80.527626,29.818365,8.98410722551,0.0,3.20568,5.77842722551
 05/26  20:00:00,161.95047007,8.15899808529,39.5669023338,0.0,80.527626,29.818365,8.97956467883,0.0,3.20568,5.77388467883
 05/26  21:00:00,55.7676509854,0.0,0.0,0.0,15.863942322,29.242365,11.8569471184,0.0,3.20568,8.65126711838
 05/26  22:00:00,55.7571435715,0.0,0.0,0.0,15.863942322,29.242365,6.09512467704,0.0,3.20568,2.88944467704
 05/26  23:00:00,56.4493391364,0.0,0.0,0.0,15.863942322,29.242365,6.09298848105,0.0,3.20568,2.88730848105
 05/26  24:00:00,55.7430780379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.7324700729,0.0,0.0,0.0,15.863942322,29.242365,6.08831392804,0.0,3.20568,2.88263392804
 05/27  02:00:00,55.7114296506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6977143185,0.0,0.0,0.0,15.863942322,29.242365,6.08837507094,0.0,3.20568,2.88269507094
 05/27  04:00:00,55.9410487502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.9179776912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.3417464533,0.0,0.0,0.0,15.863942322,29.242365,6.08843567778,0.0,3.20568,2.88275567778
 05/27  07:00:00,47.2740472674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.2798260025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.2469559127,0.0,0.0,0.0,15.863942322,29.242365,6.08987698103,0.0,3.20568,2.88419698103
 05/27  10:00:00,47.2050490567,0.0,0.0,0.0,15.863942322,29.242365,6.0898034735,0.0,3.20568,2.8841234735
 05/27  11:00:00,47.8764052843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.1846126088,0.0,0.0,0.0,15.863942322,29.242365,6.08995410388,0.0,3.20568,2.88427410388
 05/27  13:00:00,47.2205525714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.2324136488,0.0,0.0,0.0,15.863942322,29.242365,6.08841402299,0.0,3.20568,2.88273402299
 05/27  15:00:00,47.2206451911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,47.1243362305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.1254117642,0.0,0.0,0.0,15.863942322,29.242365,6.08832587281,0.0,3.20568,2.88264587281
 05/27  18:00:00,47.1251307879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,47.3508172533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,48.7554870821,0.0,0.0,0.0,15.863942322,29.242365,6.0883859881,0.0,3.20568,2.8827059881
 05/27  21:00:00,55.76936068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6039092619,0.0,0.0,0.0,15.863942322,29.242365,6.08844600553,0.0,3.20568,2.88276600553
 05/27  23:00:00,56.288671181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.5902791183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.5869251568,0.0,0.0,0.0,15.863942322,29.242365,6.08835543767,0.0,3.20568,2.88267543767
 05/28  02:00:00,55.5859451864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.5822217618,0.0,0.0,0.0,15.863942322,29.242365,6.08841050172,0.0,3.20568,2.88273050172
 05/28  04:00:00,55.7783997027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,55.7326658133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.1638230463,0.0,0.0,0.0,15.863942322,29.242365,6.08831728129,0.0,3.20568,2.88263728129
 05/28  07:00:00,47.1244630763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.1728609537,0.0,0.0,0.0,15.863942322,29.242365,6.08990319949,0.0,3.20568,2.88422319949
 05/28  09:00:00,47.2314950104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.2544758528,0.0,0.0,0.0,15.863942322,29.242365,6.08982339549,0.0,3.20568,2.88414339549
 05/28  11:00:00,47.961981269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.2863633655,0.0,0.0,0.0,15.863942322,29.242365,6.08996710197,0.0,3.20568,2.88428710197
 05/28  13:00:00,47.3365347649,0.0,0.0,0.0,15.863942322,29.242365,6.0898873181,0.0,3.20568,2.8842073181
 05/28  14:00:00,47.3521916533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.3466305392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.24776777,0.0,0.0,0.0,15.863942322,29.242365,6.08834397237,0.0,3.20568,2.88266397237
 05/28  17:00:00,47.2342107233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.2138796723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.4279128892,0.0,0.0,0.0,15.863942322,29.242365,6.08839812167,0.0,3.20568,2.88271812167
 05/28  20:00:00,48.7954298289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.7656599714,0.0,0.0,0.0,15.863942322,29.242365,6.08830439703,0.0,3.20568,2.88262439703
 05/28  22:00:00,55.5830758882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.2616321114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.5426369462,0.0,0.0,0.0,15.863942322,29.242365,6.0883585758,0.0,3.20568,2.8826785758
 05/29  01:00:00,55.5268929985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5096589814,0.0,0.0,0.0,15.863942322,29.242365,6.08840719607,0.0,3.20568,2.88272719607
 05/29  03:00:00,55.4886152381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.6808993743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,55.6613535451,0.0,0.0,0.0,15.863942322,29.242365,6.08830852528,0.0,3.20568,2.88262852528
 05/29  06:00:00,47.1086936253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.0694606421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.1138297926,0.0,0.0,0.0,15.863942322,29.242365,6.08987633254,0.0,3.20568,2.88419633254
 05/29  09:00:00,47.1954557199,0.0,0.0,0.0,15.863942322,29.242365,6.08979036805,0.0,3.20568,2.88411036805
 05/29  10:00:00,47.239512955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.9258446098,0.0,0.0,0.0,15.863942322,29.242365,6.0899272889,0.0,3.20568,2.8842472889
 05/29  12:00:00,47.259644042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.3276360814,0.0,0.0,0.0,15.863942322,29.242365,6.08984133924,0.0,3.20568,2.88416133924
 05/29  14:00:00,47.3598766267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.3650308921,0.0,0.0,0.0,15.863942322,29.242365,6.08830230515,0.0,3.20568,2.88262230515
 05/29  16:00:00,47.2798597517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.2871780939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,48.2454117745,0.129732651036,0.828127084303,0.0,15.863942322,29.242365,6.08835048341,0.0,3.20568,2.88267048341
 05/29  19:00:00,49.3950910817,0.259465302072,1.60000332353,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,48.8956046253,0.0,0.0,0.0,15.863942322,29.242365,6.08839858224,0.0,3.20568,2.88271858224
 05/29  21:00:00,55.8553072158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.6633925482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.3292411567,0.0,0.0,0.0,15.863942322,29.242365,6.08829924758,0.0,3.20568,2.88261924758
 05/29  24:00:00,55.6144246756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.5923215255,0.0,0.0,0.0,15.863942322,29.242365,6.08979197476,0.0,3.20568,2.88411197476
 05/30  02:00:00,55.5919121749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.5924525422,0.0,0.0,0.0,15.863942322,29.242365,6.08992167748,0.0,3.20568,2.88424167748
 05/30  04:00:00,56.695443446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.5290157584,0.0,0.0,0.0,15.863942322,29.242365,6.08982934994,0.0,3.20568,2.88414934994
 05/30  06:00:00,57.7144799752,7.42468106539,2.15226711542,0.0,15.863942322,29.818365,59.1733612363,53.0836240532,3.20568,2.88405718304
 05/30  07:00:00,127.47841688,7.42468106539,7.44711274419,0.0,80.527626,29.818365,24.4640578306,18.3703518273,3.20568,2.88802600325
 05/30  08:00:00,177.481399274,7.47221553423,12.0594687038,0.0,80.527626,75.0917375,37.2027685276,4.4820930146,24.0426,8.67807551299
 05/30  09:00:00,187.703474649,8.13623700176,21.5332345629,0.0,80.527626,75.0917375,41.801796204,0.304513350114,24.0426,17.4546828539
 05/30  10:00:00,204.213315213,8.88609888559,33.2214925464,0.0,80.527626,79.0911225,49.5225431868,0.0,32.0568,17.4657431868
 05/30  11:00:00,221.875950234,9.58023093499,49.4405545884,0.0,80.527626,79.0911225,52.4815373832,0.0,32.0568,20.4247373832
 05/30  12:00:00,233.518706942,10.5440008753,60.8145989895,0.0,80.527626,79.0911225,55.4398108499,0.0,32.0568,23.3830108499
 05/30  13:00:00,240.155403591,11.9594703054,70.0245299883,0.0,80.527626,75.0917375,39.44830114,0.0119634481453,16.0284,23.4079376918
 05/30  14:00:00,250.749340683,13.5015168955,79.0741027186,0.0,80.527626,75.0917375,33.4782223241,0.0,16.0284,17.4498223241
 05/30  15:00:00,257.631511604,15.3688044077,86.082615073,0.0,80.527626,73.092045,20.6938569513,0.0185861984136,3.20568,17.4695907528
 05/30  16:00:00,249.264149954,11.8173019017,81.2539732968,0.0,80.527626,73.092045,6.10647706426,0.0130956205574,3.20568,2.8877014437
 05/30  17:00:00,188.61713814,9.0818405385,66.6124559822,0.0,80.527626,29.818365,6.09352233512,0.0,3.20568,2.88784233512
 05/30  18:00:00,182.476405506,8.72849237926,60.876570223,0.0,80.527626,29.818365,8.9742780157,0.0,3.20568,5.7685980157
 05/30  19:00:00,175.118676773,8.39604619254,53.8972296754,0.0,80.527626,29.818365,8.98324764355,0.0,3.20568,5.77756764355
 05/30  20:00:00,166.380929758,8.04415994229,44.1116897592,0.0,80.527626,29.818365,11.8562757017,0.0,3.20568,8.65059570171
 05/30  21:00:00,55.7925858726,0.0,0.0,0.0,15.863942322,29.242365,8.97954031894,0.0,3.20568,5.77386031894
 05/30  22:00:00,55.8060391974,0.0,0.0,0.0,15.863942322,29.242365,6.09512026875,0.0,3.20568,2.88944026875
 05/30  23:00:00,56.4870037935,0.0,0.0,0.0,15.863942322,29.242365,6.09272412979,0.0,3.20568,2.88704412979
 05/30  24:00:00,55.7730722205,0.0,0.0,0.0,15.863942322,29.242365,6.08975402308,0.0,3.20568,2.88407402308
 05/31  01:00:00,55.7649465951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.7583358635,0.0,0.0,0.0,15.863942322,29.242365,6.08987461569,0.0,3.20568,2.88419461569
 05/31  03:00:00,55.7630537281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.9977370451,0.0,0.0,0.0,15.863942322,29.242365,6.08977611349,0.0,3.20568,2.88409611349
 05/31  05:00:00,55.9531777666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,75.090257902,7.42468106539,19.7578593381,0.0,15.863942322,29.818365,9.45008190783,3.36018055331,3.20568,2.88422135452
 05/31  07:00:00,144.579146994,7.42468106539,24.3911122654,0.0,80.527626,29.818365,6.09351017105,0.0,3.20568,2.88783017105
 05/31  08:00:00,212.416546832,8.81926348139,45.4733418558,0.0,80.527626,75.0917375,32.732313056,0.0118896727545,24.0426,8.67782338324
 05/31  09:00:00,238.833770187,9.84843388411,70.8092290574,0.0,80.527626,75.0917375,41.4991539457,0.0,24.0426,17.4565539457
 05/31  10:00:00,266.972668702,11.148527394,93.6144829297,0.0,80.527626,79.0911225,49.52638828,0.0,32.0568,17.46958828
 05/31  11:00:00,277.920180462,12.3346957789,102.668780855,0.0,80.527626,79.0911225,52.4782051791,0.0,32.0568,20.4214051791
 05/31  12:00:00,267.335501988,13.8440172955,91.2748229036,0.0,80.527626,79.0911225,55.4395732728,0.00139482287465,32.0568,23.38137845
 05/31  13:00:00,243.950903089,15.5527853285,70.1860446388,0.0,80.527626,75.0917375,39.4398169753,0.00668636741566,16.0284,23.4047306079
 05/31  14:00:00,240.091319576,17.0482645393,64.8382570228,0.0,80.527626,75.0917375,33.4892064129,0.00748778585085,16.0284,17.453318627
 05/31  15:00:00,241.593795756,18.5118877376,66.8790875161,0.0,80.527626,73.092045,20.7048102993,0.0260898858687,3.20568,17.4730404134
 05/31  16:00:00,230.322842137,13.970645822,60.1457477999,0.0,80.527626,73.092045,6.11457684797,0.0209665617239,3.20568,2.88793028625
 05/31  17:00:00,164.897910456,10.0225974305,41.966744439,0.0,80.527626,29.818365,6.09527018702,0.0019362510724,3.20568,2.88765393595
 05/31  18:00:00,155.167889689,9.1240007278,33.2903500925,0.0,80.527626,29.818365,8.97373097939,0.0,3.20568,5.76805097939
 05/31  19:00:00,148.218911165,8.49364177676,26.7434483838,0.0,80.527626,29.818365,11.877551475,0.0153768151937,3.20568,8.65649465978
 05/31  20:00:00,140.067416672,7.96121869265,17.7869320627,0.0,80.527626,29.818365,9.07369028464,0.0940550138983,3.20568,5.77395527074
 05/31  21:00:00,55.8330160346,0.0,0.0,0.0,15.863942322,29.242365,8.97933323665,0.0,3.20568,5.77365323665
 05/31  22:00:00,55.6857622209,0.0,0.0,0.0,15.863942322,29.242365,6.09518508728,0.0,3.20568,2.88950508728
 05/31  23:00:00,56.4111173743,0.0,0.0,0.0,15.863942322,29.242365,6.0929018376,0.0,3.20568,2.8872218376
 05/31  24:00:00,55.6989173212,0.0,0.0,0.0,15.863942322,29.242365,6.08986270213,0.0,3.20568,2.88418270213
 06/01  01:00:00,55.689847205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.6809186395,0.0,0.0,0.0,15.863942322,29.242365,6.08975687661,0.0,3.20568,2.88407687661
 06/01  03:00:00,55.6743213661,0.0,0.0,0.0,15.863942322,29.242365,6.08987317234,0.0,3.20568,2.88419317234
 06/01  04:00:00,55.9030325433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,55.8914704931,0.0,0.0,0.0,15.863942322,29.242365,6.08976864742,0.0,3.20568,2.88408864742
 06/01  06:00:00,63.7968584294,7.42468106539,8.55039649625,0.0,15.863942322,29.818365,19.4143545984,16.1886745984,3.20568,0.02
 06/01  07:00:00,130.669801106,7.42468106539,10.594612989,0.0,80.527626,29.818365,10.0883893464,3.99477321648,3.20568,2.88793612988
 06/01  08:00:00,185.627236627,8.52249850613,19.1079330257,0.0,80.527626,75.0917375,35.6134091257,0.00815980396704,24.0426,11.5626493218
 06/01  09:00:00,199.859578407,9.71139277413,32.0552165105,0.0,80.527626,75.0917375,40.5330369297,0.0,24.0426,16.4904369297
 06/01  10:00:00,221.837782317,10.7558011882,48.9266804244,0.0,80.527626,79.0911225,50.469898274,0.0,32.0568,18.413098274
 06/01  11:00:00,242.47362958,12.2496364454,67.3321472614,0.0,80.527626,79.0911225,52.3762424069,0.0,32.0568,20.3194424069
 06/01  12:00:00,255.384439536,14.3951607097,78.7967579968,0.0,80.527626,79.0911225,52.6189460874,0.00459130840553,32.0568,20.557554779
 06/01  13:00:00,258.399851646,16.2851052154,83.91303184,0.0,80.527626,75.0917375,39.4399976844,0.00587110976818,16.0284,23.4057265746
 06/01  14:00:00,264.066162,18.1403730495,87.7276847443,0.0,80.527626,75.0917375,33.4870299863,0.00450491720519,16.0284,17.4541250691
 06/01  15:00:00,261.954456082,19.3573441837,86.4122225192,0.0,80.527626,73.092045,20.7044116471,0.0252015375392,3.20568,17.4735301095
 06/01  16:00:00,243.932568155,13.5971746405,74.1644751544,0.0,80.527626,73.092045,6.10740627756,0.0138187597884,3.20568,2.88790751777
 06/01  17:00:00,175.989106178,10.0484221748,53.058770345,0.0,80.527626,29.818365,6.09350445163,0.0,3.20568,2.88782445163
 06/01  18:00:00,164.796228668,9.41389087807,42.5689313694,0.0,80.527626,29.818365,8.9742568893,0.0,3.20568,5.7685768893
 06/01  19:00:00,156.339142819,8.92934407972,34.3921905623,0.0,80.527626,29.818365,11.8624956621,0.0,3.20568,8.65681566211
 06/01  20:00:00,147.865226145,8.46162716969,26.4520271623,0.0,80.527626,29.818365,8.97895018446,0.0,3.20568,5.77327018446
 06/01  21:00:00,55.8914195482,0.0,0.0,0.0,15.863942322,29.242365,8.97949147546,0.0,3.20568,5.77381147546
 06/01  22:00:00,55.7202961684,0.0,0.0,0.0,15.863942322,29.242365,6.09479416816,0.0,3.20568,2.88911416816
 06/01  23:00:00,56.4117050726,0.0,0.0,0.0,15.863942322,29.242365,6.09262432955,0.0,3.20568,2.88694432955
 06/01  24:00:00,55.6883289539,0.0,0.0,0.0,15.863942322,29.242365,6.0897380234,0.0,3.20568,2.8840580234
 06/02  01:00:00,55.6576452755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.6334556635,0.0,0.0,0.0,15.863942322,29.242365,6.08984710862,0.0,3.20568,2.88416710862
 06/02  03:00:00,55.6144489233,0.0,0.0,0.0,15.863942322,29.242365,6.08973634873,0.0,3.20568,2.88405634873
 06/02  04:00:00,56.6562723887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,56.4958903714,0.0,0.0,0.0,15.863942322,29.242365,6.0898461056,0.0,3.20568,2.8841661056
 06/02  06:00:00,55.5341454588,7.42468106539,0.00567707821942,0.0,15.863942322,29.818365,59.7597600748,56.5340800748,3.20568,0.02
 06/02  07:00:00,120.335167263,7.42468106539,0.340439932285,0.0,80.527626,29.818365,34.3053342293,28.2118583449,3.20568,2.88779588441
 06/02  08:00:00,172.218893614,7.95681764404,6.35051380234,0.0,80.527626,75.0917375,45.3779659068,9.77279227335,24.0426,11.5625736334
 06/02  09:00:00,182.505057838,9.07003815486,15.4459212292,0.0,80.527626,75.0917375,42.8604020787,1.67683633339,24.0426,17.1409657453
 06/02  10:00:00,196.003012268,9.99346069311,23.9576526867,0.0,80.527626,79.0911225,49.816934023,0.0,32.0568,17.760134023
 06/02  11:00:00,207.211081212,11.1001658942,33.298557618,0.0,80.527626,79.0911225,49.5619161818,0.0,32.0568,17.5051161818
 06/02  12:00:00,217.194184268,13.090182179,41.9703177879,0.0,80.527626,79.0911225,55.4394657672,0.00472066990272,32.0568,23.3779450973
 06/02  13:00:00,224.489723299,15.8096633114,50.5186357756,0.0,80.527626,75.0917375,39.4499899671,0.0190204318196,16.0284,23.4025695353
 06/02  14:00:00,235.168666907,18.3012146502,58.6976575677,0.0,80.527626,75.0917375,33.4893063718,0.00911331068927,16.0284,17.4517930611
 06/02  15:00:00,239.887592343,20.4857559644,63.2304839352,0.0,80.527626,73.092045,20.7020528277,0.0255580717986,3.20568,17.4708147559
 06/02  16:00:00,227.717031725,15.3880596828,56.2207906906,0.0,80.527626,73.092045,6.114143044,0.0206802603278,3.20568,2.88778278367
 06/02  17:00:00,170.776939326,11.6114688077,46.3860549797,0.0,80.527626,29.818365,6.10089008593,0.00730965397469,3.20568,2.88790043195
 06/02  18:00:00,165.463785169,10.8852871958,41.8083853954,0.0,80.527626,29.818365,8.98327216367,0.00825489657493,3.20568,5.76933726709
 06/02  19:00:00,160.203300991,10.0253794489,37.4184510755,0.0,80.527626,29.818365,11.8635158971,0.0012476119394,3.20568,8.65658828518
 06/02  20:00:00,152.883125261,9.21691755405,30.9330353226,0.0,80.527626,29.818365,8.97898356392,0.0,3.20568,5.77330356392
 06/02  21:00:00,55.7321882851,0.0,0.0,0.0,15.863942322,29.242365,8.9790596605,0.0,3.20568,5.7733796605
 06/02  22:00:00,55.7379106636,0.0,0.0,0.0,15.863942322,29.242365,6.09486617757,0.0,3.20568,2.88918617757
 06/02  23:00:00,56.4436027105,0.0,0.0,0.0,15.863942322,29.242365,6.09258489746,0.0,3.20568,2.88690489746
 06/02  24:00:00,55.7188104753,0.0,0.0,0.0,15.863942322,29.242365,6.08977269554,0.0,3.20568,2.88409269554
 06/03  01:00:00,55.6960874811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.6761197744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.662665222,0.0,0.0,0.0,15.863942322,29.242365,6.08836772891,0.0,3.20568,2.88268772891
 06/03  04:00:00,55.8746486921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,55.8664764482,0.0,0.0,0.0,15.863942322,29.242365,6.08838705097,0.0,3.20568,2.88270705097
 06/03  06:00:00,47.3252364785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.2864672849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.3300380162,0.0,0.0,0.0,15.863942322,29.242365,6.08826054495,0.0,3.20568,2.88258054495
 06/03  09:00:00,47.3976975513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.4448882978,0.0,0.0,0.0,15.863942322,29.242365,6.08970992995,0.0,3.20568,2.88402992995
 06/03  11:00:00,48.1399962747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.4664460766,0.0,0.0,0.0,15.863942322,29.242365,6.08981316511,0.0,3.20568,2.88413316511
 06/03  13:00:00,47.4963710921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.5017625158,0.0,0.0,0.0,15.863942322,29.242365,6.0883426749,0.0,3.20568,2.8826626749
 06/03  15:00:00,57.0846604166,0.894376612063,8.68771606949,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,62.7227839018,1.4593333,13.7601692378,0.0,15.863942322,29.242365,6.08836136173,0.0,3.20568,2.88268136173
 06/03  17:00:00,63.8158694803,2.07564099796,14.2448209096,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,64.0552324045,1.71851862597,14.9044791772,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,57.9979428815,1.12937532666,9.16727330661,0.0,15.863942322,29.242365,6.08838046406,0.0,3.20568,2.88270046406
 06/03  20:00:00,55.9859914598,1.00443727491,7.34470191677,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.9969976935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.7591068505,0.0,0.0,0.0,15.863942322,29.242365,6.08839874942,0.0,3.20568,2.88271874942
 06/03  23:00:00,56.4107760598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.7056101896,0.0,0.0,0.0,15.863942322,29.242365,6.08827190905,0.0,3.20568,2.88259190905
 06/04  01:00:00,55.6854702349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.6660404711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.6468589463,0.0,0.0,0.0,15.863942322,29.242365,6.08828445564,0.0,3.20568,2.88260445564
