Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  04:00:00,55.8489653174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,55.8431910177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.3126474088,0.0,0.0,0.0,15.863942322,29.242365,6.08829806246,0.0,3.20568,2.88261806246
 06/04  07:00:00,47.2874290807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.3311535895,0.0,0.0,0.0,15.863942322,29.242365,6.08987782115,0.0,3.20568,2.88419782115
 06/04  09:00:00,47.3939586275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.4372253645,0.0,0.0,0.0,15.863942322,29.242365,6.08975518907,0.0,3.20568,2.88407518907
 06/04  11:00:00,48.1392088489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.4634023113,0.0,0.0,0.0,15.863942322,29.242365,6.089851731,0.0,3.20568,2.884171731
 06/04  13:00:00,47.4953160606,0.0,0.0,0.0,15.863942322,29.242365,6.08972918604,0.0,3.20568,2.88404918604
 06/04  14:00:00,47.5085474671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,56.1461519461,0.802201783071,7.82272030168,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,62.4875505844,1.40718569088,13.5468325797,0.0,15.863942322,29.242365,6.08837068405,0.0,3.20568,2.88269068405
 06/04  17:00:00,64.6466795594,1.63394455281,15.4842499587,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,63.6765535119,1.61491179297,14.5940927269,0.0,15.863942322,29.242365,6.08838366792,0.0,3.20568,2.88270366792
 06/04  19:00:00,55.5859903188,0.791677162181,7.05824975083,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,49.709928852,0.209857766762,1.81338573352,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,56.0697898832,0.0,0.0,0.0,15.863942322,29.242365,6.08827982281,0.0,3.20568,2.88259982281
 06/04  22:00:00,55.8425161705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.4993535388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7948893757,0.0,0.0,0.0,15.863942322,29.242365,6.08829283549,0.0,3.20568,2.88261283549
 06/05  01:00:00,55.772416646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.7585585162,0.0,0.0,0.0,15.863942322,29.242365,6.08972262808,0.0,3.20568,2.88404262808
 06/05  03:00:00,55.7510834487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.9949478559,0.0,0.0,0.0,15.863942322,29.242365,6.08981232526,0.0,3.20568,2.88413232526
 06/05  05:00:00,55.9726779778,0.0,0.0,0.0,15.863942322,29.242365,6.08968367608,0.0,3.20568,2.88400367608
 06/05  06:00:00,70.3216706862,7.57321394891,14.864522405,0.0,15.863942322,29.818365,4.08500322337,0.859323223368,3.20568,0.02
 06/05  07:00:00,134.70920527,7.42468106539,14.5876065062,0.0,80.527626,29.818365,6.09323741438,0.0,3.20568,2.88755741438
 06/05  08:00:00,190.455738119,9.77444777586,22.6723325976,0.0,80.527626,75.0917375,35.6120528472,0.00797538270772,24.0426,11.5614774645
 06/05  09:00:00,196.511977622,10.8509744593,27.6101781187,0.0,80.527626,75.0917375,38.58909589,0.0,24.0426,14.54649589
 06/05  10:00:00,206.888681781,11.9176398967,32.8967812406,0.0,80.527626,79.0911225,49.5204107987,0.0,32.0568,17.4636107987
 06/05  11:00:00,214.61049654,12.989892818,38.8207028511,0.0,80.527626,79.0911225,52.4717393074,0.0,32.0568,20.4149393074
 06/05  12:00:00,219.483055423,14.3934939718,42.9813100544,0.0,80.527626,79.0911225,55.4381234674,0.00743727002963,32.0568,23.3738861974
 06/05  13:00:00,217.984269516,16.0431258491,43.827453397,0.0,80.527626,75.0917375,36.5275429589,0.0222323014214,16.0284,20.4769106575
 06/05  14:00:00,223.468969038,17.6320951418,47.7171538486,0.0,80.527626,75.0917375,33.4892892017,0.00521634562916,16.0284,17.4556728561
 06/05  15:00:00,225.374336416,18.9542519577,50.2926231623,0.0,80.527626,73.092045,20.7048465374,0.0254578012461,3.20568,17.4737087362
 06/05  16:00:00,215.028304678,14.2840063492,44.6664288757,0.0,80.527626,73.092045,6.11097472249,0.0175649186553,3.20568,2.88772980383
 06/05  17:00:00,159.049457843,10.9684578991,35.3491241486,0.0,80.527626,29.818365,8.96204526614,0.00101048271027,3.20568,5.75535478343
 06/05  18:00:00,154.380162383,10.7023271334,30.9660565814,0.0,80.527626,29.818365,6.10019494892,0.0,3.20568,2.89451494892
 06/05  19:00:00,149.641352153,10.1153246469,26.5804077614,0.0,80.527626,29.818365,11.8620071645,0.0,3.20568,8.6563271645
 06/05  20:00:00,142.242856925,9.20853545459,20.1515798668,0.0,80.527626,29.818365,8.97832741632,0.0,3.20568,5.77264741632
 06/05  21:00:00,55.8385944818,0.0,0.0,0.0,15.863942322,29.242365,8.97918160445,0.0,3.20568,5.77350160445
 06/05  22:00:00,55.6788949123,0.0,0.0,0.0,15.863942322,29.242365,6.09490506121,0.0,3.20568,2.88922506121
 06/05  23:00:00,56.3964884211,0.0,0.0,0.0,15.863942322,29.242365,6.0927361192,0.0,3.20568,2.8870561192
 06/05  24:00:00,55.6859629256,0.0,0.0,0.0,15.863942322,29.242365,6.08986041689,0.0,3.20568,2.88418041689
 06/06  01:00:00,55.6810698233,0.0,0.0,0.0,15.863942322,29.242365,6.08972509586,0.0,3.20568,2.88404509586
 06/06  02:00:00,55.6677465229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.6523927985,0.0,0.0,0.0,15.863942322,29.242365,6.08980819368,0.0,3.20568,2.88412819368
 06/06  04:00:00,56.7386100937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,56.5692580259,0.0,0.0,0.0,15.863942322,29.242365,6.0896735775,0.0,3.20568,2.8839935775
 06/06  06:00:00,55.5428099442,7.42468106539,0.00638629862949,0.0,15.863942322,29.818365,36.5006858778,33.2750058778,3.20568,0.02
 06/06  07:00:00,120.782089313,7.42468106539,0.791056569114,0.0,80.527626,29.818365,28.9191031178,22.8256549084,3.20568,2.88776820944
 06/06  08:00:00,173.105750904,8.40296736282,6.79841702587,0.0,80.527626,75.0917375,45.7319785764,10.1285779116,24.0426,11.5608006647
 06/06  09:00:00,184.096413867,9.47854042683,16.6301364269,0.0,80.527626,75.0917375,40.3977587759,1.81648904386,24.0426,14.538669732
 06/06  10:00:00,199.531604431,10.4002030961,27.0720767967,0.0,80.527626,79.0911225,49.5216036807,0.0,32.0568,17.4648036807
 06/06  11:00:00,214.405369877,11.6055101657,39.9716961181,0.0,80.527626,79.0911225,52.4704886878,0.00186521954043,32.0568,20.4118234683
 06/06  12:00:00,228.821891858,13.6010979955,53.0697007037,0.0,80.527626,79.0911225,55.4340258172,0.00295447703599,32.0568,23.3742713402
 06/06  13:00:00,240.095974318,16.377314245,65.5459282329,0.0,80.527626,75.0917375,36.5190429955,0.0169407064971,16.0284,20.473702289
 06/06  14:00:00,253.413390907,19.2658747941,75.9639428345,0.0,80.527626,75.0917375,33.4883120894,0.00428680284226,16.0284,17.4556252866
 06/06  15:00:00,259.664961526,21.7405324473,81.7377915406,0.0,80.527626,73.092045,20.7027295689,0.0237406524014,3.20568,17.4733089165
 06/06  16:00:00,249.85707569,17.0139107013,76.6544077011,0.0,80.527626,73.092045,6.11377621991,0.0203262286245,3.20568,2.88776999128
 06/06  17:00:00,191.668989112,12.6985205444,66.1242758017,0.0,80.527626,29.818365,8.96335864576,0.00226241970551,3.20568,5.75541622606
 06/06  18:00:00,186.284091648,11.7217704018,61.7445687359,0.0,80.527626,29.818365,6.10019373908,0.0,3.20568,2.89451373908
 06/06  19:00:00,180.978093762,10.9196552908,57.2465573306,0.0,80.527626,29.818365,11.8619170657,0.0,3.20568,8.65623706566
 06/06  20:00:00,172.045610392,9.89314414606,49.3570070247,0.0,80.527626,29.818365,8.97824684092,0.0,3.20568,5.77256684092
 06/06  21:00:00,55.799648018,0.0,0.0,0.0,15.863942322,29.242365,8.97906979169,0.0,3.20568,5.77338979169
 06/06  22:00:00,55.8132697284,0.0,0.0,0.0,15.863942322,29.242365,6.09486309507,0.0,3.20568,2.88918309506
 06/06  23:00:00,56.5166563639,0.0,0.0,0.0,15.863942322,29.242365,6.09269426757,0.0,3.20568,2.88701426757
 06/06  24:00:00,55.7954341217,0.0,0.0,0.0,15.863942322,29.242365,6.08982120445,0.0,3.20568,2.88414120445
 06/07  01:00:00,55.7724083641,0.0,0.0,0.0,15.863942322,29.242365,6.08967999711,0.0,3.20568,2.88399999711
 06/07  02:00:00,55.760436932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.7551927221,0.0,0.0,0.0,15.863942322,29.242365,6.08975663127,0.0,3.20568,2.88407663127
 06/07  04:00:00,56.0036685312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,55.9955563486,0.0,0.0,0.0,15.863942322,29.242365,6.08983334029,0.0,3.20568,2.88415334029
 06/07  06:00:00,78.9772463624,7.44845513229,23.571144151,0.0,15.863942322,29.818365,3.26202422215,0.0363442221519,3.20568,0.02
 06/07  07:00:00,147.745468625,7.42468106539,27.4986063691,0.0,80.527626,29.818365,6.09344053422,0.0,3.20568,2.88776053422
 06/07  08:00:00,219.739774082,9.92333994658,51.664294843,0.0,80.527626,75.0917375,35.6119088829,0.00866827297987,24.0426,11.56064061
 06/07  09:00:00,237.495442201,11.4050655688,67.9100049003,0.0,80.527626,75.0917375,38.582282519,0.0,24.0426,14.539682519
 06/07  10:00:00,259.459057127,13.1286822712,84.124183303,0.0,80.527626,79.0911225,49.5197611056,0.0,32.0568,17.4629611056
 06/07  11:00:00,276.377387304,15.1886712104,98.2677658418,0.0,80.527626,79.0911225,52.4701718277,0.000239120871042,32.0568,20.4131327068
 06/07  12:00:00,281.464923876,17.3863091862,101.858388322,0.0,80.527626,79.0911225,55.4292927594,0.00174357293306,32.0568,23.3707491865
 06/07  13:00:00,275.342201638,19.2203761998,97.8986776174,0.0,80.527626,75.0917375,36.5042387653,0.00422905140338,16.0284,20.4716097139
 06/07  14:00:00,274.950045265,20.1458976891,96.5888925728,0.0,80.527626,75.0917375,33.4853301486,0.00439906548493,16.0284,17.4525310831
 06/07  15:00:00,269.452740407,20.2758024988,92.9781077924,0.0,80.527626,73.092045,20.7008217148,0.0252583019596,3.20568,17.4698834128
 06/07  16:00:00,249.04683276,13.9504847265,78.9141722496,0.0,80.527626,73.092045,6.10744624307,0.014025821157,3.20568,2.88774042191
 06/07  17:00:00,188.386435136,10.4674557157,65.0169064057,0.0,80.527626,29.818365,6.09349902796,0.0,3.20568,2.88781902796
 06/07  18:00:00,184.406839133,9.88809665448,61.6166501712,0.0,80.527626,29.818365,8.973867098,0.0,3.20568,5.768187098
 06/07  19:00:00,180.570477926,9.33352395095,58.0590062951,0.0,80.527626,29.818365,11.8613183706,0.0,3.20568,8.65563837061
 06/07  20:00:00,175.546278762,8.88246793286,53.5862395675,0.0,80.527626,29.818365,8.97888258308,0.0,3.20568,5.77320258308
 06/07  21:00:00,56.0174504128,0.0,0.0,0.0,15.863942322,29.242365,8.97839839044,0.0,3.20568,5.77271839044
 06/07  22:00:00,55.8335176608,0.0,0.0,0.0,15.863942322,29.242365,6.09480947868,0.0,3.20568,2.88912947868
 06/07  23:00:00,56.5421247626,0.0,0.0,0.0,15.863942322,29.242365,6.09253037651,0.0,3.20568,2.88685037651
 06/07  24:00:00,55.8329182737,0.0,0.0,0.0,15.863942322,29.242365,6.08973066636,0.0,3.20568,2.88405066636
 06/08  01:00:00,55.8263577753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8194190441,0.0,0.0,0.0,15.863942322,29.242365,6.0897990082,0.0,3.20568,2.8841190082
 06/08  03:00:00,55.8117304972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,56.0717214177,0.0,0.0,0.0,15.863942322,29.242365,6.08965251875,0.0,3.20568,2.88397251875
 06/08  05:00:00,56.0513124686,0.0,0.0,0.0,15.863942322,29.242365,6.08972290443,0.0,3.20568,2.88404290443
 06/08  06:00:00,89.5379252043,7.82731754347,33.6919776373,0.0,15.863942322,29.818365,3.24521397539,0.0195339753863,3.20568,0.02
 06/08  07:00:00,154.476060288,7.42468106539,34.1891827534,0.0,80.527626,29.818365,6.0934050657,0.0,3.20568,2.8877250657
 06/08  08:00:00,232.391300864,10.9665897111,63.2719459803,0.0,80.527626,75.0917375,32.726157505,0.00780682661721,24.0426,8.67575067836
 06/08  09:00:00,246.636552267,12.6430206348,75.8255109564,0.0,80.527626,75.0917375,41.4901252765,0.0,24.0426,17.4475252765
 06/08  10:00:00,261.835171457,14.1893915361,85.4623242469,0.0,80.527626,79.0911225,49.5148877575,0.0,32.0568,17.4580877575
 06/08  11:00:00,279.062133332,15.6385754524,100.514796619,0.0,80.527626,79.0911225,52.4694231651,0.0,32.0568,20.4126231651
 06/08  12:00:00,294.509898431,17.6159871271,114.666729128,0.0,80.527626,79.0911225,52.5043703332,0.0,32.0568,20.4475703332
 06/08  13:00:00,300.196548142,20.304729662,121.63941425,0.0,80.527626,75.0917375,39.4239253978,0.00329128218686,16.0284,23.3922341156
 06/08  14:00:00,308.689210108,22.1977329815,128.226446605,0.0,80.527626,75.0917375,33.4773983793,0.00261127701171,16.0284,17.4463871023
 06/08  15:00:00,308.26573877,23.8856596964,128.113282624,0.0,80.527626,73.092045,20.6690507423,0.0,3.20568,17.4633707423
 06/08  16:00:00,302.897228184,21.6117970676,125.017672954,0.0,80.527626,73.092045,6.10767481821,0.0143946257148,3.20568,2.88760019249
 06/08  17:00:00,235.567199584,14.9620647377,107.633059926,0.0,80.527626,29.818365,6.09366505197,0.000309872555917,3.20568,2.88767517941
 06/08  18:00:00,220.538079617,13.5567115833,94.0484338125,0.0,80.527626,29.818365,8.97337944156,0.0,3.20568,5.76769944156
 06/08  19:00:00,204.170824748,12.0513682817,78.9491848773,0.0,80.527626,29.818365,8.9827748488,0.0,3.20568,5.7770948488
 06/08  20:00:00,191.711671577,10.6326468189,67.9470600127,0.0,80.527626,29.818365,8.9781502582,0.0,3.20568,5.7724702582
 06/08  21:00:00,56.0937161426,0.0,0.0,0.0,15.863942322,29.242365,11.8544272928,0.0,3.20568,8.64874729283
 06/08  22:00:00,55.8603744697,0.0,0.0,0.0,15.863942322,29.242365,6.09473888588,0.0,3.20568,2.88905888588
 06/08  23:00:00,56.567949579,0.0,0.0,0.0,15.863942322,29.242365,6.09260413472,0.0,3.20568,2.88692413472
 06/08  24:00:00,55.8596221831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8549033094,0.0,0.0,0.0,15.863942322,29.242365,6.08979860007,0.0,3.20568,2.88411860007
 06/09  02:00:00,55.8481463197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.8396579138,0.0,0.0,0.0,15.863942322,29.242365,6.08964616875,0.0,3.20568,2.88396616875
 06/09  04:00:00,57.1749938472,0.0,0.0,0.0,15.863942322,29.242365,6.08971006629,0.0,3.20568,2.88403006629
 06/09  05:00:00,56.9753616667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,97.0757011333,8.04357221321,40.5365527619,0.0,15.863942322,29.818365,6.09907791732,0.00930393354083,3.20568,2.88409398378
 06/09  07:00:00,162.624073052,7.43012467065,42.3070807888,0.0,80.527626,29.818365,6.09315149956,0.0,3.20568,2.88747149956
 06/09  08:00:00,251.080155402,11.9879376458,80.9157872891,0.0,80.527626,75.0917375,32.7180186167,0.0,24.0426,8.67541861675
 06/09  09:00:00,268.25585347,13.8807934748,96.1760538552,0.0,80.527626,75.0917375,41.4826989696,0.0,24.0426,17.4400989696
 06/09  10:00:00,290.0427031,16.0423970941,111.778979579,0.0,80.527626,79.0911225,49.5084258055,0.0,32.0568,17.4516258055
 06/09  11:00:00,308.310176286,18.7946524031,126.579881341,0.0,80.527626,79.0911225,49.551794432,0.0,32.0568,17.494994432
 06/09  12:00:00,316.237695988,21.0945523794,132.897142568,0.0,80.527626,79.0911225,55.4248063625,0.0,32.0568,23.3680063625
 06/09  13:00:00,311.502350792,22.6165783545,130.626972941,0.0,80.527626,75.0917375,36.4962549854,0.0,16.0284,20.4678549854
 06/09  14:00:00,314.826516645,23.8715069327,132.687363849,0.0,80.527626,75.0917375,33.4808198728,0.000418862678586,16.0284,17.4520010101
 06/09  15:00:00,315.019436481,25.9197439008,132.826540612,0.0,80.527626,73.092045,20.6745796088,0.000223552704187,3.20568,17.4686760561
 06/09  16:00:00,315.317270555,25.3729405712,133.666479112,0.0,80.527626,73.092045,6.12355910514,0.0301323326308,3.20568,2.88774677251
 06/09  17:00:00,258.383493601,18.6569216157,126.725848032,0.0,80.527626,29.818365,6.09295638219,0.0,3.20568,2.88727638219
 06/09  18:00:00,245.975617595,15.3199816444,117.66409384,0.0,80.527626,29.818365,8.97409949791,0.000360811011982,3.20568,5.76805868689
 06/09  19:00:00,235.486061441,13.908978439,108.595101095,0.0,80.527626,29.818365,11.8609335255,0.0,3.20568,8.65525352546
 06/09  20:00:00,221.73320237,12.2693156,96.5007758159,0.0,80.527626,29.818365,8.97857900383,0.0,3.20568,5.77289900383
 06/09  21:00:00,55.9516169364,0.0,0.0,0.0,15.863942322,29.242365,8.9781901869,0.0,3.20568,5.7725101869
 06/09  22:00:00,55.9342642742,0.0,0.0,0.0,15.863942322,29.242365,6.09465724415,0.0,3.20568,2.88897724415
 06/09  23:00:00,56.6275947532,0.0,0.0,0.0,15.863942322,29.242365,6.09274070209,0.0,3.20568,2.88706070209
 06/09  24:00:00,55.8864663,0.0,0.0,0.0,15.863942322,29.242365,6.08980017323,0.0,3.20568,2.88412017323
 06/10  01:00:00,55.8722152294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.8670411142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.8660820507,0.0,0.0,0.0,15.863942322,29.242365,6.08831381471,0.0,3.20568,2.88263381471
 06/10  04:00:00,56.1481853435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.1311573428,0.0,0.0,0.0,15.863942322,29.242365,6.08829341282,0.0,3.20568,2.88261341282
 06/10  06:00:00,47.5591414441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4660896271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4808480536,0.0,0.0,0.0,15.863942322,29.242365,6.08827277535,0.0,3.20568,2.88259277535
 06/10  09:00:00,47.502110796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,53.6693218214,0.461092842807,5.68497135445,0.0,15.863942322,29.242365,6.08979334395,0.0,3.20568,2.88411334395
 06/10  11:00:00,63.6111452232,1.07305997408,14.3180004611,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,61.5266368733,1.00436982515,12.9812157262,0.0,15.863942322,29.242365,6.08977898185,0.0,3.20568,2.88409898185
 06/10  13:00:00,67.2929505482,2.29265425508,17.4535001583,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,68.9778899964,3.33149223616,18.1365077925,0.0,15.863942322,29.242365,6.08834058537,0.0,3.20568,2.88266058537
 06/10  15:00:00,62.1024240104,2.46454668176,12.1965476372,0.0,15.863942322,29.242365,5.33696653798,2.11128653798,3.20568,0.02
 06/10  16:00:00,48.7053182407,0.152469820359,1.18149929004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,47.3368470432,0.0,0.0,0.0,15.863942322,29.242365,6.08834751402,0.0,3.20568,2.88266751402
 06/10  18:00:00,47.3273381789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,47.5591990431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,47.527905419,0.0,0.0,0.0,15.863942322,29.242365,6.08832649653,0.0,3.20568,2.88264649653
 06/10  21:00:00,55.9503155357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.7540341927,0.0,0.0,0.0,15.863942322,29.242365,6.08830549332,0.0,3.20568,2.88262549332
 06/10  23:00:00,56.364429372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.6654895073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.6556144704,0.0,0.0,0.0,15.863942322,29.242365,6.088281946,0.0,3.20568,2.882601946
 06/11  02:00:00,55.6479090221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.6418732103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.860601802,0.0,0.0,0.0,15.863942322,29.242365,6.08825635164,0.0,3.20568,2.88257635164
 06/11  05:00:00,55.8454347834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.2849170289,0.0,0.0,0.0,15.863942322,29.242365,6.08823039971,0.0,3.20568,2.88255039971
 06/11  07:00:00,47.2307600509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.2551784189,0.0,0.0,0.0,15.863942322,29.242365,6.08959374627,0.0,3.20568,2.88391374627
 06/11  09:00:00,47.2998366365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.3172340886,0.0,0.0,0.0,15.863942322,29.242365,6.08964512304,0.0,3.20568,2.88396512304
 06/11  11:00:00,48.0036419991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.3267036338,0.0,0.0,0.0,15.863942322,29.242365,6.08969648915,0.0,3.20568,2.88401648915
 06/11  13:00:00,47.3686813789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,47.3617051426,0.0,0.0,0.0,15.863942322,29.242365,6.08828991517,0.0,3.20568,2.88260991517
 06/11  15:00:00,47.3421245795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,48.3615595715,0.259465302072,0.779848350737,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,47.7589586895,0.129732651036,0.379021266333,0.0,15.863942322,29.242365,6.08832123403,0.0,3.20568,2.88264123403
 06/11  18:00:00,47.2503052455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,47.4880508269,0.0,0.0,0.0,15.863942322,29.242365,6.08823706865,0.0,3.20568,2.88255706865
 06/11  20:00:00,47.4540544709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,55.8677315363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.6765432475,0.0,0.0,0.0,15.863942322,29.242365,6.08821063054,0.0,3.20568,2.88253063054
 06/11  23:00:00,56.3430998842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.6357736249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.6173433756,0.0,0.0,0.0,15.863942322,29.242365,6.08970826039,0.0,3.20568,2.88402826039
 06/12  02:00:00,55.6034449627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.5928362722,0.0,0.0,0.0,15.863942322,29.242365,6.08975293079,0.0,3.20568,2.88407293079
 06/12  04:00:00,55.7969243168,0.0,0.0,0.0,15.863942322,29.242365,6.0895834982,0.0,3.20568,2.8839034982
 06/12  05:00:00,55.7754360846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,55.1902599052,7.42468106539,0.00479795827774,0.0,15.863942322,29.818365,102.577948052,96.4883194766,3.20568,2.88394857573
 06/12  07:00:00,119.994787785,7.42468106539,0.00163048602725,0.0,80.527626,29.818365,86.4204411753,80.3272726245,3.20568,2.88748855082
 06/12  08:00:00,165.664163883,7.7933730802,0.00957557794117,0.0,80.527626,75.0917375,79.41616181,46.6987249138,24.0426,8.67483689622
 06/12  09:00:00,167.743551796,8.7068074596,1.14427913667,0.0,80.527626,75.0917375,59.5598407881,18.0799462451,24.0426,17.437294543
 06/12  10:00:00,178.733765022,9.4589928949,7.34249419579,0.0,80.527626,79.0911225,53.4556059128,6.85151750571,32.0568,14.5472884071
 06/12  11:00:00,183.726245529,9.96301848387,11.0860514098,0.0,80.527626,79.0911225,52.4623020527,0.0,32.0568,20.4055020527
 06/12  12:00:00,186.943202616,10.9780993047,13.9729336901,0.0,80.527626,79.0911225,52.5012059862,0.0,32.0568,20.4444059862
 06/12  13:00:00,188.22026094,12.5826278181,17.6199396683,0.0,80.527626,75.0917375,39.4400222593,0.0251167395668,16.0284,23.3865055198
 06/12  14:00:00,193.112134497,14.2452606291,20.8457792967,0.0,80.527626,75.0917375,33.4729741142,0.0,16.0284,17.4445741142
 06/12  15:00:00,195.427996745,15.8669797719,23.5574828252,0.0,80.527626,73.092045,20.6798464451,0.0126645185636,3.20568,17.4615019265
 06/12  16:00:00,191.074311486,12.3720630321,22.8095517154,0.0,80.527626,73.092045,6.14025071263,0.0470789050927,3.20568,2.88749180754
 06/12  17:00:00,142.483244192,10.0243281754,19.8442431317,0.0,80.527626,29.818365,6.09321902416,0.0,3.20568,2.88753902416
 06/12  18:00:00,141.974701617,9.86488268845,19.4930326091,0.0,80.527626,29.818365,8.97358580913,0.0,3.20568,5.76790580913
 06/12  19:00:00,141.026696404,9.38237913811,18.7701560648,0.0,80.527626,29.818365,8.9820256332,0.0,3.20568,5.7763456332
 06/12  20:00:00,136.735519276,8.74802082792,15.1576761922,0.0,80.527626,29.818365,8.97735244714,0.0,3.20568,5.77167244714
 06/12  21:00:00,55.800983115,0.0,0.0,0.0,15.863942322,29.242365,8.97832678055,0.0,3.20568,5.77264678055
 06/12  22:00:00,55.6496471968,0.0,0.0,0.0,15.863942322,29.242365,8.96386339367,0.0,3.20568,5.75818339367
 06/12  23:00:00,56.3712676572,0.0,0.0,0.0,15.863942322,29.242365,6.09253552489,0.0,3.20568,2.88685552489
 06/12  24:00:00,55.6501173176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.6405352931,0.0,0.0,0.0,15.863942322,29.242365,6.08959686915,0.0,3.20568,2.88391686915
 06/13  02:00:00,55.6254102944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.6127605911,0.0,0.0,0.0,15.863942322,29.242365,6.08963546644,0.0,3.20568,2.88395546644
 06/13  04:00:00,56.6624129013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,56.5149395624,0.0,0.0,0.0,15.863942322,29.242365,6.08967419777,0.0,3.20568,2.88399419777
 06/13  06:00:00,55.6339733094,7.42468106539,0.109758702881,0.0,15.863942322,29.818365,44.2331431152,41.0074631152,3.20568,0.02
 06/13  07:00:00,122.541173235,7.42468106539,2.54354489068,0.0,80.527626,29.818365,25.3078380645,19.2144995094,3.20568,2.88765855507
 06/13  08:00:00,173.394775706,8.03933212888,7.44401598551,0.0,80.527626,75.0917375,42.6823488524,7.08107956228,24.0426,11.5586692901
 06/13  09:00:00,181.254327358,9.1652339715,14.112397911,0.0,80.527626,75.0917375,40.0160817725,1.43798041029,24.0426,14.5355013623
 06/13  10:00:00,192.759149181,9.99027933999,20.743361274,0.0,80.527626,79.0911225,49.5128721176,0.0,32.0568,17.4560721176
 06/13  11:00:00,200.837755895,10.84484541,27.2091653686,0.0,80.527626,79.0911225,52.4647529568,0.0,32.0568,20.4079529568
 06/13  12:00:00,206.714121053,12.3868497398,32.2325145323,0.0,80.527626,79.0911225,52.5001593127,0.0,32.0568,20.4433593127
 06/13  13:00:00,208.305354917,14.6831097039,35.4982911688,0.0,80.527626,75.0917375,39.4341326737,0.0194667140201,16.0284,23.3862659597
 06/13  14:00:00,216.434055606,17.1087905501,41.1936577739,0.0,80.527626,75.0917375,30.5727962588,0.00851343162319,16.0284,14.5358828272
 06/13  15:00:00,221.192226745,19.5091166543,45.5467961017,0.0,80.527626,73.092045,20.6960755463,0.0220468075114,3.20568,17.4683487388
 06/13  16:00:00,214.814698969,15.5104182014,43.2872961263,0.0,80.527626,73.092045,8.97364065855,0.0129312870846,3.20568,5.75502937146
 06/13  17:00:00,162.730727519,12.2612468636,37.7340551873,0.0,80.527626,29.818365,6.09306519524,0.0,3.20568,2.88738519524
 06/13  18:00:00,161.053001132,11.9312417074,36.3879533784,0.0,80.527626,29.818365,6.0998216982,0.0,3.20568,2.8941416982
 06/13  19:00:00,158.291639254,11.1462512595,34.4135213519,0.0,80.527626,29.818365,11.8602235926,0.0,3.20568,8.65454359259
 06/13  20:00:00,151.309632947,10.0084583472,28.5901684995,0.0,80.527626,29.818365,8.97781612986,0.0,3.20568,5.77213612986
 06/13  21:00:00,55.7212469224,0.0,0.0,0.0,15.863942322,29.242365,8.97799886385,0.0,3.20568,5.77231886385
 06/13  22:00:00,55.7374801622,0.0,0.0,0.0,15.863942322,29.242365,6.09468568255,0.0,3.20568,2.88900568255
 06/13  23:00:00,56.4559511661,0.0,0.0,0.0,15.863942322,29.242365,6.09240927849,0.0,3.20568,2.88672927849
 06/13  24:00:00,55.7339481538,0.0,0.0,0.0,15.863942322,29.242365,6.0896240784,0.0,3.20568,2.8839440784
 06/14  01:00:00,55.7230293367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.7054015385,0.0,0.0,0.0,15.863942322,29.242365,6.08965482029,0.0,3.20568,2.88397482029
 06/14  03:00:00,55.6890870169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.9038197339,0.0,0.0,0.0,15.863942322,29.242365,6.08968730289,0.0,3.20568,2.88400730289
 06/14  05:00:00,55.8894977262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,61.8929194161,7.42468106539,6.66338386206,0.0,15.863942322,29.818365,20.6329024277,14.5431380088,3.20568,2.88408441893
 06/14  07:00:00,129.473233641,7.42468106539,9.4129442531,0.0,80.527626,29.818365,9.00959059112,2.91650888907,3.20568,2.88740170205
 06/14  08:00:00,184.300269828,8.91449240258,17.4036960969,0.0,80.527626,75.0917375,32.725074543,0.00870102573392,24.0426,8.67377351728
 06/14  09:00:00,195.805384077,10.1094400826,27.6272743824,0.0,80.527626,75.0917375,41.48219986,0.0,24.0426,17.43959986
 06/14  10:00:00,213.138304166,11.2349076791,39.7707478535,0.0,80.527626,79.0911225,49.5081772155,0.00174116666674,32.0568,17.4496360489
 06/14  11:00:00,231.620281136,12.6696092843,56.0696234478,0.0,80.527626,79.0911225,49.5504573056,0.0025602928676,32.0568,17.4910970127
 06/14  12:00:00,246.204432605,14.7843181011,69.2341205078,0.0,80.527626,79.0911225,55.4214968105,0.00479845476232,32.0568,23.3598983558
 06/14  13:00:00,255.901484357,17.7705513381,79.9267540989,0.0,80.527626,75.0917375,36.494316577,0.00442869259329,16.0284,20.4614878844
 06/14  14:00:00,268.08693188,20.1987631486,89.6696791244,0.0,80.527626,75.0917375,33.4758797251,0.00345063615797,16.0284,17.4440290889
 06/14  15:00:00,273.705815476,22.2386809911,95.2371099108,0.0,80.527626,73.092045,20.686731735,0.021937305774,3.20568,17.4591144292
 06/14  16:00:00,264.639202205,18.0498207986,90.349307285,0.0,80.527626,73.092045,6.11158345547,0.0184091136798,3.20568,2.88749434179
 06/14  17:00:00,206.918853667,13.7822000394,80.1901931269,0.0,80.527626,29.818365,6.10163786743,0.00842996905981,3.20568,2.88752789837
 06/14  18:00:00,203.503996276,13.3518092913,77.2805525878,0.0,80.527626,29.818365,8.98120734741,0.00776539061458,3.20568,5.7677619568
 06/14  19:00:00,197.348580264,12.1391881926,72.0511786979,0.0,80.527626,29.818365,8.98889466641,0.00712236259773,3.20568,5.77609230382
 06/14  20:00:00,187.388057,10.9393644102,63.332213399,0.0,80.527626,29.818365,8.97932310792,0.00224921917386,3.20568,5.77139388875
 06/14  21:00:00,56.0449970354,0.0,0.0,0.0,15.863942322,29.242365,8.97798635351,0.0,3.20568,5.77230635351
 06/14  22:00:00,55.8548734064,0.0,0.0,0.0,15.863942322,29.242365,8.96355903142,0.0,3.20568,5.75787903142
 06/14  23:00:00,56.5639949256,0.0,0.0,0.0,15.863942322,29.242365,6.0923779957,0.0,3.20568,2.8866979957
 06/14  24:00:00,55.8517893192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.8389013462,0.0,0.0,0.0,15.863942322,29.242365,6.08965829356,0.0,3.20568,2.88397829356
 06/15  02:00:00,55.8274268499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8179303321,0.0,0.0,0.0,15.863942322,29.242365,6.08968457704,0.0,3.20568,2.88400457704
 06/15  04:00:00,56.0762130367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.0542622121,0.0,0.0,0.0,15.863942322,29.242365,6.08971099595,0.0,3.20568,2.88403099595
 06/15  06:00:00,80.7127892401,7.83803122967,24.8837732356,0.0,15.863942322,29.818365,3.24439829123,0.0187182912316,3.20568,0.02
 06/15  07:00:00,145.970167843,7.44962084971,25.6969982686,0.0,80.527626,29.818365,6.09332367382,0.0,3.20568,2.88764367382
 06/15  08:00:00,219.784549014,11.5274477182,50.112166908,0.0,80.527626,75.0917375,35.6004755361,0.0,24.0426,11.5578755361
 06/15  09:00:00,234.881474682,13.2255417298,63.479820995,0.0,80.527626,75.0917375,38.5808037541,0.00103555444665,24.0426,14.5371681997
 06/15  10:00:00,253.022458151,14.7980524969,76.0225512013,0.0,80.527626,79.0911225,49.5128781963,0.00382044315873,32.0568,17.4522577531
 06/15  11:00:00,270.603960777,16.6230691912,91.0467465186,0.0,80.527626,79.0911225,52.4677452276,0.00566265616304,32.0568,20.4052825715
 06/15  12:00:00,281.162277758,18.9140202204,100.00707181,0.0,80.527626,79.0911225,52.500677328,0.00399298080494,32.0568,20.4398843471
 06/15  13:00:00,283.318966404,21.4176933458,103.642917443,0.0,80.527626,75.0917375,36.4946260959,0.00450202024388,16.0284,20.4617240756
 06/15  14:00:00,289.319187451,22.5764091425,108.474030291,0.0,80.527626,75.0917375,33.4814854647,0.0063353074743,16.0284,17.4467501572
 06/15  15:00:00,292.531034531,23.6249810958,112.631117557,0.0,80.527626,73.092045,20.6742944441,0.00711235052885,3.20568,17.4615020935
 06/15  16:00:00,289.773451165,21.8837668545,111.60958413,0.0,80.527626,73.092045,6.11320633877,0.0199402699669,3.20568,2.8875860688
 06/15  17:00:00,226.538989929,16.246669235,97.2896050189,0.0,80.527626,29.818365,6.10074217518,0.00744912985343,3.20568,2.88761304533
 06/15  18:00:00,220.120937794,15.5267142739,91.6058902699,0.0,80.527626,29.818365,8.97834225454,0.00472196549203,3.20568,5.76794028905
 06/15  19:00:00,212.331266004,14.4015644769,84.7226888402,0.0,80.527626,29.818365,8.98639234852,0.00470442539926,3.20568,5.77600792312
 06/15  20:00:00,198.460916667,12.7722183107,72.5408286493,0.0,80.527626,29.818365,8.98629055355,0.00838999264623,3.20568,5.77222056091
 06/15  21:00:00,56.0549117722,0.0,0.0,0.0,15.863942322,29.242365,11.853808083,0.0,3.20568,8.64812808302
 06/15  22:00:00,55.8490247724,0.0,0.0,0.0,15.863942322,29.242365,6.09455345011,0.0,3.20568,2.88887345011
 06/15  23:00:00,56.558041249,0.0,0.0,0.0,15.863942322,29.242365,6.09241938151,0.0,3.20568,2.88673938151
 06/15  24:00:00,55.8497167523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.8426989363,0.0,0.0,0.0,15.863942322,29.242365,6.08963253171,0.0,3.20568,2.88395253171
 06/16  02:00:00,55.8330345393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.8228710294,0.0,0.0,0.0,15.863942322,29.242365,6.08965278538,0.0,3.20568,2.88397278538
 06/16  04:00:00,57.1305356343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,56.9291646611,0.0,0.0,0.0,15.863942322,29.242365,6.08967318778,0.0,3.20568,2.88399318778
 06/16  06:00:00,81.7864766576,7.86781055235,25.5016686908,0.0,15.863942322,29.818365,6.11244115583,0.0227475087761,3.20568,2.88401364705
 06/16  07:00:00,144.24809041,7.45250343269,23.9797745784,0.0,80.527626,29.818365,6.09312850055,0.0,3.20568,2.88744850055
 06/16  08:00:00,216.203576487,11.5177017166,46.5476119885,0.0,80.527626,75.0917375,32.7170850641,0.00116432898947,24.0426,8.67332073515
 06/16  09:00:00,233.313119905,13.3195485887,61.8133794718,0.0,80.527626,75.0917375,38.5793806213,0.00278901418387,24.0426,14.5339916071
 06/16  10:00:00,253.591848241,15.1316898377,76.2448490839,0.0,80.527626,79.0911225,49.514792647,0.00464042300315,32.0568,17.453352224
 06/16  11:00:00,271.822065494,17.0218879074,91.8512215663,0.0,80.527626,79.0911225,52.4644130654,0.00422498149735,32.0568,20.4033880839
 06/16  12:00:00,284.51378534,19.5598344356,102.699759095,0.0,80.527626,79.0911225,52.4994329104,0.00521947287675,32.0568,20.4374134375
 06/16  13:00:00,288.311663219,21.9125866672,108.130107068,0.0,80.527626,75.0917375,39.4168948921,0.00620397331353,16.0284,23.3822909187
 06/16  14:00:00,291.723761946,22.8239365207,110.625277863,0.0,80.527626,75.0917375,30.577857872,0.00766008431927,16.0284,14.5417977876
 06/16  15:00:00,290.543921602,24.0555028352,110.214992848,0.0,80.527626,73.092045,20.6767843714,0.0100032211102,3.20568,17.4611011503
 06/16  16:00:00,286.86298972,23.7227613314,106.869347072,0.0,80.527626,73.092045,6.11506945819,0.0217718082431,3.20568,2.88761764994
 06/16  17:00:00,222.38065375,17.5787909982,91.8128080667,0.0,80.527626,29.818365,6.101146147,0.00782799501167,3.20568,2.88763815199
 06/16  18:00:00,214.365552143,16.5258283418,84.9150024009,0.0,80.527626,29.818365,8.981311945,0.00770097056407,3.20568,5.76793097443
 06/16  19:00:00,205.082811106,14.9649722579,77.2431831858,0.0,80.527626,29.818365,8.99264116034,0.011015499045,3.20568,5.7759456613
 06/16  20:00:00,191.709146837,13.0183379594,65.8428672906,0.0,80.527626,29.818365,8.98490037065,0.00707695564137,3.20568,5.77214341501
 06/16  21:00:00,54.4103047847,0.0,0.0,0.0,15.863942322,29.242365,11.8536415777,0.0,3.20568,8.64796157768
 06/16  22:00:00,55.8497375685,0.0,0.0,0.0,15.863942322,29.242365,6.09450672182,0.0,3.20568,2.88882672182
 06/16  23:00:00,56.5549937074,0.0,0.0,0.0,15.863942322,29.242365,6.09237282968,0.0,3.20568,2.88669282968
 06/16  24:00:00,55.8345642128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8145205637,0.0,0.0,0.0,15.863942322,29.242365,6.08829639555,0.0,3.20568,2.88261639555
 06/17  02:00:00,55.8011954551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.7959985973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0526904766,0.0,0.0,0.0,15.863942322,29.242365,6.08823865379,0.0,3.20568,2.88255865379
 06/17  05:00:00,56.0389186599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.4788992894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4137879135,0.0,0.0,0.0,15.863942322,29.242365,6.08818059835,0.0,3.20568,2.88250059835
 06/17  08:00:00,47.4294112785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4485952391,0.0,0.0,0.0,15.863942322,29.242365,6.0896240031,0.0,3.20568,2.8839440031
 06/17  10:00:00,47.4678159738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,48.1614748068,0.0,0.0,0.0,15.863942322,29.242365,6.08963857566,0.0,3.20568,2.88395857566
 06/17  12:00:00,47.4758088436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,47.4760753935,0.0,0.0,0.0,15.863942322,29.242365,6.08829375958,0.0,3.20568,2.88261375958
 06/17  14:00:00,55.4787527096,0.662013049899,7.34031614805,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,56.2544418231,0.736349227257,8.04132135587,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,63.7942389114,1.48741585741,14.8296948126,0.0,15.863942322,29.242365,6.08811189383,0.0,3.20568,2.88243189383
 06/17  17:00:00,59.2968852344,1.08833213818,10.7490764522,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,55.6262402712,0.838106598791,7.40783829533,0.0,15.863942322,29.242365,6.08829004776,0.0,3.20568,2.88261004776
 06/17  19:00:00,49.3884546575,0.200269618817,1.58093787887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,47.5448273271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,54.5031304238,0.0,0.0,0.0,15.863942322,29.242365,6.08825904689,0.0,3.20568,2.88257904689
 06/17  22:00:00,55.7185127082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.3867608642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.6910523342,0.0,0.0,0.0,15.863942322,29.242365,6.08820054582,0.0,3.20568,2.88252054582
 06/18  01:00:00,55.6840733727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.6759760247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.667248786,0.0,0.0,0.0,15.863942322,29.242365,6.08827762165,0.0,3.20568,2.88259762165
 06/18  04:00:00,55.8888070665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,55.8653703876,0.0,0.0,0.0,15.863942322,29.242365,6.08821454237,0.0,3.20568,2.88253454237
 06/18  06:00:00,47.2970903362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.2384717233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.2500676151,0.0,0.0,0.0,15.863942322,29.242365,6.08971779283,0.0,3.20568,2.88403779283
 06/18  09:00:00,47.2795610024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.2825315424,0.0,0.0,0.0,15.863942322,29.242365,6.08951547277,0.0,3.20568,2.88383547277
 06/18  11:00:00,47.9821099236,0.0,0.0,0.0,15.863942322,29.242365,6.08952426686,0.0,3.20568,2.88384426686
 06/18  12:00:00,47.3214476567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,47.387093803,0.0,0.0,0.0,15.863942322,29.242365,6.08953307331,0.0,3.20568,2.88385307331
 06/18  14:00:00,47.4011706078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,47.4017333255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,52.9516642344,0.762147859307,4.80846733468,0.0,15.863942322,29.242365,6.08829748965,0.0,3.20568,2.88261748965
 06/18  17:00:00,53.5818546086,0.887058264268,5.36654034282,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,55.116142478,1.15014670566,6.64341983715,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,51.9602311432,0.669592687651,3.71680135462,0.0,15.863942322,29.242365,6.08826124534,0.0,3.20568,2.88258124534
 06/18  20:00:00,49.87905735,0.389197953108,1.95614660776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,54.5087758968,0.0,0.0,0.0,15.863942322,29.242365,6.0881975744,0.0,3.20568,2.8825175744
 06/18  22:00:00,55.7342391331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.3960009756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.6889229733,0.0,0.0,0.0,15.863942322,29.242365,6.08827424149,0.0,3.20568,2.88259424149
 06/19  01:00:00,55.6677831087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.645882996,0.0,0.0,0.0,15.863942322,29.242365,6.08955946906,0.0,3.20568,2.88387946906
 06/19  03:00:00,55.6217997093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.8137307952,0.0,0.0,0.0,15.863942322,29.242365,6.08956218461,0.0,3.20568,2.88388218461
 06/19  05:00:00,55.7978049326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,55.1693287414,7.42468106539,0.00510333627799,0.0,15.863942322,29.818365,50.7884879918,44.6988166393,3.20568,2.88399135251
 06/19  07:00:00,121.029588579,7.42468106539,1.04207759741,0.0,80.527626,29.818365,24.62444501,18.531424717,3.20568,2.88734029302
 06/19  08:00:00,174.440395755,8.2720159594,8.25305915066,0.0,80.527626,75.0917375,37.444103837,4.72859650853,24.0426,8.67290732848
 06/19  09:00:00,185.990704981,9.49667243061,18.4854499241,0.0,80.527626,75.0917375,41.4770176838,0.0,24.0426,17.4344176838
 06/19  10:00:00,201.690342451,10.5022647065,29.0898756024,0.0,80.527626,79.0911225,46.6038127663,0.0,32.0568,14.5470127663
 06/19  11:00:00,213.974362848,11.5338872241,39.5932994488,0.0,80.527626,79.0911225,52.4566160125,0.0,32.0568,20.3998160125
 06/19  12:00:00,221.72698688,13.0810623776,46.4908802823,0.0,80.527626,79.0911225,52.4934140907,0.00127112421812,32.0568,20.4353429665
 06/19  13:00:00,224.741111394,15.2148908167,51.3459025363,0.0,80.527626,75.0917375,39.4307000666,0.0268929470852,16.0284,23.3754071195
 06/19  14:00:00,233.200851925,17.5600318754,57.4556804776,0.0,80.527626,75.0917375,30.5707415341,0.00297811281473,16.0284,14.5393634213
 06/19  15:00:00,238.152383472,20.0584903417,61.9066639702,0.0,80.527626,73.092045,20.6892415671,0.0262052652252,3.20568,17.4573563019
 06/19  16:00:00,229.814229953,15.9065259451,57.8206495537,0.0,80.527626,73.092045,6.10562521742,0.0126513237251,3.20568,2.88729389369
 06/19  17:00:00,174.962025491,12.6238340345,49.5609140101,0.0,80.527626,29.818365,6.09297475377,0.0,3.20568,2.88729475377
 06/19  18:00:00,169.906075423,12.3187736523,44.8313223974,0.0,80.527626,29.818365,8.97274979551,0.0,3.20568,5.76706979551
 06/19  19:00:00,163.779433462,11.5953229106,39.1720778942,0.0,80.527626,29.818365,8.98152635352,0.0,3.20568,5.77584635352
 06/19  20:00:00,154.628957375,10.5568787275,31.1117530996,0.0,80.527626,29.818365,8.97675975348,0.0,3.20568,5.77107975348
 06/19  21:00:00,54.4828543891,0.0,0.0,0.0,15.863942322,29.242365,8.97752487421,0.0,3.20568,5.77184487421
 06/19  22:00:00,55.7440992293,0.0,0.0,0.0,15.863942322,29.242365,8.96318478571,0.0,3.20568,5.75750478571
 06/19  23:00:00,56.4775335192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.7646523195,0.0,0.0,0.0,15.863942322,29.242365,6.08968501218,0.0,3.20568,2.88400501218
 06/20  01:00:00,55.7683013532,0.0,0.0,0.0,15.863942322,29.242365,6.08968172398,0.0,3.20568,2.88400172398
 06/20  02:00:00,55.7633954904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.7563093445,0.0,0.0,0.0,15.863942322,29.242365,6.08967844642,0.0,3.20568,2.88399844642
 06/20  04:00:00,56.9990062016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,56.8246276965,0.0,0.0,0.0,15.863942322,29.242365,6.08967531699,0.0,3.20568,2.88399531699
 06/20  06:00:00,71.8865341554,7.43343049596,16.1340918428,0.0,15.863942322,29.818365,3.26681237728,0.0411323772812,3.20568,0.02
 06/20  07:00:00,138.158161104,7.42468106539,17.9898401459,0.0,80.527626,29.818365,6.09318300642,0.0,3.20568,2.88750300642
 06/20  08:00:00,200.38690069,10.0466843206,32.2439391954,0.0,80.527626,75.0917375,32.7269193391,0.010991148744,24.0426,8.67332819034
 06/20  09:00:00,215.961996536,11.5530607936,46.2467700528,0.0,80.527626,75.0917375,41.4850839422,0.00550831603275,24.0426,17.4369756262
 06/20  10:00:00,238.240604304,13.1907566701,62.8533228181,0.0,80.527626,79.0911225,49.5082389517,0.00614602391681,32.0568,17.4452929278
 06/20  11:00:00,251.70743813,14.6306411478,74.178512853,0.0,80.527626,79.0911225,49.5456432469,0.00442964621054,32.0568,17.4844136007
 06/20  12:00:00,253.345228358,15.5905344697,75.5900258307,0.0,80.527626,79.0911225,52.4912578768,0.000292333646472,32.0568,20.4341655431
 06/20  13:00:00,240.023906189,15.9339343542,65.9558410004,0.0,80.527626,75.0917375,39.4256577243,0.0233412992793,16.0284,23.373916425
 06/20  14:00:00,241.246904303,16.82534237,66.2944675716,0.0,80.527626,75.0917375,30.5618989695,0.0,16.0284,14.5334989695
 06/20  15:00:00,244.865214294,17.6916959875,71.0376449501,0.0,80.527626,73.092045,20.6874260966,0.021152076503,3.20568,17.4605940201
 06/20  16:00:00,231.644723981,12.7365781884,62.7643655254,0.0,80.527626,73.092045,6.10646568535,0.0132635828935,3.20568,2.88752210246
 06/20  17:00:00,173.485454945,9.61560814348,50.9931271874,0.0,80.527626,29.818365,6.09319541335,0.0,3.20568,2.88751541335
 06/20  18:00:00,171.724230173,9.25327165749,49.6369208425,0.0,80.527626,29.818365,8.97250183728,0.0,3.20568,5.76682183728
 06/20  19:00:00,170.251193654,8.96013875126,48.4880808572,0.0,80.527626,29.818365,8.98080517012,0.0,3.20568,5.77512517012
 06/20  20:00:00,166.884015865,8.65114055178,45.434759159,0.0,80.527626,29.818365,11.8524780142,0.0,3.20568,8.64679801416
 06/20  21:00:00,54.3762119046,0.0,0.0,0.0,15.863942322,29.242365,8.97681822367,0.0,3.20568,5.77113822367
 06/20  22:00:00,55.8236802666,0.0,0.0,0.0,15.863942322,29.242365,6.09449377063,0.0,3.20568,2.88881377063
 06/20  23:00:00,56.5330485425,0.0,0.0,0.0,15.863942322,29.242365,6.09235986776,0.0,3.20568,2.88667986776
 06/20  24:00:00,55.8240930241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.8143748886,0.0,0.0,0.0,15.863942322,29.242365,6.08958546017,0.0,3.20568,2.88390546017
 06/21  02:00:00,55.8041592327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.7940639206,0.0,0.0,0.0,15.863942322,29.242365,6.08957653721,0.0,3.20568,2.88389653721
 06/21  04:00:00,56.0464195297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.0243355984,0.0,0.0,0.0,15.863942322,29.242365,6.08956777923,0.0,3.20568,2.88388777923
 06/21  06:00:00,80.0738104511,7.60333252424,24.5016915061,0.0,15.863942322,29.818365,6.11953247696,0.0299733753679,3.20568,2.88387910159
 06/21  07:00:00,145.330535208,7.42468106539,25.1007512963,0.0,80.527626,29.818365,6.0929107701,0.0,3.20568,2.8872307701
 06/21  08:00:00,215.576476747,10.3664907621,47.0819630818,0.0,80.527626,75.0917375,32.7236140346,0.0093216967563,24.0426,8.67169233787
 06/21  09:00:00,233.432277842,12.0014841364,63.2746114818,0.0,80.527626,75.0917375,38.5738662039,0.0,24.0426,14.5312662039
 06/21  10:00:00,255.373591357,13.6739514373,79.5207903583,0.0,80.527626,79.0911225,49.502993801,0.0,32.0568,17.446193801
 06/21  11:00:00,273.560841202,15.4351387538,95.2154415625,0.0,80.527626,79.0911225,49.5431481681,0.0,32.0568,17.4863481681
