Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  12:00:00,284.431390377,17.7989887498,104.406472684,0.0,80.527626,79.0911225,53.6622981932,0.00289680788977,32.0568,21.6026013853
 06/21  13:00:00,286.016963055,20.4763095914,107.290890498,0.0,80.527626,75.0917375,38.2350942069,0.00414946517864,16.0284,22.2025447417
 06/21  14:00:00,289.054081877,22.1870592296,108.610045581,0.0,80.527626,75.0917375,33.4667569534,0.0043118167573,16.0284,17.4340451366
 06/21  15:00:00,283.579426704,23.1468093926,104.180526133,0.0,80.527626,73.092045,17.7643209661,0.00613363845355,3.20568,14.5525073277
 06/21  16:00:00,269.657442502,19.8567149097,93.555028848,0.0,80.527626,73.092045,6.11497440531,0.0219440568425,3.20568,2.88735034846
 06/21  17:00:00,204.591919161,14.3852584411,77.2481590898,0.0,80.527626,29.818365,6.09955425949,0.00653453042515,3.20568,2.88733972906
 06/21  18:00:00,197.222084956,13.3934636368,70.8878785383,0.0,80.527626,29.818365,8.98366412331,0.0107997665785,3.20568,5.76718435673
 06/21  19:00:00,187.736041494,11.9001110539,62.6900205253,0.0,80.527626,29.818365,11.8659164841,0.00737731710961,3.20568,8.65285916696
 06/21  20:00:00,176.880620463,10.6792508376,53.1311846318,0.0,80.527626,29.818365,8.9779354231,0.0012147688499,3.20568,5.77104065425
 06/21  21:00:00,54.5757264632,0.0,0.0,0.0,15.863942322,29.242365,8.97670441138,0.0,3.20568,5.77102441138
 06/21  22:00:00,55.8196134868,0.0,0.0,0.0,15.863942322,29.242365,6.09463361166,0.0,3.20568,2.88895361166
 06/21  23:00:00,56.5229035038,0.0,0.0,0.0,15.863942322,29.242365,6.09249918329,0.0,3.20568,2.88681918329
 06/21  24:00:00,55.8056699226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.7861397691,0.0,0.0,0.0,15.863942322,29.242365,6.08951815029,0.0,3.20568,2.88383815029
 06/22  02:00:00,55.769826015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.7574979263,0.0,0.0,0.0,15.863942322,29.242365,6.08950365092,0.0,3.20568,2.88382365092
 06/22  04:00:00,55.9942668968,0.0,0.0,0.0,15.863942322,29.242365,6.08948931906,0.0,3.20568,2.88380931906
 06/22  05:00:00,55.973466503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,72.4494205218,7.48719734017,17.0599327432,0.0,15.863942322,29.818365,7.37274345059,1.28326837921,3.20568,2.88379507138
 06/22  07:00:00,137.970978482,7.42468106539,17.8159909719,0.0,80.527626,29.818365,6.09301992938,0.0,3.20568,2.88733992938
 06/22  08:00:00,195.76246583,9.8013209278,27.9127453331,0.0,80.527626,75.0917375,32.723221598,0.00878740357972,24.0426,8.67183419444
 06/22  09:00:00,199.695726272,10.8774207509,30.7375819476,0.0,80.527626,75.0917375,38.573714458,0.0,24.0426,14.531114458
 06/22  10:00:00,206.177681835,11.7619524863,32.325720368,0.0,80.527626,79.0911225,49.5037650278,0.00125500688001,32.0568,17.445710021
 06/22  11:00:00,213.940813812,13.0567322707,38.0783480966,0.0,80.527626,79.0911225,49.5528522086,0.00924650239969,32.0568,17.4868057062
 06/22  12:00:00,218.848888957,14.4387208984,42.2956385113,0.0,80.527626,79.0911225,52.4908589058,0.0025511128448,32.0568,20.4315077929
 06/22  13:00:00,216.656315325,15.6901135139,42.8452664281,0.0,80.527626,75.0917375,39.4154833437,0.0149974200482,16.0284,23.3720859236
 06/22  14:00:00,223.065908685,17.3360886925,47.6036901539,0.0,80.527626,75.0917375,30.5638718115,0.00459395530686,16.0284,14.5308778561
 06/22  15:00:00,226.746260595,18.8123445705,51.802841516,0.0,80.527626,73.092045,20.6916746218,0.0264644246558,3.20568,17.4595301972
 06/22  16:00:00,215.777584962,13.6374747904,46.0601362161,0.0,80.527626,73.092045,6.10858080956,0.0161636014185,3.20568,2.88673720814
 06/22  17:00:00,160.214944102,10.5591182074,36.9129107306,0.0,80.527626,29.818365,6.09499855885,0.00181173841492,3.20568,2.88750682044
 06/22  18:00:00,154.899482154,10.0740306154,32.0991729909,0.0,80.527626,29.818365,8.97237608072,0.0,3.20568,5.76669608072
 06/22  19:00:00,150.375787907,9.51416247998,27.8946211563,0.0,80.527626,29.818365,8.98057910953,0.0,3.20568,5.77489910953
 06/22  20:00:00,142.238047566,8.69286595906,20.6450875405,0.0,80.527626,29.818365,11.8858203759,0.0329395418083,3.20568,8.64720083414
 06/22  21:00:00,54.4128546657,0.0,0.0,0.0,15.863942322,29.242365,8.97648398951,0.0,3.20568,5.77080398951
 06/22  22:00:00,55.674814253,0.0,0.0,0.0,15.863942322,29.242365,6.09434780194,0.0,3.20568,2.88866780194
 06/22  23:00:00,56.3832265291,0.0,0.0,0.0,15.863942322,29.242365,6.09221452957,0.0,3.20568,2.88653452957
 06/22  24:00:00,55.6652981641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.6519143788,0.0,0.0,0.0,15.863942322,29.242365,6.08965346825,0.0,3.20568,2.88397346825
 06/23  02:00:00,55.6319931222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.6121083591,0.0,0.0,0.0,15.863942322,29.242365,6.08963328976,0.0,3.20568,2.88395328976
 06/23  04:00:00,56.652975583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,56.4841561441,0.0,0.0,0.0,15.863942322,29.242365,6.08961327528,0.0,3.20568,2.88393327528
 06/23  06:00:00,55.5292930992,7.42468106539,0.00530191345246,0.0,15.863942322,29.818365,109.602757971,106.377077971,3.20568,0.02
 06/23  07:00:00,119.975036192,7.42468106539,0.0,0.0,80.527626,29.818365,99.7001675827,93.6070569554,3.20568,2.88743062731
 06/23  08:00:00,165.619758199,7.76159845822,0.00449139667739,0.0,80.527626,75.0917375,116.042606302,80.4449413473,24.0426,11.5550649543
 06/23  09:00:00,166.337531018,8.45070059648,0.00323641671039,0.0,80.527626,75.0917375,112.906942239,74.3322573216,24.0426,14.5320849171
 06/23  10:00:00,170.751153203,8.8669898851,0.00224737992909,0.0,80.527626,79.0911225,111.845266581,62.3447172093,32.0568,17.4437493719
 06/23  11:00:00,171.792890438,9.20780122647,0.0,0.0,80.527626,79.0911225,81.7784610797,32.2398281493,32.0568,17.4818329304
 06/23  12:00:00,171.496209327,9.62537514199,0.0,0.0,80.527626,79.0911225,69.1759365482,16.689279883,32.0568,20.4298566652
 06/23  13:00:00,168.175863183,10.2851714058,0.0,0.0,80.527626,75.0917375,58.883898016,19.4844987793,16.0284,23.3709992367
 06/23  14:00:00,169.066940819,10.850183633,0.324107808309,0.0,80.527626,75.0917375,45.8539918345,15.2916754689,16.0284,14.5339163656
 06/23  15:00:00,168.38996538,11.3193762272,1.19859788764,0.0,80.527626,73.092045,38.4986925832,17.8380573901,3.20568,17.454955193
 06/23  16:00:00,165.847542413,8.87227417183,1.21697227253,0.0,80.527626,73.092045,23.4849917512,17.3920430211,3.20568,2.88726873013
 06/23  17:00:00,121.256599351,7.68799368813,1.09069023872,0.0,80.527626,29.818365,23.3433546953,17.2504296172,3.20568,2.88724507808
 06/23  18:00:00,121.054271671,7.53431989504,1.04246253039,0.0,80.527626,29.818365,26.6696751881,17.6972478754,3.20568,5.76674731262
 06/23  19:00:00,120.967876927,7.46886288413,1.02161489583,0.0,80.527626,29.818365,27.1122574795,18.1312632671,3.20568,5.77531421237
 06/23  20:00:00,120.146167879,7.42973771846,0.24722243017,0.0,80.527626,29.818365,29.4932754742,20.5170916125,3.20568,5.77050386164
 06/23  21:00:00,54.0986284382,0.0,0.0,0.0,15.863942322,29.242365,8.9764475418,0.0,3.20568,5.7707675418
 06/23  22:00:00,55.5634910452,0.0,0.0,0.0,15.863942322,29.242365,6.09414956706,0.0,3.20568,2.88846956706
 06/23  23:00:00,56.2900040577,0.0,0.0,0.0,15.863942322,29.242365,6.09243396587,0.0,3.20568,2.88675396587
 06/23  24:00:00,55.5697126744,0.0,0.0,0.0,15.863942322,29.242365,6.08960208337,0.0,3.20568,2.88392208337
 06/24  01:00:00,55.559078002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.5446052272,0.0,0.0,0.0,15.863942322,29.242365,6.08817350731,0.0,3.20568,2.88249350731
 06/24  03:00:00,55.5327345535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,55.735640353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,55.7197205804,0.0,0.0,0.0,15.863942322,29.242365,6.08821922874,0.0,3.20568,2.88253922874
 06/24  06:00:00,47.1664308871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.1193516066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.1434951131,0.0,0.0,0.0,15.863942322,29.242365,6.08812621621,0.0,3.20568,2.88244621621
 06/24  09:00:00,47.1976193564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.228548682,0.0,0.0,0.0,15.863942322,29.242365,6.08950301104,0.0,3.20568,2.88382301104
 06/24  11:00:00,47.9294955181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,47.2559572707,0.0,0.0,0.0,15.863942322,29.242365,6.08947772829,0.0,3.20568,2.88379772829
 06/24  13:00:00,47.3154546024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,47.3440328732,0.0,0.0,0.0,15.863942322,29.242365,6.08787934811,0.0,3.20568,2.88219934811
 06/24  15:00:00,47.3438316295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,47.2581027967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,47.2607777157,0.0,0.0,0.0,15.863942322,29.242365,6.08816629978,0.0,3.20568,2.88248629978
 06/24  18:00:00,51.7757582665,1.00438903148,3.51494189943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,50.3635878061,0.682998826575,2.18254653989,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,47.4511943722,0.0,0.0,0.0,15.863942322,29.242365,6.08821137735,0.0,3.20568,2.88253137735
 06/24  21:00:00,54.4205713584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.646717776,0.0,0.0,0.0,15.863942322,29.242365,6.08825641588,0.0,3.20568,2.88257641588
 06/24  23:00:00,56.3008090008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.5873134219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.5619383128,0.0,0.0,0.0,15.863942322,29.242365,6.08816059809,0.0,3.20568,2.88248059809
 06/25  02:00:00,55.5439217422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.5325505963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,55.7357024379,0.0,0.0,0.0,15.863942322,29.242365,6.08820147106,0.0,3.20568,2.88252147106
 06/25  05:00:00,55.7223411507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.1755579365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.1434896268,0.0,0.0,0.0,15.863942322,29.242365,6.08824193937,0.0,3.20568,2.88256193937
 06/25  08:00:00,47.191797286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.2678112828,0.0,0.0,0.0,15.863942322,29.242365,6.08947141469,0.0,3.20568,2.88379141469
 06/25  10:00:00,47.3171740934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.0196924517,0.0,0.0,0.0,15.863942322,29.242365,6.08964793888,0.0,3.20568,2.88396793888
 06/25  12:00:00,47.3444980684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,47.4025756724,0.0,0.0,0.0,15.863942322,29.242365,6.08961712026,0.0,3.20568,2.88393712026
 06/25  14:00:00,47.414214742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,47.4207861048,0.0,0.0,0.0,15.863942322,29.242365,6.08812101947,0.0,3.20568,2.88244101947
 06/25  16:00:00,51.4874230625,0.519552760064,3.57114715013,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,56.6037383752,1.17790634122,8.0596309113,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,57.8538780306,1.35064934717,9.13457083878,0.0,15.863942322,29.242365,6.08825372634,0.0,3.20568,2.88257372634
 06/25  19:00:00,57.3570266786,1.26096486383,8.45544568144,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,53.8036912648,0.888001932295,5.32449899514,0.0,15.863942322,29.242365,6.08820159391,0.0,3.20568,2.88252159391
 06/25  21:00:00,54.5391146568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.7437678368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.3979341196,0.0,0.0,0.0,15.863942322,29.242365,6.08824123692,0.0,3.20568,2.88256123692
 06/25  24:00:00,55.6891079937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.6664586632,0.0,0.0,0.0,15.863942322,29.242365,6.08946474627,0.0,3.20568,2.88378474627
 06/26  02:00:00,55.6415248572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.6146240729,0.0,0.0,0.0,15.863942322,29.242365,6.08963522347,0.0,3.20568,2.88395522347
 06/26  04:00:00,55.8064671246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,55.7885216375,0.0,0.0,0.0,15.863942322,29.242365,6.08959896862,0.0,3.20568,2.88391896862
 06/26  06:00:00,55.1654050661,7.42468106539,0.0052132663582,0.0,15.863942322,29.818365,58.8331781675,55.6074981675,3.20568,0.02
 06/26  07:00:00,120.243033379,7.42468106539,0.269590851112,0.0,80.527626,29.818365,31.8527399944,25.7599340375,3.20568,2.88712595691
 06/26  08:00:00,171.813455735,8.01533633751,5.90277200687,0.0,80.527626,75.0917375,41.1539825097,8.43982810334,24.0426,8.67155440634
 06/26  09:00:00,182.056635267,9.16856075239,14.908513371,0.0,80.527626,75.0917375,42.404063969,0.931984927214,24.0426,17.4294790418
 06/26  10:00:00,196.765057184,10.1136976368,24.593105961,0.0,80.527626,79.0911225,46.5987638408,0.0,32.0568,14.5419638408
 06/26  11:00:00,208.466120442,11.1623612151,34.4819456463,0.0,80.527626,79.0911225,52.4484670064,0.0,32.0568,20.3916670064
 06/26  12:00:00,216.783185687,12.9254796499,41.7205222216,0.0,80.527626,79.0911225,52.4887083562,0.00501411508143,32.0568,20.4268942411
 06/26  13:00:00,222.486693731,15.5039775576,48.8147931142,0.0,80.527626,75.0917375,36.4971418613,0.0202036488226,16.0284,20.4485382125
 06/26  14:00:00,234.61620914,18.3051942946,58.1297236633,0.0,80.527626,75.0917375,33.4669176051,0.00651698229622,16.0284,17.4320006228
 06/26  15:00:00,243.49885228,21.2942715862,66.0120321601,0.0,80.527626,73.092045,17.7750246213,0.0246516848161,3.20568,14.5446929365
 06/26  16:00:00,237.100570444,17.0912181884,63.9007858195,0.0,80.527626,73.092045,6.14249974473,0.0495819012903,3.20568,2.88723784344
 06/26  17:00:00,182.978087512,13.3847872811,56.7877984379,0.0,80.527626,29.818365,6.09288175143,0.0,3.20568,2.88720175143
 06/26  18:00:00,178.96919718,12.9352385564,53.2375840753,0.0,80.527626,29.818365,8.97231737265,0.0,3.20568,5.76663737265
 06/26  19:00:00,173.053813024,11.8826696416,48.0987606516,0.0,80.527626,29.818365,8.98032879153,0.0,3.20568,5.77464879153
 06/26  20:00:00,161.114440274,10.6167968626,37.4843432534,0.0,80.527626,29.818365,11.8515964901,0.0,3.20568,8.64591649012
 06/26  21:00:00,54.5085999759,0.0,0.0,0.0,15.863942322,29.242365,8.97602935058,0.0,3.20568,5.77034935058
 06/26  22:00:00,55.7483507235,0.0,0.0,0.0,15.863942322,29.242365,6.09416071851,0.0,3.20568,2.88848071851
 06/26  23:00:00,56.4677448208,0.0,0.0,0.0,15.863942322,29.242365,6.09237262471,0.0,3.20568,2.88669262471
 06/26  24:00:00,55.7529767122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.7506305937,0.0,0.0,0.0,15.863942322,29.242365,6.08947441172,0.0,3.20568,2.88379441172
 06/27  02:00:00,55.7395702946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.7284893306,0.0,0.0,0.0,15.863942322,29.242365,6.0894328883,0.0,3.20568,2.8837528883
 06/27  04:00:00,56.9169957281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,56.7479100737,0.0,0.0,0.0,15.863942322,29.242365,6.08959777754,0.0,3.20568,2.88391777754
 06/27  06:00:00,67.5624162756,7.4254929787,11.880775376,0.0,15.863942322,29.818365,6.01818184368,2.79250184368,3.20568,0.02
 06/27  07:00:00,133.948914636,7.42468106539,13.8407528935,0.0,80.527626,29.818365,6.09301728445,0.0,3.20568,2.88733728445
 06/27  08:00:00,190.345753333,9.37274245751,22.9432369408,0.0,80.527626,75.0917375,32.7245078892,0.0098084065237,24.0426,8.67209948267
 06/27  09:00:00,200.865724726,10.5645983154,32.189460119,0.0,80.527626,75.0917375,41.475419442,0.00179887550508,24.0426,17.4310205665
 06/27  10:00:00,217.177566115,11.7514055028,43.2657509247,0.0,80.527626,79.0911225,46.5995485022,0.00749686756011,32.0568,14.5352516346
 06/27  11:00:00,235.190405474,13.422294313,58.8579514273,0.0,80.527626,79.0911225,52.4525794193,0.00830422389068,32.0568,20.3874751954
 06/27  12:00:00,250.784423128,15.5415359308,73.0217100891,0.0,80.527626,79.0911225,52.485197367,0.00347491879543,32.0568,20.4249224482
 06/27  13:00:00,260.349031527,18.0888947176,84.0150527875,0.0,80.527626,75.0917375,36.4779746141,0.0049796063051,16.0284,20.4445950078
 06/27  14:00:00,269.147035877,20.7407902677,90.1578776723,0.0,80.527626,75.0917375,33.4676818413,0.00691638969215,16.0284,17.4323654516
 06/27  15:00:00,265.889749757,21.7378148367,87.91400449,0.0,80.527626,73.092045,17.774544574,0.0280758737983,3.20568,14.5407887002
 06/27  16:00:00,245.165979411,15.7760701947,73.1636230929,0.0,80.527626,73.092045,6.12222938919,0.0292001003288,3.20568,2.88734928886
 06/27  17:00:00,186.33817688,11.7720569596,61.7321193727,0.0,80.527626,29.818365,6.10127480376,0.00829066865229,3.20568,2.8873041351
 06/27  18:00:00,183.567566813,11.106843745,59.6462403069,0.0,80.527626,29.818365,8.97376098005,0.00129163027127,3.20568,5.76678934978
 06/27  19:00:00,177.623478198,10.2526261177,54.5748581826,0.0,80.527626,29.818365,11.8574591075,0.0,3.20568,8.65177910752
 06/27  20:00:00,168.479724862,9.3874686421,46.3093533091,0.0,80.527626,29.818365,8.97588424951,0.0,3.20568,5.77020424951
 06/27  21:00:00,54.3628556154,0.0,0.0,0.0,15.863942322,29.242365,8.97608505655,0.0,3.20568,5.77040505655
 06/27  22:00:00,55.8073702261,0.0,0.0,0.0,15.863942322,29.242365,6.09419789513,0.0,3.20568,2.88851789513
 06/27  23:00:00,56.5123937784,0.0,0.0,0.0,15.863942322,29.242365,6.09226198233,0.0,3.20568,2.88658198233
 06/27  24:00:00,55.7857848125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.7631942407,0.0,0.0,0.0,15.863942322,29.242365,6.0895130366,0.0,3.20568,2.8838330366
 06/28  02:00:00,55.7468070532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.7348460975,0.0,0.0,0.0,15.863942322,29.242365,6.08946630062,0.0,3.20568,2.88378630062
 06/28  04:00:00,55.9665241314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,55.9438972155,0.0,0.0,0.0,15.863942322,29.242365,6.08941973107,0.0,3.20568,2.88373973107
 06/28  06:00:00,66.181134551,7.42797612743,10.895296111,0.0,15.863942322,29.818365,8.70409844554,5.47841844554,3.20568,0.02
 06/28  07:00:00,131.062357979,7.42563405896,10.9676979999,0.0,80.527626,29.818365,6.09303025814,0.0,3.20568,2.88735025814
 06/28  08:00:00,186.99702591,9.75020499864,19.2498346901,0.0,80.527626,75.0917375,32.7235922785,0.00902819472092,24.0426,8.67196408377
 06/28  09:00:00,196.465490875,10.9524334583,27.4458370033,0.0,80.527626,75.0917375,41.47287818,0.0,24.0426,17.43027818
 06/28  10:00:00,209.427465434,12.0419586548,35.2707528435,0.0,80.527626,79.0911225,46.5946319046,0.0011488019314,32.0568,14.5366831027
 06/28  11:00:00,221.105745275,13.159296715,45.089210039,0.0,80.527626,79.0911225,52.4504001621,0.00507869117173,32.0568,20.3885214709
 06/28  12:00:00,229.385343496,14.9251974181,52.2978640904,0.0,80.527626,79.0911225,52.4901663125,0.00764007420646,32.0568,20.4257262383
 06/28  13:00:00,234.098398385,17.4895875588,58.4287324936,0.0,80.527626,75.0917375,36.4806833981,0.00716240291633,16.0284,20.4451209952
 06/28  14:00:00,244.495811715,20.1033850047,66.2013564192,0.0,80.527626,75.0917375,33.4651710418,0.00638047387982,16.0284,17.4303905679
 06/28  15:00:00,251.441068549,22.3547546931,72.8868575587,0.0,80.527626,73.092045,17.7780959749,0.0256094238066,3.20568,14.5468065511
 06/28  16:00:00,246.861914977,19.0617105258,71.6433935134,0.0,80.527626,73.092045,6.11476169934,0.0218330764061,3.20568,2.88724862294
 06/28  17:00:00,190.488566469,14.7752385088,62.8900113508,0.0,80.527626,29.818365,6.10472653012,0.0116619101815,3.20568,2.88738461994
 06/28  18:00:00,186.782285862,14.3820196747,59.585879103,0.0,80.527626,29.818365,8.98180208143,0.00928978626714,3.20568,5.76683229516
 06/28  19:00:00,180.530556898,13.159014003,54.2790451686,0.0,80.527626,29.818365,8.98776276202,0.00712988019387,3.20568,5.77495288182
 06/28  20:00:00,170.741663791,11.7650361669,45.9353377299,0.0,80.527626,29.818365,8.98399113591,0.00733311872537,3.20568,5.77097801719
 06/28  21:00:00,54.5456265597,0.0,0.0,0.0,15.863942322,29.242365,8.97702075181,0.0,3.20568,5.77134075181
 06/28  22:00:00,55.7899106377,0.0,0.0,0.0,15.863942322,29.242365,8.9629801727,0.0,3.20568,5.7573001727
 06/28  23:00:00,56.5076178552,0.0,0.0,0.0,15.863942322,29.242365,4.69453428446,0.0,3.20568,1.48885428446
 06/28  24:00:00,55.7933254146,0.0,0.0,0.0,15.863942322,29.242365,4.62140534393,0.0,3.20568,1.41572534393
 06/29  01:00:00,55.7861780333,0.0,0.0,0.0,15.863942322,29.242365,6.08957080941,0.0,3.20568,2.88389080941
 06/29  02:00:00,55.7729403784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.7602045147,0.0,0.0,0.0,15.863942322,29.242365,6.08951893609,0.0,3.20568,2.88383893609
 06/29  04:00:00,55.9966982109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,55.971473601,0.0,0.0,0.0,15.863942322,29.242365,6.08946722759,0.0,3.20568,2.88378722759
 06/29  06:00:00,70.5614253588,7.51313093425,15.1608178411,0.0,15.863942322,29.818365,6.33093992527,3.10525992527,3.20568,0.02
 06/29  07:00:00,134.80861214,7.42468106539,14.682292416,0.0,80.527626,29.818365,6.09283667626,0.0,3.20568,2.88715667626
 06/29  08:00:00,190.379028309,9.62264222039,22.7516890318,0.0,80.527626,75.0917375,32.7211251,0.00763780425162,24.0426,8.67088729578
 06/29  09:00:00,195.090628005,10.5049881419,26.549841833,0.0,80.527626,75.0917375,41.4698257053,0.0,24.0426,17.4272257053
 06/29  10:00:00,202.571262544,11.0546525394,29.4711467306,0.0,80.527626,79.0911225,46.5957306562,0.0,32.0568,14.5389306562
 06/29  11:00:00,212.684070771,12.1598349012,37.7362527899,0.0,80.527626,79.0911225,52.4637754916,0.0142458280859,32.0568,20.3927296636
 06/29  12:00:00,226.096906443,13.4934014981,50.490363765,0.0,80.527626,79.0911225,52.4805155579,0.0,32.0568,20.4237155579
 06/29  13:00:00,232.527275942,15.0511470541,59.3388266382,0.0,80.527626,75.0917375,36.4852012628,0.0123671019018,16.0284,20.4444341609
 06/29  14:00:00,244.811858309,16.8333479527,69.8255322171,0.0,80.527626,75.0917375,30.5579788121,0.0,16.0284,14.5295788121
 06/29  15:00:00,250.643129675,18.5017943894,75.9799876888,0.0,80.527626,73.092045,20.680038921,0.0233177588065,3.20568,17.4510411622
 06/29  16:00:00,236.551251812,13.3008458177,67.0812945135,0.0,80.527626,73.092045,6.10596587156,0.0131431079449,3.20568,2.88714276361
 06/29  17:00:00,179.07034788,10.5873228093,55.6402547671,0.0,80.527626,29.818365,6.09276471062,0.0,3.20568,2.88708471062
 06/29  18:00:00,170.513750972,9.89022733321,47.8429113322,0.0,80.527626,29.818365,8.97247906276,0.0,3.20568,5.76679906276
 06/29  19:00:00,162.836962211,9.28490546313,40.5235198559,0.0,80.527626,29.818365,8.98006526645,0.0,3.20568,5.77438526645
 06/29  20:00:00,157.363399758,8.85696305252,35.5228616227,0.0,80.527626,29.818365,8.97676613005,0.0,3.20568,5.77108613005
 06/29  21:00:00,54.5103398222,0.0,0.0,0.0,15.863942322,29.242365,8.97693167737,0.0,3.20568,5.77125167737
 06/29  22:00:00,55.7713639831,0.0,0.0,0.0,15.863942322,29.242365,6.09408059125,0.0,3.20568,2.88840059125
 06/29  23:00:00,56.4773870226,0.0,0.0,0.0,15.863942322,29.242365,6.09225609537,0.0,3.20568,2.88657609537
 06/29  24:00:00,55.7649172419,0.0,0.0,0.0,15.863942322,29.242365,6.08950557088,0.0,3.20568,2.88382557088
 06/30  01:00:00,55.7518879123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.7387048045,0.0,0.0,0.0,15.863942322,29.242365,6.08944727408,0.0,3.20568,2.88376727408
 06/30  03:00:00,55.724453229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.9008859942,0.0,0.0,0.0,15.863942322,29.242365,6.08959535771,0.0,3.20568,2.88391535771
 06/30  05:00:00,56.704688319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,64.3944719048,7.42649099366,8.74951342926,0.0,15.863942322,29.818365,19.3061340141,13.2165942146,3.20568,2.88385979946
 06/30  07:00:00,127.504841481,7.42468106539,7.4362905264,0.0,80.527626,29.818365,15.797544971,9.70472010679,3.20568,2.88714486419
 06/30  08:00:00,178.100401641,8.95894312289,11.1976031242,0.0,80.527626,75.0917375,41.3469607135,8.63283407898,24.0426,8.67152663454
 06/30  09:00:00,182.524838955,9.79602832868,14.7511748421,0.0,80.527626,75.0917375,47.0568498556,8.48997468227,24.0426,14.5242751733
 06/30  10:00:00,190.478962716,10.4681732189,18.0206376137,0.0,80.527626,79.0911225,55.4878072119,5.99045459541,32.0568,17.4405526165
 06/30  11:00:00,194.548805909,11.3495375779,20.4941094994,0.0,80.527626,79.0911225,49.5352692801,0.0,32.0568,17.4784692801
 06/30  12:00:00,196.208609094,12.2162491605,21.9749970959,0.0,80.527626,79.0911225,52.478785575,0.0,32.0568,20.421985575
 06/30  13:00:00,193.485215064,12.6975370489,22.7605792984,0.0,80.527626,75.0917375,37.0320611078,0.5595869882,16.0284,20.4440741196
 06/30  14:00:00,196.990561113,13.7632321751,25.2059268037,0.0,80.527626,75.0917375,34.4204498549,0.958390235747,16.0284,17.4336596191
 06/30  15:00:00,197.786087313,14.4493006228,27.335452932,0.0,80.527626,73.092045,24.6760697286,4.0260635655,3.20568,17.4443261631
 06/30  16:00:00,187.821571112,10.350201076,21.5811104011,0.0,80.527626,73.092045,10.2542184423,4.16130895849,3.20568,2.88722948382
 06/30  17:00:00,138.032671362,8.44103330511,16.9798343944,0.0,80.527626,29.818365,10.2051591561,4.11231186299,3.20568,2.88716729313
 06/30  18:00:00,136.799380846,8.18412846845,16.0044077078,0.0,80.527626,29.818365,10.6837057719,4.58453651963,3.20568,2.89348925229
 06/30  19:00:00,135.474145786,7.9321324835,14.9320391124,0.0,80.527626,29.818365,17.1232307875,5.26532178721,3.20568,8.65222900028
 06/30  20:00:00,134.436635986,7.75235139717,14.0759474765,0.0,80.527626,29.818365,14.8401832363,5.86405570913,3.20568,5.77044752721
 06/30  21:00:00,54.2292524436,0.0,0.0,0.0,15.863942322,29.242365,8.97625661473,0.0,3.20568,5.77057661473
 06/30  22:00:00,55.6901148035,0.0,0.0,0.0,15.863942322,29.242365,6.09431038476,0.0,3.20568,2.88863038476
 06/30  23:00:00,56.4014728183,0.0,0.0,0.0,15.863942322,29.242365,6.09217717104,0.0,3.20568,2.88649717104
 06/30  24:00:00,55.6926463777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.468822677,0.0,0.0,0.0,15.863942322,22.030085,6.08818724529,0.0,3.20568,2.88250724529
 07/01  02:00:00,48.4589824368,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.4509914331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.6758713675,0.0,0.0,0.0,15.863942322,22.030085,6.08819938558,0.0,3.20568,2.88251938558
 07/01  05:00:00,48.6607116397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.1101011335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.0639057248,0.0,0.0,0.0,15.863942322,22.030085,6.08821120528,0.0,3.20568,2.88253120528
 07/01  08:00:00,40.0918497186,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.1429033198,0.0,0.0,0.0,15.863942322,22.030085,6.08945937944,0.0,3.20568,2.88377937944
 07/01  10:00:00,40.1496205171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.8328457329,0.0,0.0,0.0,15.863942322,22.030085,6.08939783692,0.0,3.20568,2.88371783692
 07/01  12:00:00,40.1648212033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.2305087989,0.0,0.0,0.0,15.863942322,22.030085,6.08809982124,0.0,3.20568,2.88241982124
 07/01  14:00:00,40.260685462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,40.2745765678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,40.2070068475,0.0,0.0,0.0,15.863942322,22.030085,6.08811138845,0.0,3.20568,2.88243138845
 07/01  17:00:00,40.1930405014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,47.8330676257,0.662013049899,6.98368090405,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,40.4595603825,0.0,0.0,0.0,15.863942322,22.030085,6.08819152635,0.0,3.20568,2.88251152635
 07/01  20:00:00,40.4218100881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,47.3954351517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.5910232614,0.0,0.0,0.0,15.863942322,22.030085,6.08813443406,0.0,3.20568,2.88245443406
 07/01  23:00:00,49.2376685764,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.5443375765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.5398967447,0.0,0.0,0.0,15.863942322,22.030085,6.08814432003,0.0,3.20568,2.88246432003
 07/02  02:00:00,48.5357085607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.5320370998,0.0,0.0,0.0,15.863942322,22.030085,6.08815209346,0.0,3.20568,2.88247209346
 07/02  04:00:00,48.7760593033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.752434035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.1870747792,0.0,0.0,0.0,15.863942322,22.030085,6.08815951409,0.0,3.20568,2.88247951409
 07/02  07:00:00,40.1336330749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.1501944655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1613659745,0.0,0.0,0.0,15.863942322,22.030085,6.08953526259,0.0,3.20568,2.88385526259
 07/02  10:00:00,40.1678591226,0.0,0.0,0.0,15.863942322,22.030085,6.08946880365,0.0,3.20568,2.88378880365
 07/02  11:00:00,40.8755333049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.2028149325,0.0,0.0,0.0,15.863942322,22.030085,6.08940242831,0.0,3.20568,2.88372242831
 07/02  13:00:00,40.2444993526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.2686247316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,49.2232410701,0.701108158868,8.2412105772,0.0,15.863942322,22.030085,6.08817130518,0.0,3.20568,2.88249130518
 07/02  16:00:00,53.5866000507,1.07198411338,12.2179829207,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,59.8569681697,1.6289622152,17.9704169151,0.0,15.863942322,22.030085,6.08820611614,0.0,3.20568,2.88252611614
 07/02  18:00:00,57.3339742793,1.47257207616,15.6019672568,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,61.3226410385,1.84503445116,18.923921354,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,51.8884747665,1.04923702921,10.3418071041,0.0,15.863942322,22.030085,6.08818562741,0.0,3.20568,2.88250562741
 07/02  21:00:00,51.0593203438,0.280377466344,3.34647614029,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.6287544132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.2914067255,0.0,0.0,0.0,15.863942322,22.030085,6.08819219121,0.0,3.20568,2.88251219121
 07/02  24:00:00,48.5884651258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.5748888814,0.0,0.0,0.0,15.863942322,22.030085,6.08949452133,0.0,3.20568,2.88381452133
 07/03  02:00:00,48.5647996484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.5507183163,0.0,0.0,0.0,15.863942322,22.030085,6.08942316722,0.0,3.20568,2.88374316722
 07/03  04:00:00,48.7949355635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.7806941892,0.0,0.0,0.0,15.863942322,22.030085,6.089555445,0.0,3.20568,2.883875445
 07/03  06:00:00,72.8115681911,7.42468106539,24.6411071203,0.0,15.863942322,22.606085,3.26638108924,0.0407010892401,3.20568,0.02
 07/03  07:00:00,77.8733843102,7.42468106539,29.7557888865,0.0,15.863942322,22.606085,6.09266590932,0.0,3.20568,2.88698590932
 07/03  08:00:00,130.962102779,7.42468106539,34.573964059,0.0,44.73757,41.8366005,18.9156800065,0.0,16.0284,2.88728000652
 07/03  09:00:00,132.45864757,7.43326522949,36.0436567443,0.0,44.73757,41.8366005,18.9156013789,0.0,16.0284,2.88720137892
 07/03  10:00:00,146.859245162,7.58280656917,47.4621986333,0.0,44.73757,44.63617,26.9297231062,0.0,24.0426,2.88712310617
 07/03  11:00:00,162.70782003,7.83970178332,62.3067313966,0.0,44.73757,44.63617,26.9296450289,0.0,24.0426,2.88704502886
 07/03  12:00:00,168.331346477,8.24119641814,68.2211408049,0.0,44.73757,44.63617,26.9295670915,0.0,24.0426,2.88696709149
 07/03  13:00:00,174.8372379,8.89065098546,76.8592822687,0.0,44.73757,41.8366005,18.9346965667,0.0190349779257,16.0284,2.88726158878
 07/03  14:00:00,186.48141978,9.78205793144,87.5994137539,0.0,44.73757,41.8366005,18.915583232,0.0,16.0284,2.88718323204
 07/03  15:00:00,187.675416762,10.8343383487,88.9487140405,0.0,44.73757,40.636785,6.10879055685,0.0160054567394,3.20568,2.88710510011
 07/03  16:00:00,173.216253723,10.3666044515,75.0401633641,0.0,44.73757,40.636785,6.0927071121,0.0,3.20568,2.8870271121
 07/03  17:00:00,149.784177422,9.46511649365,70.6066212627,0.0,44.73757,22.606085,6.09262922686,0.0,3.20568,2.88694922686
 07/03  18:00:00,112.179293746,7.42468106539,35.0563846742,0.0,44.73757,22.606085,9.04185052631,0.0695475130287,3.20568,5.76662301328
 07/03  19:00:00,108.292149393,7.42468106539,30.9573355447,0.0,44.73757,22.606085,8.98044465079,0.0,3.20568,5.77476465079
 07/03  20:00:00,77.4157769684,7.42468106539,29.0998061592,0.0,15.863942322,22.606085,8.99255904198,0.0172395744795,3.20568,5.7696394675
 07/03  21:00:00,47.3064281643,0.0,0.0,0.0,15.863942322,22.030085,8.9757822024,0.0,3.20568,5.7701022024
 07/03  22:00:00,48.5637651206,0.0,0.0,0.0,15.863942322,22.030085,6.09423560589,0.0,3.20568,2.88855560589
 07/03  23:00:00,49.2784285637,0.0,0.0,0.0,15.863942322,22.030085,6.09220502968,0.0,3.20568,2.88652502968
 07/03  24:00:00,48.5779794079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.5698153084,0.0,0.0,0.0,15.863942322,22.030085,6.08816352002,0.0,3.20568,2.88248352002
 07/04  02:00:00,48.5603906147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5513330441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8004383029,0.0,0.0,0.0,15.863942322,22.030085,6.08816248622,0.0,3.20568,2.88248248622
 07/04  05:00:00,48.7739804316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2046808945,0.0,0.0,0.0,15.863942322,22.030085,6.08816112616,0.0,3.20568,2.88248112616
 07/04  07:00:00,40.1392871951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.1642608695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.1985678521,0.0,0.0,0.0,15.863942322,22.030085,6.0893849329,0.0,3.20568,2.8837049329
 07/04  10:00:00,40.2229137966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9379237835,0.0,0.0,0.0,15.863942322,22.030085,6.08951221637,0.0,3.20568,2.88383221637
 07/04  12:00:00,40.2700531704,0.0,0.0,0.0,15.863942322,22.030085,6.08943637474,0.0,3.20568,2.88375637474
 07/04  13:00:00,40.2692638589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,40.2809721968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,49.7016439911,0.682998826575,8.71399328655,0.0,15.863942322,22.030085,6.08813477145,0.0,3.20568,2.88245477145
 07/04  16:00:00,52.9197629541,0.967166111795,11.6443076744,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,55.3624549994,1.25563469387,13.8086076973,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,53.9626019981,1.23267986422,12.4944240517,0.0,15.863942322,22.030085,6.08813296182,0.0,3.20568,2.88245296182
 07/04  19:00:00,51.653027634,0.972455374997,10.1823988358,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,50.8484469931,0.846441593328,9.54572724474,0.0,15.863942322,22.030085,6.0881860681,0.0,3.20568,2.8825060681
 07/04  21:00:00,48.93204627,0.129732651036,1.40578463896,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.6058536738,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.2783170181,0.0,0.0,0.0,15.863942322,22.030085,6.08812944785,0.0,3.20568,2.88244944785
 07/04  24:00:00,48.5758527529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.5632817854,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.5484455357,0.0,0.0,0.0,15.863942322,22.030085,6.08948303118,0.0,3.20568,2.88380303118
 07/05  03:00:00,48.5309494237,0.0,0.0,0.0,15.863942322,22.030085,6.08940245103,0.0,3.20568,2.88372245103
 07/05  04:00:00,48.7698947237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.7615933002,0.0,0.0,0.0,15.863942322,22.030085,6.08952464826,0.0,3.20568,2.88384464826
 07/05  06:00:00,67.5840776696,7.42468106539,19.4521083838,0.0,15.863942322,22.606085,3.27857044783,0.0528904478291,3.20568,0.02
 07/05  07:00:00,70.5625307792,7.42468106539,22.5127521825,0.0,15.863942322,22.606085,6.09277785272,0.0,3.20568,2.88709785272
 07/05  08:00:00,125.521898736,7.44782231024,29.1589984223,0.0,44.73757,41.8366005,18.9238148123,0.00821583454508,16.0284,2.88719897771
 07/05  09:00:00,133.742064659,7.54229511419,37.2177307587,0.0,44.73757,41.8366005,18.9153209973,0.0,16.0284,2.88692099726
 07/05  10:00:00,141.441958488,7.61590175062,42.0254442393,0.0,44.73757,44.63617,26.9298035261,0.0,24.0426,2.8872035261
 07/05  11:00:00,146.867889607,7.78123276369,46.57929219,0.0,44.73757,44.63617,26.9297151367,0.0,24.0426,2.88711513669
 07/05  12:00:00,151.284266321,8.16542693575,51.3035702646,0.0,44.73757,44.63617,26.9296269937,0.0,24.0426,2.88702699371
 07/05  13:00:00,156.50028282,8.6117637263,58.8488895789,0.0,44.73757,41.8366005,18.9360509213,0.0207119131757,16.0284,2.88693900813
 07/05  14:00:00,163.580367115,8.98881744134,65.5404697743,0.0,44.73757,41.8366005,18.9156217149,0.0,16.0284,2.88722171493
 07/05  15:00:00,164.994725534,9.58593495122,67.5464310151,0.0,44.73757,40.636785,6.0928132986,0.0,3.20568,2.8871332986
 07/05  16:00:00,170.697079905,10.4580137243,72.4309008002,0.0,44.73757,40.636785,6.0927251353,0.0,3.20568,2.8870451353
 07/05  17:00:00,147.599849941,9.76676431476,68.0986627801,0.0,44.73757,22.606085,6.09263713278,0.0,3.20568,2.88695713278
 07/05  18:00:00,116.176996664,7.42468106539,38.9984451212,0.0,44.73757,22.606085,6.09854740164,0.0,3.20568,2.89286740164
 07/05  19:00:00,113.97685789,7.42468106539,36.5125671202,0.0,44.73757,22.606085,11.8568708207,0.0,3.20568,8.65119082069
 07/05  20:00:00,79.6983496585,7.42468106539,31.2853437399,0.0,15.863942322,22.606085,9.01142498649,0.0354875658513,3.20568,5.77025742064
 07/05  21:00:00,47.3684718368,0.0,0.0,0.0,15.863942322,22.030085,8.97595141527,0.0,3.20568,5.77027141527
 07/05  22:00:00,48.6001510652,0.0,0.0,0.0,15.863942322,22.030085,6.09420140074,0.0,3.20568,2.88852140074
 07/05  23:00:00,49.2851598477,0.0,0.0,0.0,15.863942322,22.030085,6.09206872216,0.0,3.20568,2.88638872216
 07/05  24:00:00,48.569470084,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.554892852,0.0,0.0,0.0,15.863942322,22.030085,6.08952998631,0.0,3.20568,2.88384998631
 07/06  02:00:00,48.5427241057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.5213466756,0.0,0.0,0.0,15.863942322,22.030085,6.08944485925,0.0,3.20568,2.88376485925
 07/06  04:00:00,48.7443764718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,48.7281670974,0.0,0.0,0.0,15.863942322,22.030085,6.08935990267,0.0,3.20568,2.88367990267
 07/06  06:00:00,60.9187901674,7.42468106539,12.8411937174,0.0,15.863942322,22.606085,3.31737111899,0.0916911189897,3.20568,0.02
 07/06  07:00:00,68.6916830499,7.42468106539,20.6568110843,0.0,15.863942322,22.606085,7.19811587319,1.10525813431,3.20568,2.88717773889
 07/06  08:00:00,130.133240686,7.42630813327,33.7576024278,0.0,44.73757,41.8366005,18.9151436524,0.0,16.0284,2.88674365238
 07/06  09:00:00,143.406181601,7.45401313383,46.9192359506,0.0,44.73757,41.8366005,18.9155719816,0.0,16.0284,2.88717198161
 07/06  10:00:00,156.450699547,7.57387418183,57.0102145287,0.0,44.73757,44.63617,26.9296787417,0.0,24.0426,2.88707874168
 07/06  11:00:00,163.29937627,7.72587870097,62.986310159,0.0,44.73757,44.63617,26.9295857521,0.0,24.0426,2.88698575206
 07/06  12:00:00,172.714397899,8.1674221214,72.6499002031,0.0,44.73757,44.63617,26.9298629459,0.0,24.0426,2.8872629459
 07/06  13:00:00,183.470865999,8.84821057184,85.5044556279,0.0,44.73757,41.8366005,18.9349317699,0.0193623633023,16.0284,2.88716940657
 07/06  14:00:00,198.846432907,9.78367229419,99.9312815645,0.0,44.73757,41.8366005,18.9154762322,0.0,16.0284,2.88707623218
 07/06  15:00:00,209.923294243,11.0814069553,110.908338974,0.0,44.73757,40.636785,6.09266327678,0.0,3.20568,2.88698327678
 07/06  16:00:00,208.17012859,11.6297952563,108.625404094,0.0,44.73757,40.636785,6.09294047863,0.0,3.20568,2.88726047863
 07/06  17:00:00,192.283639468,11.1798837376,111.281841325,0.0,44.73757,22.606085,6.09284695581,0.0,3.20568,2.88716695581
 07/06  18:00:00,141.637813886,7.42468106539,64.3630588811,0.0,44.73757,22.606085,8.97191140179,0.0,3.20568,5.76623140179
 07/06  19:00:00,136.715619155,7.42468106539,59.1519923056,0.0,44.73757,22.606085,8.97973718047,0.0,3.20568,5.77405718047
 07/06  20:00:00,100.867047859,7.42468106539,52.3495514722,0.0,15.863942322,22.606085,8.97545805403,0.0,3.20568,5.76977805403
 07/06  21:00:00,47.4972288334,0.0,0.0,0.0,15.863942322,22.030085,8.97585411523,0.0,3.20568,5.77017411523
 07/06  22:00:00,48.7193661564,0.0,0.0,0.0,15.863942322,22.030085,6.0942961042,0.0,3.20568,2.8886161042
 07/06  23:00:00,49.4289050855,0.0,0.0,0.0,15.863942322,22.030085,6.09205444338,0.0,3.20568,2.88637444338
 07/06  24:00:00,48.7082144668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.6609654743,0.0,0.0,0.0,15.863942322,22.030085,6.08945747538,0.0,3.20568,2.88377747538
 07/07  02:00:00,48.632548818,0.0,0.0,0.0,15.863942322,22.030085,6.08936799753,0.0,3.20568,2.88368799753
 07/07  03:00:00,48.6312401892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.9581654157,0.0,0.0,0.0,15.863942322,22.030085,6.08948050631,0.0,3.20568,2.88380050631
 07/07  05:00:00,49.7614031799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,85.1104328842,7.42468106539,36.4051330477,0.0,15.863942322,22.606085,6.10722941501,0.0178382418826,3.20568,2.88371117313
 07/07  07:00:00,91.1654789767,7.42468106539,42.9674478522,0.0,15.863942322,22.606085,6.09271584185,0.0,3.20568,2.88703584185
 07/07  08:00:00,151.772484717,7.70834486485,55.0392591097,0.0,44.73757,41.8366005,18.9153380178,0.0,16.0284,2.88693801776
 07/07  09:00:00,158.88190236,7.86068845192,61.9750983723,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,172.193971567,8.26052174749,72.0696610266,0.0,44.73757,44.63617,26.9298094126,0.0,24.0426,2.88720941262
 07/07  11:00:00,176.486173941,8.60807262763,75.2948098683,0.0,44.73757,44.63617,26.9297112029,0.0,24.0426,2.88711120288
 07/07  12:00:00,174.218904368,9.04801759534,73.2798029564,0.0,44.73757,44.63617,26.9296133317,0.0,24.0426,2.88701333174
 07/07  13:00:00,173.483245018,9.66967214529,74.7162899876,0.0,44.73757,41.8366005,18.9356731644,0.0203574972611,16.0284,2.88691566711
 07/07  14:00:00,182.292657784,10.3841096797,82.8027922984,0.0,44.73757,41.8366005,18.9183341956,0.00274714089486,16.0284,2.88718705467
 07/07  15:00:00,193.49980392,11.6411640478,93.9488734696,0.0,44.73757,40.636785,6.11022816277,0.0174592003525,3.20568,2.88708896242
 07/07  16:00:00,206.910443793,13.3287347231,105.682611366,0.0,44.73757,40.636785,6.0937330651,0.00106190622825,3.20568,2.88699115887
 07/07  17:00:00,198.961291866,12.4295589672,116.725286443,0.0,44.73757,22.606085,6.09257353635,0.0,3.20568,2.88689353635
 07/07  18:00:00,140.820506007,7.42468106539,63.5594607639,0.0,44.73757,22.606085,8.97179052305,0.0,3.20568,5.76611052305
 07/07  19:00:00,132.331438427,7.42468106539,55.0981653309,0.0,44.73757,22.606085,8.97971025651,0.0,3.20568,5.77403025651
 07/07  20:00:00,80.469083376,7.42468106539,32.3385919113,0.0,15.863942322,22.606085,9.0346442238,0.0583077825034,3.20568,5.7706564413
 07/07  21:00:00,47.141822726,0.0,0.0,0.0,15.863942322,22.030085,8.97629039191,0.0,3.20568,5.77061039191
 07/07  22:00:00,48.6040637199,0.0,0.0,0.0,15.863942322,22.030085,6.09427320656,0.0,3.20568,2.88859320656
 07/07  23:00:00,49.3153640746,0.0,0.0,0.0,15.863942322,22.030085,6.09200601728,0.0,3.20568,2.88632601728
 07/07  24:00:00,48.5986098132,0.0,0.0,0.0,15.863942322,22.030085,6.0894718876,0.0,3.20568,2.8837918876
 07/08  01:00:00,48.5899762919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.5851043899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.5782752545,0.0,0.0,0.0,15.863942322,22.030085,6.08809850704,0.0,3.20568,2.88241850704
 07/08  04:00:00,48.8310099787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.7911251033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.2135156821,0.0,0.0,0.0,15.863942322,22.030085,6.0880807177,0.0,3.20568,2.8824007177
 07/08  07:00:00,40.1665709614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.1872853571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.1963217438,0.0,0.0,0.0,15.863942322,22.030085,6.08941226003,0.0,3.20568,2.88373226003
 07/08  10:00:00,40.2112115689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.9202457129,0.0,0.0,0.0,15.863942322,22.030085,6.0895201155,0.0,3.20568,2.8838401155
 07/08  12:00:00,40.2421259465,0.0,0.0,0.0,15.863942322,22.030085,6.08942651517,0.0,3.20568,2.88374651517
 07/08  13:00:00,40.2572412431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,41.819004995,0.129732651036,1.42904370659,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,52.4654095128,1.62007892393,10.5781409278,0.0,15.863942322,22.030085,6.08817912446,0.0,3.20568,2.88249912446
 07/08  16:00:00,61.1532024794,2.64070829985,18.2476775376,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,55.8769773162,1.94127852268,13.6836699282,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,61.7200524254,3.53790674413,17.9387464508,0.0,15.863942322,22.030085,6.99780870978,0.909647739067,3.20568,2.88248097071
 07/08  19:00:00,59.5326771129,1.84494637976,17.1673386568,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,52.4117501366,1.16670093999,10.7561932255,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,50.4342638944,0.309992576171,2.68033320613,0.0,15.863942322,22.030085,6.08816969841,0.0,3.20568,2.88248969841
 07/08  22:00:00,48.6309368295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.2639756771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.5577500064,0.0,0.0,0.0,15.863942322,22.030085,6.0880701027,0.0,3.20568,2.8823901027
 07/09  01:00:00,48.5322893238,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
