Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  02:00:00,48.5144198646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.4926040095,0.0,0.0,0.0,15.863942322,22.030085,6.08752279318,0.0,3.20568,2.88184279318
 07/09  04:00:00,48.7071516616,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.6611672885,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.0813053604,0.0,0.0,0.0,15.863942322,22.030085,6.0881609968,0.0,3.20568,2.8824809968
 07/09  07:00:00,40.066373097,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1251908689,0.0,0.0,0.0,15.863942322,22.030085,6.08941736437,0.0,3.20568,2.88373736437
 07/09  09:00:00,40.1603721178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.1833686498,0.0,0.0,0.0,15.863942322,22.030085,6.08952057061,0.0,3.20568,2.88384057061
 07/09  11:00:00,40.8867514252,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,40.2059619478,0.0,0.0,0.0,15.863942322,22.030085,6.0894227426,0.0,3.20568,2.8837427426
 07/09  13:00:00,40.2098437521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,41.3363689588,0.665536062688,0.449930289383,0.0,15.863942322,22.030085,6.08755115563,0.0,3.20568,2.88187115563
 07/09  15:00:00,47.1252603462,1.27842211958,5.61207831271,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,55.707619537,2.40243677362,13.0609468411,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,60.1223317264,3.62821147397,16.245951618,0.0,15.863942322,22.030085,6.74285355585,0.65469440881,3.20568,2.88247914704
 07/09  18:00:00,56.2554585985,3.45782834199,12.5435398702,0.0,15.863942322,22.030085,3.65301779459,0.427337794591,3.20568,0.02
 07/09  19:00:00,53.4948385014,2.47975325152,10.4921371928,0.0,15.863942322,22.030085,3.43426167233,0.208581672327,3.20568,0.02
 07/09  20:00:00,44.3117369269,0.439725227207,3.4149676549,0.0,15.863942322,22.030085,6.08816392472,0.0,3.20568,2.88248392472
 07/09  21:00:00,47.407200478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.6142920434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.2694804145,0.0,0.0,0.0,15.863942322,22.030085,6.08811431598,0.0,3.20568,2.88243431598
 07/09  24:00:00,48.5629906822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.5397402948,0.0,0.0,0.0,15.863942322,22.030085,6.08936649785,0.0,3.20568,2.88368649785
 07/10  02:00:00,48.5111668387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.4986681234,0.0,0.0,0.0,15.863942322,22.030085,6.08946511735,0.0,3.20568,2.88378511735
 07/10  04:00:00,48.7405473037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.7301772613,0.0,0.0,0.0,15.863942322,22.030085,6.08936313917,0.0,3.20568,2.88368313917
 07/10  06:00:00,61.4687588178,7.42468106539,11.9684531151,0.0,15.863942322,22.606085,3.31975209659,0.0940720965906,3.20568,0.02
 07/10  07:00:00,61.4355773987,7.42468106539,13.4595706825,0.0,15.863942322,22.606085,11.5757907229,5.48300082988,3.20568,2.88710989306
 07/10  08:00:00,112.695412651,7.42468106539,16.4635636386,0.0,44.73757,41.8366005,19.4211679276,0.505770069446,16.0284,2.88699785814
 07/10  09:00:00,116.486735132,7.42468106539,20.188694961,0.0,44.73757,41.8366005,18.9152862659,0.0,16.0284,2.88688626585
 07/10  10:00:00,124.248810563,7.45050490838,25.0746825667,0.0,44.73757,44.63617,26.9297414864,0.0,24.0426,2.88714148636
 07/10  11:00:00,132.430554681,7.47003209709,32.494639829,0.0,44.73757,44.63617,26.9296295916,0.0,24.0426,2.88702959164
 07/10  12:00:00,135.406751992,7.71923546197,35.9202506788,0.0,44.73757,44.63617,26.9295180697,0.0,24.0426,2.88691806967
 07/10  13:00:00,136.106839663,8.23369427774,38.8791906129,0.0,44.73757,41.8366005,18.9350880875,0.0195145959537,16.0284,2.88717349158
 07/10  14:00:00,144.188732904,8.83361896048,46.3302452511,0.0,44.73757,41.8366005,18.915461516,0.0,16.0284,2.88706151598
 07/10  15:00:00,153.52036018,9.57952090187,56.115483166,0.0,44.73757,40.636785,6.09262994233,0.0,3.20568,2.88694994233
 07/10  16:00:00,162.539240327,10.4619124615,64.3373553487,0.0,44.73757,40.636785,6.09222894771,0.0,3.20568,2.88654894771
 07/10  17:00:00,143.797379135,10.0776592879,64.0011110239,0.0,44.73757,22.606085,6.09277369848,0.0,3.20568,2.88709369848
 07/10  18:00:00,113.930905034,7.42468106539,36.7643971216,0.0,44.73757,22.606085,6.09858945291,0.0,3.20568,2.89290945291
 07/10  19:00:00,111.700216447,7.42468106539,34.2511297629,0.0,44.73757,22.606085,11.8566976183,0.0,3.20568,8.65101761826
 07/10  20:00:00,79.4947071175,7.42468106539,31.0825341704,0.0,15.863942322,22.606085,8.99199802979,0.0162608255235,3.20568,5.77005720427
 07/10  21:00:00,47.3684649184,0.0,0.0,0.0,15.863942322,22.030085,8.97564711337,0.0,3.20568,5.76996711337
 07/10  22:00:00,48.598738331,0.0,0.0,0.0,15.863942322,22.030085,6.09408897392,0.0,3.20568,2.88840897392
 07/10  23:00:00,49.3159620403,0.0,0.0,0.0,15.863942322,22.030085,6.0919568797,0.0,3.20568,2.8862768797
 07/10  24:00:00,48.5857893526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5622997398,0.0,0.0,0.0,15.863942322,22.030085,6.08942570579,0.0,3.20568,2.88374570579
 07/11  02:00:00,48.5484995783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.5272221697,0.0,0.0,0.0,15.863942322,22.030085,6.08931964737,0.0,3.20568,2.88363964737
 07/11  04:00:00,49.6846220147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,49.4991521584,0.0,0.0,0.0,15.863942322,22.030085,6.08941404488,0.0,3.20568,2.88373404488
 07/11  06:00:00,62.1602795266,7.42468106539,12.2695644175,0.0,15.863942322,22.606085,3.32153253212,0.0958525321205,3.20568,0.02
 07/11  07:00:00,66.048844403,7.42468106539,18.0361565514,0.0,15.863942322,22.606085,8.36317876253,2.27034984741,3.20568,2.88714891513
 07/11  08:00:00,121.673556972,7.42754227297,25.357801152,0.0,44.73757,41.8366005,18.91543685,0.0,16.0284,2.88703685
 07/11  09:00:00,126.487187998,7.4854706713,30.0423929758,0.0,44.73757,41.8366005,18.9153163983,0.0,16.0284,2.88691639832
 07/11  10:00:00,130.473884161,7.58248558132,31.1243790948,0.0,44.73757,44.63617,26.9297667217,0.0,24.0426,2.88716672167
 07/11  11:00:00,132.24864597,7.62048436077,32.1697987267,0.0,44.73757,44.63617,26.9296503376,0.0,24.0426,2.88705033757
 07/11  12:00:00,136.644935248,7.82980317286,37.0437653458,0.0,44.73757,44.63617,26.9295343908,0.0,24.0426,2.88693439084
 07/11  13:00:00,139.863089215,8.45585962667,42.3868843926,0.0,44.73757,41.8366005,18.9347575903,0.0191727892666,16.0284,2.88718480101
 07/11  14:00:00,144.677006415,9.13459656183,46.5126402924,0.0,44.73757,41.8366005,18.9202885446,0.00482018972294,16.0284,2.88706835487
 07/11  15:00:00,150.166120518,10.058282754,52.2879314408,0.0,44.73757,40.636785,6.0976850979,0.0050527271848,3.20568,2.88695237071
 07/11  16:00:00,156.203397268,11.1894899661,57.2926442685,0.0,44.73757,40.636785,6.0979033184,0.00538665911254,3.20568,2.88683665929
 07/11  17:00:00,133.305047237,10.5299665999,53.0880646374,0.0,44.73757,22.606085,6.10094950568,0.0081827604214,3.20568,2.88708674526
 07/11  18:00:00,106.773700553,7.42468106539,29.6494986308,0.0,44.73757,22.606085,6.09856514523,0.0,3.20568,2.89288514523
 07/11  19:00:00,105.736582713,7.42468106539,28.6156086066,0.0,44.73757,22.606085,11.8565676156,0.0,3.20568,8.65088761556
 07/11  20:00:00,74.1995128475,7.42468106539,26.0871006253,0.0,15.863942322,22.606085,8.97563525095,0.0,3.20568,5.76995525095
 07/11  21:00:00,48.5724011592,0.0,0.0,0.0,15.863942322,22.030085,8.97552559935,0.0,3.20568,5.76984559935
 07/11  22:00:00,48.572356473,0.0,0.0,0.0,15.863942322,22.030085,6.09403573083,0.0,3.20568,2.88835573083
 07/11  23:00:00,49.3036063103,0.0,0.0,0.0,15.863942322,22.030085,6.09190384285,0.0,3.20568,2.88622384285
 07/11  24:00:00,48.5847930949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.5687412804,0.0,0.0,0.0,15.863942322,22.030085,6.08937410272,0.0,3.20568,2.88369410272
 07/12  02:00:00,48.5474838268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.5272364147,0.0,0.0,0.0,15.863942322,22.030085,6.0894640587,0.0,3.20568,2.8837840587
 07/12  04:00:00,48.7529775572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.7267233781,0.0,0.0,0.0,15.863942322,22.030085,6.08935416101,0.0,3.20568,2.88367416101
 07/12  06:00:00,59.7754220686,7.42468106539,10.2918069393,0.0,15.863942322,22.606085,3.32802627956,0.102346279556,3.20568,0.02
 07/12  07:00:00,62.589540764,7.42468106539,14.6068713222,0.0,15.863942322,22.606085,12.2349618592,6.14220424921,3.20568,2.88707760999
 07/12  08:00:00,117.23460312,7.42468106539,20.9655109417,0.0,44.73757,41.8366005,18.9155438274,0.0,16.0284,2.88714382738
 07/12  09:00:00,123.042899952,7.42468106539,26.685640638,0.0,44.73757,41.8366005,18.9154236983,0.0,16.0284,2.88702369835
 07/12  10:00:00,126.143633737,7.42468106539,26.9784758668,0.0,44.73757,44.63617,26.9296817361,0.0,24.0426,2.88708173614
 07/12  11:00:00,131.44890066,7.42585658882,31.565402888,0.0,44.73757,44.63617,26.9295613639,0.0,24.0426,2.88696136388
 07/12  12:00:00,138.166066639,7.44524231568,38.93247912,0.0,44.73757,44.63617,26.9294413361,0.0,24.0426,2.88684133606
 07/12  13:00:00,136.794865477,7.55434095772,40.2176917175,0.0,44.73757,41.8366005,18.9367541595,0.0212676787094,16.0284,2.8870864808
 07/12  14:00:00,134.831405563,7.68538009741,38.1474781916,0.0,44.73757,41.8366005,18.9153661099,0.0,16.0284,2.88696610992
 07/12  15:00:00,130.429642515,7.79384503823,34.8560329024,0.0,44.73757,40.636785,6.10915560838,0.016629527065,3.20568,2.88684608131
 07/12  16:00:00,125.417546272,7.78305227533,29.9908763989,0.0,44.73757,40.636785,6.09277124791,0.0,3.20568,2.88709124791
 07/12  17:00:00,104.964816782,7.45481095737,27.9081191583,0.0,44.73757,22.606085,6.10875112341,0.0161002631551,3.20568,2.88697086026
 07/12  18:00:00,103.17485058,7.42468106539,26.1429045309,0.0,44.73757,22.606085,6.09843197241,0.0,3.20568,2.89275197241
 07/12  19:00:00,103.424252291,7.42468106539,26.1298892142,0.0,44.73757,22.606085,11.8561127797,0.0,3.20568,8.65043277975
 07/12  20:00:00,75.3727050042,7.42468106539,27.0734424261,0.0,15.863942322,22.606085,8.97531708127,0.0,3.20568,5.76963708127
 07/12  21:00:00,48.7421946816,0.0,0.0,0.0,15.863942322,22.030085,8.97519048671,0.0,3.20568,5.76951048671
 07/12  22:00:00,48.5803125507,0.0,0.0,0.0,15.863942322,22.030085,6.09387605792,0.0,3.20568,2.88819605792
 07/12  23:00:00,49.2952695172,0.0,0.0,0.0,15.863942322,22.030085,6.09207657826,0.0,3.20568,2.88639657826
 07/12  24:00:00,48.5876590674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.5834244355,0.0,0.0,0.0,15.863942322,22.030085,6.08941565644,0.0,3.20568,2.88373565644
 07/13  02:00:00,48.57616751,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5597915488,0.0,0.0,0.0,15.863942322,22.030085,6.08889513246,0.0,3.20568,2.88321513246
 07/13  04:00:00,48.7953493779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.7670991383,0.0,0.0,0.0,15.863942322,22.030085,6.08938780968,0.0,3.20568,2.88370780968
 07/13  06:00:00,67.8851692597,7.42468106539,18.3313083678,0.0,15.863942322,22.606085,3.27888049962,0.0532004996191,3.20568,0.02
 07/13  07:00:00,65.7158328256,7.42468106539,17.7009256521,0.0,15.863942322,22.606085,9.21487690104,3.12229613806,3.20568,2.88690076298
 07/13  08:00:00,113.861803613,7.42468106539,17.6249291637,0.0,44.73757,41.8366005,20.9203245512,2.00478365974,16.0284,2.8871408915
 07/13  09:00:00,114.153625293,7.42468106539,17.890867123,0.0,44.73757,41.8366005,18.91541593,0.0,16.0284,2.88701592999
 07/13  10:00:00,117.619045901,7.42468106539,18.5493395295,0.0,44.73757,44.63617,26.9294915125,0.0,24.0426,2.8868915125
 07/13  11:00:00,120.968477105,7.42468106539,21.1809537502,0.0,44.73757,44.63617,26.9297319535,0.0,24.0426,2.88713195346
 07/13  12:00:00,123.990637525,7.42468106539,24.8654298191,0.0,44.73757,44.63617,26.929607173,0.0,24.0426,2.887007173
 07/13  13:00:00,122.394699237,7.42468106539,26.0244928181,0.0,44.73757,41.8366005,18.9322454977,0.0169626365983,16.0284,2.88688286111
 07/13  14:00:00,122.874718399,7.43030103262,26.4846252268,0.0,44.73757,41.8366005,18.9155233218,0.0,16.0284,2.88712332175
 07/13  15:00:00,125.296496102,7.47817384118,30.056852474,0.0,44.73757,40.636785,6.09267859545,0.0,3.20568,2.88699859545
 07/13  16:00:00,126.815218439,7.74163574405,31.4170779588,0.0,44.73757,40.636785,6.09255431384,0.0,3.20568,2.88687431384
 07/13  17:00:00,105.967903897,7.51462155184,28.8400276587,0.0,44.73757,22.606085,6.09279475151,0.0,3.20568,2.88711475151
 07/13  18:00:00,104.726813765,7.42468106539,27.6613274725,0.0,44.73757,22.606085,6.09885813837,0.0,3.20568,2.89317813837
 07/13  19:00:00,104.182962728,7.42468106539,26.8318161996,0.0,44.73757,22.606085,11.8562038859,0.0,3.20568,8.65052388591
 07/13  20:00:00,74.1606353697,7.42468106539,25.847333645,0.0,15.863942322,22.606085,8.99163859329,0.0168490531693,3.20568,5.76910954012
 07/13  21:00:00,48.7409379616,0.0,0.0,0.0,15.863942322,22.030085,8.97464572599,0.0,3.20568,5.76896572599
 07/13  22:00:00,48.5509015948,0.0,0.0,0.0,15.863942322,22.030085,6.09404111879,0.0,3.20568,2.88836111879
 07/13  23:00:00,49.2592140071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.5525227779,0.0,0.0,0.0,15.863942322,22.030085,6.08947143674,0.0,3.20568,2.88379143674
 07/14  01:00:00,48.5362592978,0.0,0.0,0.0,15.863942322,22.030085,6.08935383479,0.0,3.20568,2.88367383479
 07/14  02:00:00,48.5238460282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5189008096,0.0,0.0,0.0,15.863942322,22.030085,6.08943560822,0.0,3.20568,2.88375560822
 07/14  04:00:00,49.7264856079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.5229172277,0.0,0.0,0.0,15.863942322,22.030085,6.08931821309,0.0,3.20568,2.88363821309
 07/14  06:00:00,62.3285606403,7.42468106539,12.4439585522,0.0,15.863942322,22.606085,3.31754291821,0.0918629182104,3.20568,0.02
 07/14  07:00:00,60.9989698499,7.42468106539,13.0185125762,0.0,15.863942322,22.606085,16.069657733,9.97699212061,3.20568,2.88698561238
 07/14  08:00:00,112.593714255,7.42468106539,16.3603119043,0.0,44.73757,41.8366005,19.7724260054,0.857169129136,16.0284,2.8868568763
 07/14  09:00:00,117.876761673,7.43351901096,21.5606807576,0.0,44.73757,41.8366005,18.9154922922,0.0,16.0284,2.88709229217
 07/14  10:00:00,126.531232925,7.47976718654,27.3160256718,0.0,44.73757,44.63617,26.9295634827,0.0,24.0426,2.88696348274
 07/14  11:00:00,132.356834107,7.51512978674,32.3831128829,0.0,44.73757,44.63617,26.9294351537,0.0,24.0426,2.88683515367
 07/14  12:00:00,132.78635572,7.58296357324,33.4419440906,0.0,44.73757,44.63617,26.9296707274,0.0,24.0426,2.88707072742
 07/14  13:00:00,133.419526606,7.97532182703,36.4521057727,0.0,44.73757,41.8366005,18.9348600474,0.0195179431019,16.0284,2.88694210426
 07/14  14:00:00,135.220512341,8.45138406528,37.7722068262,0.0,44.73757,41.8366005,18.9152138852,0.0,16.0284,2.8868138852
 07/14  15:00:00,132.180237676,8.89844100257,35.5196230866,0.0,44.73757,40.636785,6.1086463281,0.0159169065983,3.20568,2.8870494215
 07/14  16:00:00,134.801103476,9.63690433229,37.5141088969,0.0,44.73757,40.636785,6.09260089727,0.0,3.20568,2.88692089727
 07/14  17:00:00,112.890297167,9.12983067582,34.1493327317,0.0,44.73757,22.606085,6.09247273507,0.0,3.20568,2.88679273507
 07/14  18:00:00,98.3142512104,7.42468106539,21.2887459393,0.0,44.73757,22.606085,6.09851565473,0.0,3.20568,2.89283565473
 07/14  19:00:00,98.0153891095,7.42468106539,20.9963586511,0.0,44.73757,22.606085,8.97896881355,0.0,3.20568,5.77328881355
 07/14  20:00:00,69.1156835379,7.42468106539,21.0868838764,0.0,15.863942322,22.606085,8.97567331334,0.0,3.20568,5.76999331334
 07/14  21:00:00,48.5230365598,0.0,0.0,0.0,15.863942322,22.030085,8.97568579196,0.0,3.20568,5.77000579196
 07/14  22:00:00,48.5239224825,0.0,0.0,0.0,15.863942322,22.030085,6.09384671137,0.0,3.20568,2.88816671137
 07/14  23:00:00,49.2356449706,0.0,0.0,0.0,15.863942322,22.030085,6.09211131345,0.0,3.20568,2.88643131345
 07/14  24:00:00,48.5157833393,0.0,0.0,0.0,15.863942322,22.030085,6.08931843537,0.0,3.20568,2.88363843537
 07/15  01:00:00,48.5039658043,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.495359155,0.0,0.0,0.0,15.863942322,22.030085,6.08813724203,0.0,3.20568,2.88245724203
 07/15  03:00:00,48.4783902421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.6898433827,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.6514423122,0.0,0.0,0.0,15.863942322,22.030085,6.08809399545,0.0,3.20568,2.88241399545
 07/15  06:00:00,41.5099771704,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.0559248389,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.1144353063,0.0,0.0,0.0,15.863942322,22.030085,6.08805060113,0.0,3.20568,2.88237060113
 07/15  09:00:00,40.1732064242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2101333012,0.0,0.0,0.0,15.863942322,22.030085,6.08946113982,0.0,3.20568,2.88378113982
 07/15  11:00:00,40.9314667289,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.2539363835,0.0,0.0,0.0,15.863942322,22.030085,6.08934019056,0.0,3.20568,2.88366019056
 07/15  13:00:00,40.2879674228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,40.3001582412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,50.8580428702,1.53939969512,9.01751446687,0.0,15.863942322,22.030085,6.08809678022,0.0,3.20568,2.88241678022
 07/15  16:00:00,62.8476256222,2.92080123925,19.6201900425,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,60.0362281751,3.26682198705,16.4587498368,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,66.3556449702,4.68123231106,21.3632603073,0.0,15.863942322,22.030085,6.08815317564,0.0,3.20568,2.88247317564
 07/15  19:00:00,59.1524423699,3.43202973232,15.1258222966,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,54.0701372261,2.44978601138,11.1114650694,0.0,15.863942322,22.030085,3.25981465072,0.0341346507208,3.20568,0.02
 07/15  21:00:00,53.5685159187,0.459734920889,4.2428897867,0.0,15.863942322,22.030085,6.0881206167,0.0,3.20568,2.8824406167
 07/15  22:00:00,48.6285429413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.2853977082,0.0,0.0,0.0,15.863942322,22.030085,6.08803213034,0.0,3.20568,2.88235213034
 07/15  24:00:00,48.5613642496,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.5464750354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.5440421934,0.0,0.0,0.0,15.863942322,22.030085,6.08811876847,0.0,3.20568,2.88243876847
 07/16  03:00:00,48.519151371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.7551075524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.7358934061,0.0,0.0,0.0,15.863942322,22.030085,6.0880722876,0.0,3.20568,2.8823922876
 07/16  06:00:00,41.5953386636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.130520636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.1855665012,0.0,0.0,0.0,15.863942322,22.030085,6.08935138502,0.0,3.20568,2.88367138502
 07/16  09:00:00,40.2344635206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2751846894,0.0,0.0,0.0,15.863942322,22.030085,6.08942551599,0.0,3.20568,2.88374551599
 07/16  11:00:00,40.9886657387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.3140769555,0.0,0.0,0.0,15.863942322,22.030085,6.08930107732,0.0,3.20568,2.88362107732
 07/16  13:00:00,47.2444446049,1.40347107409,5.52218582223,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,61.048909052,3.49116050989,17.2280243211,0.0,15.863942322,22.030085,6.08811624653,0.0,3.20568,2.88243624653
 07/16  15:00:00,63.8773810185,4.1510108231,19.3830249842,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,71.0912615539,5.04718913412,25.6914958744,0.0,15.863942322,22.030085,3.22587949029,0.000199490290811,3.20568,0.02
 07/16  17:00:00,70.4582975676,4.86737872849,25.239016891,0.0,15.863942322,22.030085,6.08814927307,0.0,3.20568,2.88246927307
 07/16  18:00:00,68.1289923874,4.89450157302,22.890976673,0.0,15.863942322,22.030085,3.22573293466,5.29346573568e-05,3.20568,0.02
 07/16  19:00:00,67.4271807232,4.64207132855,22.1442380563,0.0,15.863942322,22.030085,3.22579086445,0.000110864449319,3.20568,0.02
 07/16  20:00:00,59.7951163511,4.14687327223,15.0710033996,0.0,15.863942322,22.030085,6.10501430041,0.0168852546009,3.20568,2.88244904581
 07/16  21:00:00,61.6099686176,1.10310294338,11.5797258371,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.6966383618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3612004209,0.0,0.0,0.0,15.863942322,22.030085,6.08810813646,0.0,3.20568,2.88242813646
 07/16  24:00:00,48.6532502882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.6013607794,0.0,0.0,0.0,15.863942322,22.030085,6.0893165719,0.0,3.20568,2.8836365719
 07/17  02:00:00,48.5920595062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.5892570279,0.0,0.0,0.0,15.863942322,22.030085,6.08938689233,0.0,3.20568,2.88370689233
 07/17  04:00:00,48.8514524842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.8272621291,0.0,0.0,0.0,15.863942322,22.030085,6.08945721078,0.0,3.20568,2.88377721078
 07/17  06:00:00,69.6219491947,7.42468106539,20.0237773534,0.0,15.863942322,22.606085,3.26558184671,0.0399018467064,3.20568,0.02
 07/17  07:00:00,69.0470835996,7.42468106539,20.9786706752,0.0,15.863942322,22.606085,6.0926093964,0.0,3.20568,2.8869293964
 07/17  08:00:00,120.165832177,7.42468625458,23.8444513646,0.0,44.73757,41.8366005,18.9151894198,0.0,16.0284,2.88678941976
 07/17  09:00:00,128.613516055,7.49626446534,32.156403734,0.0,44.73757,41.8366005,18.915411406,0.0,16.0284,2.88701140602
 07/17  10:00:00,139.962618295,7.67321960031,40.4877549451,0.0,44.73757,44.63617,26.9294713677,0.0,24.0426,2.88687136772
 07/17  11:00:00,148.763889878,7.98282150973,48.2544072554,0.0,44.73757,44.63617,26.9296937224,0.0,24.0426,2.88709372239
 07/17  12:00:00,158.093055235,8.45998874944,57.7910990953,0.0,44.73757,44.63617,26.9295533929,0.0,24.0426,2.8869533929
 07/17  13:00:00,171.871683021,9.44269839565,73.3545057057,0.0,44.73757,41.8366005,18.9348728286,0.0196591991936,16.0284,2.88681362942
 07/17  14:00:00,185.357256725,10.0581491849,86.2071439967,0.0,44.73757,41.8366005,18.9154358672,0.0,16.0284,2.88703586715
 07/17  15:00:00,182.486049686,10.1994528517,84.3997056964,0.0,44.73757,40.636785,6.10991303333,0.0173372338301,3.20568,2.8868957995
 07/17  16:00:00,183.987971283,10.4269008598,85.7201230378,0.0,44.73757,40.636785,6.09243618611,0.0,3.20568,2.88675618611
 07/17  17:00:00,168.485157255,9.87987518067,88.8343761363,0.0,44.73757,22.606085,6.09265823672,0.0,3.20568,2.88697823672
 07/17  18:00:00,130.510622468,7.42468106539,53.2798393401,0.0,44.73757,22.606085,6.09865533662,0.0,3.20568,2.89297533662
 07/17  19:00:00,128.353535178,7.42468106539,50.8302406549,0.0,44.73757,22.606085,11.8554120137,0.0,3.20568,8.64973201366
 07/17  20:00:00,91.8810897655,7.42468106539,43.4001150478,0.0,15.863942322,22.606085,6.10072932087,0.0,3.20568,2.89504932087
 07/17  21:00:00,48.8644333678,0.0,0.0,0.0,15.863942322,22.030085,8.97563956792,0.0,3.20568,5.76995956792
 07/17  22:00:00,48.6538116679,0.0,0.0,0.0,15.863942322,22.030085,8.96198474206,0.0,3.20568,5.75630474206
 07/17  23:00:00,49.3488475843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.6295749596,0.0,0.0,0.0,15.863942322,22.030085,6.08939281436,0.0,3.20568,2.88371281436
 07/18  01:00:00,48.6127910561,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.5918778518,0.0,0.0,0.0,15.863942322,22.030085,6.08945904527,0.0,3.20568,2.88377904527
 07/18  03:00:00,48.5729380501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,49.8372318697,0.0,0.0,0.0,15.863942322,22.030085,6.08932777783,0.0,3.20568,2.88364777783
 07/18  05:00:00,49.6428820563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,72.9277544254,7.42468106539,22.9257045727,0.0,15.863942322,22.606085,6.14283817081,0.053402121352,3.20568,2.88375604946
 07/18  07:00:00,75.0980945059,7.42468106539,27.0099046125,0.0,15.863942322,22.606085,6.09266694375,0.0,3.20568,2.88698694375
 07/18  08:00:00,135.039684645,7.43109954171,38.6371093834,0.0,44.73757,41.8366005,18.9152430719,0.0,16.0284,2.88684307194
 07/18  09:00:00,149.765216505,7.5286676865,53.1989990234,0.0,44.73757,41.8366005,18.9154609807,0.0,16.0284,2.88706098073
 07/18  10:00:00,162.730330664,7.6993094906,63.1628952135,0.0,44.73757,44.63617,26.9295170748,0.0,24.0426,2.88691707484
 07/18  11:00:00,174.883598437,8.020328259,74.2720759349,0.0,44.73757,44.63617,26.9293737527,0.0,24.0426,2.88677375268
 07/18  12:00:00,190.094968755,8.60502274462,89.5815892452,0.0,44.73757,44.63617,26.9295916683,0.0,24.0426,2.88699166833
 07/18  13:00:00,201.813706765,9.58428612069,103.108740615,0.0,44.73757,41.8366005,18.9347060689,0.0194579339026,16.0284,2.886848135
 07/18  14:00:00,215.907558705,10.6027251159,116.176028062,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  15:00:00,226.462012163,11.6720048964,126.852877382,0.0,44.73757,40.636785,6.09274628401,0.0,3.20568,2.88706628401
 07/18  16:00:00,232.908902885,12.6454782489,132.323310817,0.0,44.73757,40.636785,6.09260244658,0.0,3.20568,2.88692244658
 07/18  17:00:00,206.165896216,11.6808026251,124.58976516,0.0,44.73757,22.606085,6.09245915801,0.0,3.20568,2.88677915801
 07/18  18:00:00,143.962106269,7.42468106539,66.6895328372,0.0,44.73757,22.606085,8.97160364954,0.0,3.20568,5.76592364954
 07/18  19:00:00,143.50618093,7.42468106539,66.2395939272,0.0,44.73757,22.606085,8.97939638225,0.0,3.20568,5.77371638225
 07/18  20:00:00,109.058270874,7.42468106539,60.8000623574,0.0,15.863942322,22.606085,8.974082088,0.0,3.20568,5.768402088
 07/18  21:00:00,48.7185434662,0.0,0.0,0.0,15.863942322,22.030085,8.97564595254,0.0,3.20568,5.76996595254
 07/18  22:00:00,48.713025965,0.0,0.0,0.0,15.863942322,22.030085,6.09403158283,0.0,3.20568,2.88835158283
 07/18  23:00:00,49.3873735984,0.0,0.0,0.0,15.863942322,22.030085,6.09209688625,0.0,3.20568,2.88641688625
 07/18  24:00:00,48.6668887821,0.0,0.0,0.0,15.863942322,22.030085,6.08944383287,0.0,3.20568,2.88376383287
 07/19  01:00:00,48.6550750913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6426414313,0.0,0.0,0.0,15.863942322,22.030085,6.08930779679,0.0,3.20568,2.88362779679
 07/19  03:00:00,48.6323153251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9053536731,0.0,0.0,0.0,15.863942322,22.030085,6.0893711174,0.0,3.20568,2.8836911174
 07/19  05:00:00,48.8875335087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,81.8706117188,7.42468106539,32.1706714993,0.0,15.863942322,22.606085,6.10096223459,0.0115278394804,3.20568,2.88375439511
 07/19  07:00:00,85.2216795702,7.42468106539,37.0401878322,0.0,15.863942322,22.606085,6.09262698194,0.0,3.20568,2.88694698194
 07/19  08:00:00,143.811091074,7.62906196692,47.1687033673,0.0,44.73757,41.8366005,18.9151999662,0.0,16.0284,2.88679996616
 07/19  09:00:00,156.561311196,7.95096427505,59.5616309702,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,170.366821622,8.30356087309,70.1927004488,0.0,44.73757,44.63617,26.9296138599,0.0,24.0426,2.88701385991
 07/19  11:00:00,180.196734786,8.66651155552,78.9301528848,0.0,44.73757,44.63617,26.9294666912,0.0,24.0426,2.88686669124
 07/19  12:00:00,189.315817159,9.28549390182,88.1199649738,0.0,44.73757,44.63617,26.9296808212,0.0,24.0426,2.88708082124
 07/19  13:00:00,197.899612786,10.382704894,98.3933075456,0.0,44.73757,41.8366005,18.934762277,0.0194288862158,16.0284,2.88693339079
 07/19  14:00:00,208.671444494,11.4827263717,108.054508723,0.0,44.73757,41.8366005,18.9161879945,0.00100141587993,16.0284,2.88678657859
 07/19  15:00:00,215.066780235,12.569823233,114.555008082,0.0,44.73757,40.636785,6.09606218221,0.00338165144577,3.20568,2.88700053076
 07/19  16:00:00,221.653318468,13.8159254319,119.892162058,0.0,44.73757,40.636785,6.09715028969,0.00461683294752,3.20568,2.88685345674
 07/19  17:00:00,197.834816478,12.84994646,115.122630652,0.0,44.73757,22.606085,6.09693271933,0.00418514142601,3.20568,2.88706757791
 07/19  18:00:00,138.100603269,7.42468106539,60.8363145909,0.0,44.73757,22.606085,8.97121665108,0.0,3.20568,5.76553665108
 07/19  19:00:00,136.309567077,7.42468106539,58.7447791412,0.0,44.73757,22.606085,8.97944734691,0.0,3.20568,5.77376734691
 07/19  20:00:00,98.0966497326,7.42468106539,49.5910479356,0.0,15.863942322,22.606085,8.97494802864,0.0,3.20568,5.76926802864
 07/19  21:00:00,52.3553801929,0.234661534417,3.21876976191,0.0,15.863942322,22.030085,8.97563065087,0.0,3.20568,5.76995065087
 07/19  22:00:00,54.3651558798,0.469323068834,5.19663585591,0.0,15.863942322,22.030085,6.09405168118,0.0,3.20568,2.88837168118
 07/19  23:00:00,49.3858660955,0.0,0.0,0.0,15.863942322,22.030085,6.09192040412,0.0,3.20568,2.88624040412
 07/19  24:00:00,48.6768399657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6845057773,0.0,0.0,0.0,15.863942322,22.030085,6.08940093818,0.0,3.20568,2.88372093818
 07/20  02:00:00,48.6895016421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6820720507,0.0,0.0,0.0,15.863942322,22.030085,6.08926342638,0.0,3.20568,2.88358342638
 07/20  04:00:00,48.9519337171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.9119834272,0.0,0.0,0.0,15.863942322,22.030085,6.08932344359,0.0,3.20568,2.88364344359
 07/20  06:00:00,85.2578984594,7.42468106539,35.5372359329,0.0,15.863942322,22.606085,3.23511388447,0.00943388446801,3.20568,0.02
 07/20  07:00:00,87.7835262457,7.42468106539,39.5899975784,0.0,15.863942322,22.606085,6.0926456718,0.0,3.20568,2.8869656718
 07/20  08:00:00,151.195617809,7.72230034143,54.4438626358,0.0,44.73757,41.8366005,18.9152151365,0.0,16.0284,2.88681513651
 07/20  09:00:00,168.91715887,8.16986017433,71.6836910526,0.0,44.73757,41.8366005,18.91542512,0.0,16.0284,2.88702512003
 07/20  10:00:00,190.185071134,8.63915188405,89.6536213356,0.0,44.73757,44.63617,26.9294744837,0.0,24.0426,2.88687448372
 07/20  11:00:00,205.722055417,9.15034541247,103.958584703,0.0,44.73757,44.63617,26.9293244217,0.0,24.0426,2.88672442169
 07/20  12:00:00,219.924423612,10.0596843111,117.937270183,0.0,44.73757,44.63617,26.9295342584,0.0,24.0426,2.88693425839
 07/20  13:00:00,229.527229914,11.4115209561,128.971953989,0.0,44.73757,41.8366005,18.9342707495,0.0190867024074,16.0284,2.88678404708
 07/20  14:00:00,239.226297159,12.7380268206,137.32924195,0.0,44.73757,41.8366005,18.9163452183,0.000951135023772,16.0284,2.88699408327
 07/20  15:00:00,238.859280305,13.7993130251,137.100366511,0.0,44.73757,40.636785,6.11033182182,0.0178081881813,3.20568,2.88684363364
 07/20  16:00:00,242.242252452,15.1402197241,139.146837223,0.0,44.73757,40.636785,6.09444572945,0.00171191149354,3.20568,2.88705381795
 07/20  17:00:00,218.91634352,13.5989259886,135.397027679,0.0,44.73757,22.606085,6.09426212017,0.00167901037686,3.20568,2.88690310979
 07/20  18:00:00,146.222597073,7.42468106539,68.8852370802,0.0,44.73757,22.606085,6.09853623761,0.0,3.20568,2.89285623761
 07/20  19:00:00,141.014824122,7.42468106539,63.4376712485,0.0,44.73757,22.606085,8.97884870515,0.0,3.20568,5.77316870515
 07/20  20:00:00,104.90977613,7.42468106539,56.3789602965,0.0,15.863942322,22.606085,8.97549253541,0.0,3.20568,5.76981253541
 07/20  21:00:00,56.9701585439,0.669592687651,7.37441040084,0.0,15.863942322,22.030085,8.9754042849,0.0,3.20568,5.7697242849
 07/20  22:00:00,52.5387654716,0.334796343826,3.47841173227,0.0,15.863942322,22.030085,6.09374631691,0.0,3.20568,2.88806631691
 07/20  23:00:00,49.4187893835,0.0,0.0,0.0,15.863942322,22.030085,6.09200643286,0.0,3.20568,2.88632643286
 07/20  24:00:00,48.7148127257,0.0,0.0,0.0,15.863942322,22.030085,6.08941888077,0.0,3.20568,2.88373888077
 07/21  01:00:00,48.7094127898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.6996123391,0.0,0.0,0.0,15.863942322,22.030085,6.08927773207,0.0,3.20568,2.88359773207
 07/21  03:00:00,48.6884104331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0610500805,0.0,0.0,0.0,15.863942322,22.030085,6.08933443496,0.0,3.20568,2.88365443496
 07/21  05:00:00,49.8485575225,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,88.3453786855,7.42468106539,38.1318365394,0.0,15.863942322,22.606085,6.08939271011,0.0,3.20568,2.88371271011
 07/21  07:00:00,89.127463594,7.42468106539,40.9338415513,0.0,15.863942322,22.606085,6.10621779204,0.0137785927761,3.20568,2.88675919926
 07/21  08:00:00,135.665471005,7.46423330026,39.2221962583,0.0,44.73757,41.8366005,18.9153650181,0.0,16.0284,2.8869650181
 07/21  09:00:00,139.690751987,7.52655047083,43.1823075546,0.0,44.73757,41.8366005,18.9152112501,0.0,16.0284,2.88681125006
 07/21  10:00:00,149.086258067,7.62323592322,49.6698316228,0.0,44.73757,44.63617,26.9296174909,0.0,24.0426,2.88701749093
 07/21  11:00:00,160.418575876,7.79281169154,60.1058924631,0.0,44.73757,44.63617,26.9294636201,0.0,24.0426,2.88686362007
 07/21  12:00:00,166.667662943,7.91344779669,66.9196712757,0.0,44.73757,44.63617,26.929310338,0.0,24.0426,2.886710338
 07/21  13:00:00,170.57881915,8.17211272286,73.3580957184,0.0,44.73757,41.8366005,16.0682922429,0.0198922428669,16.0284,0.02
 07/21  14:00:00,181.684025911,8.67501246036,83.9386455831,0.0,44.73757,41.8366005,18.9153163748,0.0,16.0284,2.88691637478
 07/21  15:00:00,185.079200934,8.96516836077,88.228396322,0.0,44.73757,40.636785,6.09244296,0.0,3.20568,2.88676296
 07/21  16:00:00,201.305208422,9.88795710572,103.517658194,0.0,44.73757,40.636785,6.09264917271,0.0,3.20568,2.88696917271
 07/21  17:00:00,181.61226932,9.53009013364,102.229420512,0.0,44.73757,22.606085,6.09249554776,0.0,3.20568,2.88681554776
 07/21  18:00:00,137.446183603,7.42468106539,60.2028966573,0.0,44.73757,22.606085,8.97110045896,0.0,3.20568,5.76542045896
 07/21  19:00:00,136.854889689,7.42468106539,59.6105848035,0.0,44.73757,22.606085,8.9785622521,0.0,3.20568,5.7728822521
 07/21  20:00:00,101.787993079,7.42468106539,53.5544369353,0.0,15.863942322,22.606085,8.97499977958,0.0,3.20568,5.76931977958
 07/21  21:00:00,48.7045810346,0.0,0.0,0.0,15.863942322,22.030085,8.97511645405,0.0,3.20568,5.76943645405
 07/21  22:00:00,48.7026522616,0.0,0.0,0.0,15.863942322,22.030085,6.09402466948,0.0,3.20568,2.88834466948
 07/21  23:00:00,49.3787510401,0.0,0.0,0.0,15.863942322,22.030085,6.09199076483,0.0,3.20568,2.88631076483
 07/21  24:00:00,48.6669010688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6512327713,0.0,0.0,0.0,15.863942322,22.030085,6.08802727399,0.0,3.20568,2.88234727399
 07/22  02:00:00,48.6420063342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6368043016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.9002149648,0.0,0.0,0.0,15.863942322,22.030085,6.0880953465,0.0,3.20568,2.8824153465
 07/22  05:00:00,48.873143189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,43.1609837376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2325380352,0.0,0.0,0.0,15.863942322,22.030085,6.0880312916,0.0,3.20568,2.8823512916
 07/22  08:00:00,40.2383347554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.2244217832,0.0,0.0,0.0,15.863942322,22.030085,6.08940864411,0.0,3.20568,2.88372864411
 07/22  10:00:00,40.216949066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,40.9040407043,0.0,0.0,0.0,15.863942322,22.030085,6.08926538924,0.0,3.20568,2.88358538924
 07/22  12:00:00,40.207920504,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,40.2231171747,0.0,0.0,0.0,15.863942322,22.030085,6.08807464205,0.0,3.20568,2.88239464205
 07/22  14:00:00,40.261081192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,40.3051556985,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,60.3485831313,1.2561439301,18.7570469473,0.0,15.863942322,22.030085,6.08811647318,0.0,3.20568,2.88243647318
 07/22  17:00:00,59.5312745795,1.34292957476,17.8939237811,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,61.3941139716,1.58588363964,19.5063348868,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,61.1707065573,1.60134427013,18.9594239812,0.0,15.863942322,22.030085,6.08807790008,0.0,3.20568,2.88239790008
 07/22  20:00:00,59.7708698594,1.55806567106,17.6620079112,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,54.8175770566,0.535065962643,5.37219146806,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.6887391868,0.0,0.0,0.0,15.863942322,22.030085,6.08801356172,0.0,3.20568,2.88233356172
 07/22  23:00:00,49.3645670331,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.6811906655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6804066899,0.0,0.0,0.0,15.863942322,22.030085,6.08807987009,0.0,3.20568,2.88239987009
 07/23  02:00:00,48.6725220078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6557154609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9219847183,0.0,0.0,0.0,15.863942322,22.030085,6.08801341445,0.0,3.20568,2.88233341445
 07/23  05:00:00,48.8899582091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,43.1612538609,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2215111878,0.0,0.0,0.0,15.863942322,22.030085,6.08807854963,0.0,3.20568,2.88239854963
 07/23  08:00:00,40.2257142736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.2375545774,0.0,0.0,0.0,15.863942322,22.030085,6.089379248,0.0,3.20568,2.883699248
 07/23  10:00:00,40.2573944431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.9518425528,0.0,0.0,0.0,15.863942322,22.030085,6.08942977713,0.0,3.20568,2.88374977713
 07/23  12:00:00,43.6800691715,0.837240267077,2.57184405524,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,54.2278278153,1.82316311626,12.1299617913,0.0,15.863942322,22.030085,6.08940354154,0.0,3.20568,2.88372354154
 07/23  14:00:00,60.437445837,3.48230349745,16.674398734,0.0,15.863942322,22.030085,3.30135023019,0.0756702301905,3.20568,0.02
 07/23  15:00:00,61.7044957107,3.61567740058,17.8035824668,0.0,15.863942322,22.030085,3.34326022065,0.117580220645,3.20568,0.02
 07/23  16:00:00,64.4585061085,4.66680007435,19.5060339693,0.0,15.863942322,22.030085,6.1721009165,0.0839894602049,3.20568,2.8824314563
 07/23  17:00:00,65.2459753541,4.14281509419,20.8171530556,0.0,15.863942322,22.030085,3.32803519721,0.102355197215,3.20568,0.02
 07/23  18:00:00,64.094863302,4.68969324765,19.1246936593,0.0,15.863942322,22.030085,3.30671862323,0.0810386232295,3.20568,0.02
 07/23  19:00:00,62.1048677534,3.39944197363,18.159046054,0.0,15.863942322,22.030085,6.22112813419,0.13300453665,3.20568,2.88244359754
 07/23  20:00:00,48.7333610384,0.904254222068,7.35621045793,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,48.8423644148,0.0,0.0,0.0,15.863942322,22.030085,6.08802977363,0.0,3.20568,2.88234977363
 07/23  22:00:00,48.6315651768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3160495227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.5488013951,0.0,0.0,0.0,15.863942322,22.030085,6.08809463194,0.0,3.20568,2.88241463194
 07/24  01:00:00,48.5220590404,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.5097890672,0.0,0.0,0.0,15.863942322,22.030085,6.08938768884,0.0,3.20568,2.88370768884
 07/24  03:00:00,48.4990380928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.7230106791,0.0,0.0,0.0,15.863942322,22.030085,6.08876403054,0.0,3.20568,2.88308403054
 07/24  05:00:00,48.6912500044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,56.3682437399,7.42468106539,5.50125592181,0.0,15.863942322,22.606085,6.20553326739,0.116246538114,3.20568,2.88360672927
 07/24  07:00:00,59.8825140876,7.42468106539,11.9232426354,0.0,15.863942322,22.606085,14.6669690831,8.57453211202,3.20568,2.88675697112
 07/24  08:00:00,115.688733785,7.43803524158,19.4149911801,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,122.878383385,7.51910626001,26.4349837269,0.0,44.73757,41.8366005,18.9153583944,0.0,16.0284,2.88695839445
 07/24  10:00:00,134.824201994,7.63162589624,35.4183634522,0.0,44.73757,44.63617,26.9295733498,0.0,24.0426,2.8869733498
 07/24  11:00:00,136.841310544,7.63301124419,36.7294216153,0.0,44.73757,44.63617,26.9295858465,0.0,24.0426,2.88698584651
 07/24  12:00:00,137.259456467,7.78565072864,37.692742561,0.0,44.73757,44.63617,26.929423069,0.0,24.0426,2.88682306901
 07/24  13:00:00,139.846828417,8.41219510009,42.4211458559,0.0,44.73757,41.8366005,18.9357296755,0.0203107106318,16.0284,2.88701896483
 07/24  14:00:00,141.956206549,8.92432358495,44.0085563753,0.0,44.73757,41.8366005,18.9158684849,0.000612475577829,16.0284,2.88685600932
 07/24  15:00:00,144.43695915,9.40449554459,47.2236575199,0.0,44.73757,40.636785,6.09884712674,0.00647340055589,3.20568,2.88669372619
 07/24  16:00:00,147.529806955,9.97464305161,49.8478241893,0.0,44.73757,40.636785,6.09709129589,0.00452201241011,3.20568,2.88688928348
 07/24  17:00:00,122.057960158,8.85588378768,43.536474062,0.0,44.73757,22.606085,6.09240688047,0.0,3.20568,2.88672688047
 07/24  18:00:00,105.846555573,7.42468106539,28.7358049923,0.0,44.73757,22.606085,8.97827136908,0.00756597919137,3.20568,5.76502538989
 07/24  19:00:00,103.749079588,7.42468106539,26.3744761262,0.0,44.73757,22.606085,8.97847729354,0.0,3.20568,5.77279729354
 07/24  20:00:00,70.708495035,7.42468106539,22.4101288905,0.0,15.863942322,22.606085,9.03424739127,0.0595305640043,3.20568,5.76903682727
 07/24  21:00:00,48.714177625,0.0,0.0,0.0,15.863942322,22.030085,8.97438582597,0.0,3.20568,5.76870582597
 07/24  22:00:00,48.5382064672,0.0,0.0,0.0,15.863942322,22.030085,6.09396868526,0.0,3.20568,2.88828868526
 07/24  23:00:00,49.2419215279,0.0,0.0,0.0,15.863942322,22.030085,6.09174062043,0.0,3.20568,2.88606062043
 07/24  24:00:00,48.5194908314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.505940878,0.0,0.0,0.0,15.863942322,22.030085,6.08929329341,0.0,3.20568,2.88361329341
 07/25  02:00:00,48.5033416709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.4951417984,0.0,0.0,0.0,15.863942322,22.030085,6.08933816322,0.0,3.20568,2.88365816322
 07/25  04:00:00,49.6183663864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.4387374953,0.0,0.0,0.0,15.863942322,22.030085,6.08938304149,0.0,3.20568,2.88370304149
 07/25  06:00:00,58.2615452017,7.42468106539,7.0096672408,0.0,15.863942322,22.606085,3.33510125251,0.109421252514,3.20568,0.02
 07/25  07:00:00,58.652128124,7.42468106539,10.7034525127,0.0,15.863942322,22.606085,21.4370987961,15.3446639121,3.20568,2.88675488405
 07/25  08:00:00,111.054734072,7.42468106539,14.8405934041,0.0,44.73757,41.8366005,21.6032843622,2.68793737992,16.0284,2.88694698226
 07/25  09:00:00,114.526838237,7.42468106539,18.2518163097,0.0,44.73757,41.8366005,18.9151813658,0.0,16.0284,2.88678136585
 07/25  10:00:00,117.850735488,7.42468106539,18.7547842656,0.0,44.73757,44.63617,26.9295738182,0.0,24.0426,2.88697381823
 07/25  11:00:00,119.176982993,7.42656549077,19.3773401437,0.0,44.73757,44.63617,26.9294082048,0.0,24.0426,2.88680820478
 07/25  12:00:00,121.080277562,7.46135945759,21.9330269085,0.0,44.73757,44.63617,26.9296007985,0.0,24.0426,2.88700079849
 07/25  13:00:00,123.404300285,7.80580386032,26.6627994324,0.0,44.73757,41.8366005,18.9333701667,0.0181350615293,16.0284,2.88683510521
 07/25  14:00:00,129.043319603,8.33116012318,31.7530343823,0.0,44.73757,41.8366005,18.9150700923,0.0,16.0284,2.88667009232
 07/25  15:00:00,131.744956779,8.85746164026,35.134353889,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/25  16:00:00,133.716637583,9.58617153993,36.4858514321,0.0,44.73757,40.636785,6.09254236574,0.0,3.20568,2.88686236574
 07/25  17:00:00,111.505690831,8.8227453573,33.0730966057,0.0,44.73757,22.606085,6.09237727836,0.0,3.20568,2.88669727836
 07/25  18:00:00,100.41439522,7.42468106539,23.3677130799,0.0,44.73757,22.606085,8.9712301847,0.0,3.20568,5.7655501847
 07/25  19:00:00,97.9528155478,7.42468106539,20.9326193323,0.0,44.73757,22.606085,9.0280650549,0.0492305648924,3.20568,5.77315449001
 07/25  20:00:00,66.9979394594,7.42468106539,17.5883592643,0.0,15.863942322,22.606085,8.99137158556,0.0161315946029,3.20568,5.76955999095
 07/25  21:00:00,48.4911497058,0.0,0.0,0.0,15.863942322,22.030085,8.97492502014,0.0,3.20568,5.76924502014
 07/25  22:00:00,48.5171093342,0.0,0.0,0.0,15.863942322,22.030085,6.09371232995,0.0,3.20568,2.88803232995
 07/25  23:00:00,49.2361799078,0.0,0.0,0.0,15.863942322,22.030085,6.09177576303,0.0,3.20568,2.88609576303
 07/25  24:00:00,48.5171771117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.5015614072,0.0,0.0,0.0,15.863942322,22.030085,6.08932492464,0.0,3.20568,2.88364492464
 07/26  02:00:00,48.4856768793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.4616502818,0.0,0.0,0.0,15.863942322,22.030085,6.08936711637,0.0,3.20568,2.88368711637
 07/26  04:00:00,48.6598491946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.6425121564,0.0,0.0,0.0,15.863942322,22.030085,6.08940931582,0.0,3.20568,2.88372931582
 07/26  06:00:00,50.961110825,7.42468106539,0.151781235799,0.0,15.863942322,22.606085,7.91555026083,1.8262945589,3.20568,2.88357570193
 07/26  07:00:00,53.4052493251,7.42468106539,5.49786009137,0.0,15.863942322,22.606085,31.2146516537,27.9889716537,3.20568,0.02
 07/26  08:00:00,109.587523294,7.42468106539,13.3818695466,0.0,44.73757,41.8366005,21.815492319,2.90009569773,16.0284,2.88699662128
 07/26  09:00:00,112.752487189,7.43905102079,16.4716936243,0.0,44.73757,41.8366005,18.9418898201,0.0265417796016,16.0284,2.88694804051
 07/26  10:00:00,120.128716791,7.47129985816,20.9702840596,0.0,44.73757,44.63617,26.929493607,0.0,24.0426,2.886893607
 07/26  11:00:00,122.32440989,7.4900533118,22.4373573235,0.0,44.73757,44.63617,26.9293257728,0.0,24.0426,2.88672577279
 07/26  12:00:00,122.684061137,7.51378873776,23.4742273102,0.0,44.73757,44.63617,26.9295151638,0.0,24.0426,2.88691516376
 07/26  13:00:00,120.014237237,7.74408627268,23.3491264011,0.0,44.73757,41.8366005,18.9360052793,0.0208580816675,16.0284,2.88674719759
