Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  14:00:00,123.191807213,8.22957273102,26.0339781568,0.0,44.73757,41.8366005,18.9153366159,0.0,16.0284,2.88693661589
 07/26  15:00:00,124.953534124,8.60477457811,28.6290313492,0.0,44.73757,40.636785,6.1078328721,0.0153843251786,3.20568,2.88676854692
 07/26  16:00:00,127.913816969,9.03068428491,31.2581888458,0.0,44.73757,40.636785,6.09263800911,0.0,3.20568,2.88695800911
 07/26  17:00:00,108.374725711,8.52423272026,30.252266026,0.0,44.73757,22.606085,6.09246984432,0.0,3.20568,2.88678984432
 07/26  18:00:00,99.6503003345,7.42468106539,22.6130784824,0.0,44.73757,22.606085,6.09805929639,0.0,3.20568,2.89237929639
 07/26  19:00:00,99.6034975837,7.42468106539,22.2865197498,0.0,44.73757,22.606085,11.8552224732,0.0,3.20568,8.64954247325
 07/26  20:00:00,69.2128882697,7.42468106539,19.5178074905,0.0,15.863942322,22.606085,6.14771642953,0.0478379112644,3.20568,2.89419851827
 07/26  21:00:00,48.6924201621,0.0,0.0,0.0,15.863942322,22.030085,8.97533962321,0.0,3.20568,5.76965962321
 07/26  22:00:00,48.5180011725,0.0,0.0,0.0,15.863942322,22.030085,8.96175499481,0.0,3.20568,5.75607499481
 07/26  23:00:00,49.2265175013,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.5031465145,0.0,0.0,0.0,15.863942322,22.030085,6.08929717593,0.0,3.20568,2.88361717593
 07/27  01:00:00,48.4893053431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.4729960458,0.0,0.0,0.0,15.863942322,22.030085,6.08933658929,0.0,3.20568,2.88365658929
 07/27  03:00:00,48.4617083603,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.6841397187,0.0,0.0,0.0,15.863942322,22.030085,6.08937626965,0.0,3.20568,2.88369626965
 07/27  05:00:00,48.6508856914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,50.8195100838,7.42468106539,0.0152916904285,0.0,15.863942322,22.606085,7.12593620187,1.03651914677,3.20568,2.8837370551
 07/27  07:00:00,52.1304831775,7.42468106539,4.23660155205,0.0,15.863942322,22.606085,37.9582871038,31.8658673537,3.20568,2.88673975008
 07/27  08:00:00,106.79684204,7.42468106539,10.6218526546,0.0,44.73757,41.8366005,26.4550847137,7.5397588365,16.0284,2.88692587715
 07/27  09:00:00,111.455502946,7.42468106539,15.2085601332,0.0,44.73757,41.8366005,18.915155154,0.0,16.0284,2.88675515396
 07/27  10:00:00,118.313704505,7.42535317426,19.2175161452,0.0,44.73757,44.63617,26.9295415587,0.0,24.0426,2.88694155873
 07/27  11:00:00,120.92475876,7.43553242038,21.0993045052,0.0,44.73757,44.63617,26.9293708744,0.0,24.0426,2.88677087444
 07/27  12:00:00,120.482277722,7.44772390099,21.3488638059,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  13:00:00,124.319358952,7.61892285427,27.7538843785,0.0,44.73757,41.8366005,18.9322364714,0.0168790844619,16.0284,2.88695738698
 07/27  14:00:00,128.139305982,8.01765643435,31.1531589452,0.0,44.73757,41.8366005,18.9151866673,0.0,16.0284,2.88678666732
 07/27  15:00:00,130.512733323,8.54752971624,34.2082657743,0.0,44.73757,40.636785,6.09265323595,0.0,3.20568,2.88697323595
 07/27  16:00:00,136.191291246,9.28008156281,39.2445242937,0.0,44.73757,40.636785,6.09248245486,0.0,3.20568,2.88680245486
 07/27  17:00:00,113.596419563,8.85517173993,35.1213172456,0.0,44.73757,22.606085,6.09266906451,0.0,3.20568,2.88698906451
 07/27  18:00:00,101.5430118,7.42468106539,24.4836633296,0.0,44.73757,22.606085,8.97058826304,0.0,3.20568,5.76490826304
 07/27  19:00:00,100.669791004,7.42468106539,23.3288640787,0.0,44.73757,22.606085,8.97789433351,0.0,3.20568,5.77221433351
 07/27  20:00:00,69.4100222336,7.42468106539,19.7104891823,0.0,15.863942322,22.606085,9.03973948698,0.0654526084257,3.20568,5.76860687856
 07/27  21:00:00,48.6968574476,0.0,0.0,0.0,15.863942322,22.030085,8.97507528368,0.0,3.20568,5.76939528368
 07/27  22:00:00,48.5312439756,0.0,0.0,0.0,15.863942322,22.030085,6.09365701084,0.0,3.20568,2.88797701084
 07/27  23:00:00,49.2452151755,0.0,0.0,0.0,15.863942322,22.030085,6.09194830501,0.0,3.20568,2.88626830501
 07/27  24:00:00,48.5275701308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.5177309659,0.0,0.0,0.0,15.863942322,22.030085,6.08924108296,0.0,3.20568,2.88356108296
 07/28  02:00:00,48.4967406125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.482186459,0.0,0.0,0.0,15.863942322,22.030085,6.08927846917,0.0,3.20568,2.88359846917
 07/28  04:00:00,49.6464534546,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.4653476361,0.0,0.0,0.0,15.863942322,22.030085,6.08931586055,0.0,3.20568,2.88363586055
 07/28  06:00:00,57.1791746251,7.42468106539,5.93928979693,0.0,15.863942322,22.606085,3.35511188289,0.12943188289,3.20568,0.02
 07/28  07:00:00,55.7390338614,7.42468106539,7.8129375025,0.0,15.863942322,22.606085,28.3382711724,22.2456940151,3.20568,2.88689715724
 07/28  08:00:00,106.699796938,7.42468106539,10.5258011371,0.0,44.73757,41.8366005,27.6641035825,8.74897940557,16.0284,2.88672417696
 07/28  09:00:00,111.058884233,7.42468106539,14.827661317,0.0,44.73757,41.8366005,19.0357371336,0.120429389898,16.0284,2.88690774371
 07/28  10:00:00,118.14116512,7.42468106539,19.0509611974,0.0,44.73757,44.63617,26.9293348024,0.0,24.0426,2.88673480239
 07/28  11:00:00,124.240198792,7.42468106539,24.4005714908,0.0,44.73757,44.63617,26.9295184305,0.0,24.0426,2.8869184305
 07/28  12:00:00,124.646483248,7.42703749597,25.5050853531,0.0,44.73757,44.63617,26.9293454531,0.0,24.0426,2.88674545307
 07/28  13:00:00,123.56766908,7.53040065759,27.0923315147,0.0,44.73757,41.8366005,18.9341904569,0.0188613175987,16.0284,2.88692913927
 07/28  14:00:00,127.115481382,7.98689911235,30.1689062773,0.0,44.73757,41.8366005,18.9151561285,0.0,16.0284,2.88675612853
 07/28  15:00:00,129.049481009,8.28515347158,33.011478839,0.0,44.73757,40.636785,6.09261984726,0.0,3.20568,2.88693984726
 07/28  16:00:00,129.382573295,8.47679445883,33.2554706211,0.0,44.73757,40.636785,6.09244679289,0.0,3.20568,2.88676679289
 07/28  17:00:00,106.790593398,7.97377467632,29.2124706004,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,97.7923204524,7.42468106539,20.7747699501,0.0,44.73757,22.606085,8.97097312895,0.0,3.20568,5.76529312895
 07/28  19:00:00,95.2200403118,7.42468106539,18.236581679,0.0,44.73757,22.606085,8.97786954137,0.0,3.20568,5.77218954137
 07/28  20:00:00,66.6127112214,7.42468106539,17.2157821241,0.0,15.863942322,22.606085,8.99212451745,0.017678927035,3.20568,5.76876559041
 07/28  21:00:00,48.4879169313,0.0,0.0,0.0,15.863942322,22.030085,8.97456420708,0.0,3.20568,5.76888420708
 07/28  22:00:00,48.5256565742,0.0,0.0,0.0,15.863942322,22.030085,6.09363694348,0.0,3.20568,2.88795694348
 07/28  23:00:00,49.2526276648,0.0,0.0,0.0,15.863942322,22.030085,6.09179678621,0.0,3.20568,2.88611678621
 07/28  24:00:00,48.5409468945,0.0,0.0,0.0,15.863942322,22.030085,6.08928269927,0.0,3.20568,2.88360269927
 07/29  01:00:00,48.5398879811,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.5269017524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.5140456293,0.0,0.0,0.0,15.863942322,22.030085,6.08802818636,0.0,3.20568,2.88234818636
 07/29  04:00:00,48.7453045035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.7274590637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,43.0200268959,0.0,0.0,0.0,15.863942322,22.030085,6.0880793135,0.0,3.20568,2.8823993135
 07/29  07:00:00,40.0938838624,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.1003781612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.1273050804,0.0,0.0,0.0,15.863942322,22.030085,6.08923348671,0.0,3.20568,2.88355348671
 07/29  10:00:00,40.1181147875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.7808460107,0.0,0.0,0.0,15.863942322,22.030085,6.08926868998,0.0,3.20568,2.88358868998
 07/29  12:00:00,40.0892700829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,40.1168320413,0.0,0.0,0.0,15.863942322,22.030085,6.08806991304,0.0,3.20568,2.88238991304
 07/29  14:00:00,40.1287557032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,40.1142644117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,39.9935963449,0.0,0.0,0.0,15.863942322,22.030085,6.08798994907,0.0,3.20568,2.88230994907
 07/29  17:00:00,39.9827047274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,39.984132984,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  19:00:00,40.2280118813,0.0,0.0,0.0,15.863942322,22.030085,6.08804095456,0.0,3.20568,2.88236095456
 07/29  20:00:00,41.6389252897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,48.6551457374,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,48.4819501262,0.0,0.0,0.0,15.863942322,22.030085,6.08809186324,0.0,3.20568,2.88241186325
 07/29  23:00:00,49.1671035446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.4789470995,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.4722064215,0.0,0.0,0.0,15.863942322,22.030085,6.08801117689,0.0,3.20568,2.88233117689
 07/30  02:00:00,48.4668760214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.4653497974,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.7134439238,0.0,0.0,0.0,15.863942322,22.030085,6.08806052582,0.0,3.20568,2.88238052582
 07/30  05:00:00,48.6947615629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,42.9806048361,0.0,0.0,0.0,15.863942322,22.030085,4.22909503079,0.0,3.20568,1.02341503079
 07/30  07:00:00,40.0517998041,0.0,0.0,0.0,15.863942322,22.030085,5.08411076364,0.0,3.20568,1.87843076364
 07/30  08:00:00,40.0574608932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.0804175224,0.0,0.0,0.0,15.863942322,22.030085,6.08925370017,0.0,3.20568,2.88357370017
 07/30  10:00:00,40.0950978894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.8110508734,0.0,0.0,0.0,15.863942322,22.030085,6.0892867127,0.0,3.20568,2.8836067127
 07/30  12:00:00,40.1425756956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,40.1905084226,0.0,0.0,0.0,15.863942322,22.030085,6.08931970352,0.0,3.20568,2.88363970352
 07/30  14:00:00,40.2124542328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,40.2194867436,0.0,0.0,0.0,15.863942322,22.030085,6.08799625113,0.0,3.20568,2.88231625113
 07/30  16:00:00,40.1582088528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,40.1391205643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,46.6512459985,0.651520161561,5.85340671334,0.0,15.863942322,22.030085,6.08809821214,0.0,3.20568,2.88241821214
 07/30  19:00:00,48.9615501871,0.901857185082,7.64568647104,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,41.7792496928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,48.7282850099,0.0,0.0,0.0,15.863942322,22.030085,6.08809420838,0.0,3.20568,2.88241420838
 07/30  22:00:00,48.5146432254,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.1860487686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.4823751208,0.0,0.0,0.0,15.863942322,22.030085,6.08801236155,0.0,3.20568,2.88233236155
 07/31  01:00:00,48.4649186967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.4512057094,0.0,0.0,0.0,15.863942322,22.030085,6.0893450884,0.0,3.20568,2.8836650884
 07/31  03:00:00,48.441972709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.6538770351,0.0,0.0,0.0,15.863942322,22.030085,6.08937595401,0.0,3.20568,2.88369595401
 07/31  05:00:00,48.6256734741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,50.8173458056,7.42468106539,0.0149601174427,0.0,15.863942322,22.606085,7.14744988966,1.05867932547,3.20568,2.88309056419
 07/31  07:00:00,51.4170476008,7.42468106539,3.52685224,0.0,15.863942322,22.606085,42.8331138424,36.7406014904,3.20568,2.88683235203
 07/31  08:00:00,106.884623236,7.42468106539,10.7090447009,0.0,44.73757,41.8366005,28.3968969714,9.48184379356,16.0284,2.88665317786
 07/31  09:00:00,113.732567258,7.42468106539,17.4695606765,0.0,44.73757,41.8366005,16.0550092552,0.00660925520477,16.0284,0.02
 07/31  10:00:00,122.582595225,7.42468106539,23.4515463959,0.0,44.73757,44.63617,26.9294335151,0.0,24.0426,2.88683351505
 07/31  11:00:00,128.535621525,7.43467454892,28.6645658649,0.0,44.73757,44.63617,26.9292500477,0.0,24.0426,2.88665004765
 07/31  12:00:00,133.499504415,7.46404598188,34.2774571718,0.0,44.73757,44.63617,26.9294260632,0.0,24.0426,2.88682606318
 07/31  13:00:00,138.580134369,7.80978872857,41.7514349349,0.0,44.73757,41.8366005,18.9331041079,0.0180570975927,16.0284,2.88664701027
 07/31  14:00:00,148.016436573,8.44796747569,50.526537391,0.0,44.73757,41.8366005,18.915223006,0.0,16.0284,2.88682300599
 07/31  15:00:00,153.48860049,9.13026609479,56.5112928687,0.0,44.73757,40.636785,6.09232396129,0.0,3.20568,2.88664396129
 07/31  16:00:00,161.568007707,9.90354443057,63.9164120277,0.0,44.73757,40.636785,6.09249994691,0.0,3.20568,2.88681994691
 07/31  17:00:00,141.717023842,9.40556534731,62.586827526,0.0,44.73757,22.606085,6.09232091433,0.0,3.20568,2.88664091433
 07/31  18:00:00,115.495504082,7.42468106539,38.3204744508,0.0,44.73757,22.606085,6.11415335544,0.0159336389693,3.20568,2.89253971647
 07/31  19:00:00,114.127064374,7.42468106539,36.6619408176,0.0,44.73757,22.606085,11.8547148156,0.0,3.20568,8.64903481558
 07/31  20:00:00,81.7703862648,7.42468106539,31.9262874452,0.0,15.863942322,22.606085,9.0274339771,0.0532583329013,3.20568,5.7684956442
 07/31  21:00:00,48.8027510721,0.0,0.0,0.0,15.863942322,22.030085,6.09978463854,0.0,3.20568,2.89410463854
 07/31  22:00:00,48.6008109523,0.0,0.0,0.0,15.863942322,22.030085,8.96193576024,0.0,3.20568,5.75625576024
 07/31  23:00:00,49.2891156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.5587870862,0.0,0.0,0.0,15.863942322,22.030085,6.08939501508,0.0,3.20568,2.88371501508
 08/01  01:00:00,48.5243759588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.4912442094,0.0,0.0,0.0,15.863942322,22.030085,6.08922900422,0.0,3.20568,2.88354900422
 08/01  03:00:00,48.4594257211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.5000976552,0.0,0.0,0.0,15.863942322,22.030085,6.08925807619,0.0,3.20568,2.88357807619
 08/01  05:00:00,49.3062055306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,51.1474072235,7.42468106539,0.014908366999,0.0,15.863942322,22.606085,37.2322668132,31.1433266887,3.20568,2.88326012452
 08/01  07:00:00,47.8644114863,7.42468106539,0.0145309927744,0.0,15.863942322,22.606085,64.3411423581,58.2486846234,3.20568,2.88677773472
 08/01  08:00:00,102.8597009,7.42468106539,6.71474293025,0.0,44.73757,41.8366005,30.7332506013,11.8178951825,16.0284,2.8869554188
 08/01  09:00:00,112.584829582,7.44303234306,16.3027292744,0.0,44.73757,41.8366005,18.9391483483,0.0237968229519,16.0284,2.88695152534
 08/01  10:00:00,120.87005249,7.49166495207,21.6801521801,0.0,44.73757,44.63617,26.9295437756,0.0,24.0426,2.88694377563
 08/01  11:00:00,125.118719914,7.51234727805,25.1882473011,0.0,44.73757,44.63617,26.9293622718,0.0,24.0426,2.88676227181
 08/01  12:00:00,126.961128866,7.54359763446,27.6983311132,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  13:00:00,128.206758369,7.96562676737,31.2823513473,0.0,44.73757,41.8366005,18.9343378456,0.0190015217033,16.0284,2.88693632391
 08/01  14:00:00,133.640759995,8.64623849951,36.0146341008,0.0,44.73757,41.8366005,18.9151548682,0.0,16.0284,2.88675486825
 08/01  15:00:00,136.360640847,9.30089668452,39.2877747821,0.0,44.73757,40.636785,6.09260891213,0.0,3.20568,2.88692891213
 08/01  16:00:00,144.473768492,10.3439493398,46.444325222,0.0,44.73757,40.636785,6.10004379886,0.00761630647738,3.20568,2.88674749238
 08/01  17:00:00,125.793133216,10.1149948951,46.0166419586,0.0,44.73757,22.606085,6.09719927981,0.00459775871569,3.20568,2.88692152109
 08/01  18:00:00,104.54599426,7.42468106539,27.4406801403,0.0,44.73757,22.606085,8.98455572565,0.0135545710246,3.20568,5.76532115463
 08/01  19:00:00,103.080087546,7.42468106539,25.9752552399,0.0,44.73757,22.606085,8.97841034589,0.0,3.20568,5.77273034589
 08/01  20:00:00,72.608410719,7.42468106539,23.1087869491,0.0,15.863942322,22.606085,9.0384240771,0.0644891620173,3.20568,5.76825491508
 08/01  21:00:00,48.556665718,0.0,0.0,0.0,15.863942322,22.030085,8.97502103701,0.0,3.20568,5.76934103701
 08/01  22:00:00,48.5642263109,0.0,0.0,0.0,15.863942322,22.030085,6.09389299503,0.0,3.20568,2.88821299503
 08/01  23:00:00,49.2716210911,0.0,0.0,0.0,15.863942322,22.030085,6.09176244928,0.0,3.20568,2.88608244928
 08/01  24:00:00,48.5455029363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.5250083501,0.0,0.0,0.0,15.863942322,22.030085,6.089254656,0.0,3.20568,2.883574656
 08/02  02:00:00,48.4942103461,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.4800312738,0.0,0.0,0.0,15.863942322,22.030085,6.08928193853,0.0,3.20568,2.88360193853
 08/02  04:00:00,48.7081709596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.6739186882,0.0,0.0,0.0,15.863942322,22.030085,6.08930922551,0.0,3.20568,2.88362922551
 08/02  06:00:00,53.4808108106,7.42468106539,1.23348638736,0.0,15.863942322,22.606085,3.38244129909,0.156761299089,3.20568,0.02
 08/02  07:00:00,54.3600545564,7.42468106539,6.45397500291,0.0,15.863942322,22.606085,27.9212582319,21.8289090532,3.20568,2.88666917867
 08/02  08:00:00,110.311286784,7.42468106539,14.1036629848,0.0,44.73757,41.8366005,20.5913814121,1.67613632499,16.0284,2.88684508707
 08/02  09:00:00,117.170458077,7.44878120043,20.8382556823,0.0,44.73757,41.8366005,18.9152395065,0.0,16.0284,2.8868395065
 08/02  10:00:00,127.610009092,7.52214917317,28.3443006314,0.0,44.73757,44.63617,26.9294296435,0.0,24.0426,2.88682964349
 08/02  11:00:00,134.265174086,7.56849133781,34.2196836855,0.0,44.73757,44.63617,26.9292468538,0.0,24.0426,2.88664685385
 08/02  12:00:00,137.507882768,7.71310440832,38.0123090835,0.0,44.73757,44.63617,26.9294185857,0.0,24.0426,2.88681858566
 08/02  13:00:00,143.261647673,8.48932699311,45.742559332,0.0,44.73757,41.8366005,18.9333534467,0.018317588123,16.0284,2.88663585863
 08/02  14:00:00,153.33195254,9.43213739957,54.8430304011,0.0,44.73757,41.8366005,18.9214978668,0.00629029378406,16.0284,2.88680757305
 08/02  15:00:00,159.539502463,10.3316155167,61.3563050219,0.0,44.73757,40.636785,6.10112698512,0.0088220878862,3.20568,2.88662489724
 08/02  16:00:00,165.892603166,11.483997679,66.6574770671,0.0,44.73757,40.636785,3.23537248632,0.00969248631587,3.20568,0.02
 08/02  17:00:00,144.712541272,11.0962316565,63.899784989,0.0,44.73757,22.606085,6.09890607816,0.006429490301,3.20568,2.88679658786
 08/02  18:00:00,112.617389787,7.42468106539,35.4565304023,0.0,44.73757,22.606085,8.97113168784,0.0,3.20568,5.76545168784
 08/02  19:00:00,111.388512667,7.42468106539,33.9394263061,0.0,44.73757,22.606085,8.97871446679,0.0,3.20568,5.77303446679
 08/02  20:00:00,78.3368267915,7.42468106539,28.5089392576,0.0,15.863942322,22.606085,9.0074312725,0.0323460146205,3.20568,5.76940525788
 08/02  21:00:00,48.7915844408,0.0,0.0,0.0,15.863942322,22.030085,8.97467857858,0.0,3.20568,5.76899857858
 08/02  22:00:00,48.5988183795,0.0,0.0,0.0,15.863942322,22.030085,6.09362006071,0.0,3.20568,2.88794006071
 08/02  23:00:00,49.2927512416,0.0,0.0,0.0,15.863942322,22.030085,6.09168207961,0.0,3.20568,2.88600207961
 08/02  24:00:00,48.5645776873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.5357521906,0.0,0.0,0.0,15.863942322,22.030085,6.08923624274,0.0,3.20568,2.88355624274
 08/03  02:00:00,48.5206713518,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5011233969,0.0,0.0,0.0,15.863942322,22.030085,6.08926191096,0.0,3.20568,2.88358191096
 08/03  04:00:00,48.7200354285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.6961284016,0.0,0.0,0.0,15.863942322,22.030085,6.08928758253,0.0,3.20568,2.88360758253
 08/03  06:00:00,57.5726765093,7.42468106539,5.27964646437,0.0,15.863942322,22.606085,3.36301785961,0.137337859612,3.20568,0.02
 08/03  07:00:00,56.8484807229,7.42468106539,8.91439441297,0.0,15.863942322,22.606085,23.1188538107,17.0262255679,3.20568,2.88694824279
 08/03  08:00:00,111.879018491,7.42468106539,15.6617889724,0.0,44.73757,41.8366005,21.511079394,2.59575123601,16.0284,2.886928158
 08/03  09:00:00,121.238003592,7.42468106539,24.9057006101,0.0,44.73757,41.8366005,18.9152605543,0.0,16.0284,2.8868605543
 08/03  10:00:00,132.893696431,7.42803607759,33.6915691623,0.0,44.73757,44.63617,26.9292719962,0.0,24.0426,2.88667199621
 08/03  11:00:00,138.865229843,7.48141845405,38.8847689655,0.0,44.73757,44.63617,26.929441958,0.0,24.0426,2.88684195795
 08/03  12:00:00,143.112946848,7.84424602829,43.4619434914,0.0,44.73757,44.63617,26.9292575045,0.0,24.0426,2.88665750446
 08/03  13:00:00,148.726023976,8.61821419224,51.056112291,0.0,44.73757,41.8366005,18.933488165,0.0182607799523,16.0284,2.88682738506
 08/03  14:00:00,154.960610877,9.32969046634,56.5740041277,0.0,44.73757,41.8366005,18.9150429759,0.0,16.0284,2.88664297586
 08/03  15:00:00,158.986536457,10.0773647759,61.0500394695,0.0,44.73757,40.636785,6.099028829,0.00653601783946,3.20568,2.88681281116
 08/03  16:00:00,158.826658368,10.3245946463,60.7592805335,0.0,44.73757,40.636785,6.10006115817,0.00775269745143,3.20568,2.88662846072
 08/03  17:00:00,137.34519293,9.49135300442,58.1393230855,0.0,44.73757,22.606085,6.0924782592,0.0,3.20568,2.8867982592
 08/03  18:00:00,112.606967624,7.42468106539,35.4437745946,0.0,44.73757,22.606085,6.09828760496,0.0,3.20568,2.89260760496
 08/03  19:00:00,108.86144056,7.42468106539,31.4285944839,0.0,44.73757,22.606085,8.97810322274,0.0,3.20568,5.77242322274
 08/03  20:00:00,78.257302626,7.42468106539,28.4497122888,0.0,15.863942322,22.606085,9.02128147188,0.046616169801,3.20568,5.76898530208
 08/03  21:00:00,48.7836993126,0.0,0.0,0.0,15.863942322,22.030085,8.97456201564,0.0,3.20568,5.76888201564
 08/03  22:00:00,48.5887857987,0.0,0.0,0.0,15.863942322,22.030085,6.09373041491,0.0,3.20568,2.88805041491
 08/03  23:00:00,49.3005338746,0.0,0.0,0.0,15.863942322,22.030085,6.09188846343,0.0,3.20568,2.88620846343
 08/03  24:00:00,48.605827533,0.0,0.0,0.0,15.863942322,22.030085,6.08937718526,0.0,3.20568,2.88369718526
 08/04  01:00:00,48.6051356527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.5953888793,0.0,0.0,0.0,15.863942322,22.030085,6.08920637139,0.0,3.20568,2.88352637139
 08/04  03:00:00,48.5896871883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.8886461222,0.0,0.0,0.0,15.863942322,22.030085,6.0892305804,0.0,3.20568,2.8835505804
 08/04  05:00:00,49.6933338321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,74.2019748646,7.42468106539,21.3083374752,0.0,15.863942322,22.606085,6.1140252988,0.0247705238389,3.20568,2.88357477496
 08/04  07:00:00,70.4248133483,7.42468106539,22.346338191,0.0,15.863942322,22.606085,6.09253645202,0.0,3.20568,2.88685645202
 08/04  08:00:00,120.293985067,7.42468106539,23.9752990115,0.0,44.73757,41.8366005,18.9150703147,0.0,16.0284,2.8866703147
 08/04  09:00:00,121.239378088,7.42470385765,24.890985233,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,127.287600644,7.4277355012,28.1174753795,0.0,44.73757,44.63617,26.9294384082,0.0,24.0426,2.88683840823
 08/04  11:00:00,130.590247743,7.43565242053,30.7151564087,0.0,44.73757,44.63617,26.9292523967,0.0,24.0426,2.8866523967
 08/04  12:00:00,130.297956755,7.47836851141,31.083854381,0.0,44.73757,44.63617,26.929420484,0.0,24.0426,2.88682048404
 08/04  13:00:00,129.163674095,7.55964111727,32.6435498834,0.0,44.73757,41.8366005,18.9364687075,0.0214341388736,16.0284,2.88663456862
 08/04  14:00:00,131.493570383,7.70088494818,34.8316155373,0.0,44.73757,41.8366005,18.9152026245,0.0,16.0284,2.88680262451
 08/04  15:00:00,133.135656424,7.93723966507,37.4323096234,0.0,44.73757,40.636785,6.12396988561,0.0316730948211,3.20568,2.88661679079
 08/04  16:00:00,132.881938227,8.04748562225,37.1349672739,0.0,44.73757,40.636785,6.09246480715,0.0,3.20568,2.88678480715
 08/04  17:00:00,108.753286464,7.55109687668,31.5864416074,0.0,44.73757,22.606085,6.09192278164,0.0,3.20568,2.88624278164
 08/04  18:00:00,105.548384274,7.42468106539,28.5187716586,0.0,44.73757,22.606085,6.09814874672,0.0,3.20568,2.89246874672
 08/04  19:00:00,104.184937573,7.42468106539,27.1648132413,0.0,44.73757,22.606085,11.8544159138,0.0,3.20568,8.6487359138
 08/04  20:00:00,78.3110666682,7.42468106539,27.4286147273,0.0,15.863942322,22.606085,8.97395315581,0.0,3.20568,5.76827315581
 08/04  21:00:00,48.5445208691,0.0,0.0,0.0,15.863942322,22.030085,6.10040105661,0.0,3.20568,2.89472105661
 08/04  22:00:00,48.5714240749,0.0,0.0,0.0,15.863942322,22.030085,8.96170844102,0.0,3.20568,5.75602844102
 08/04  23:00:00,49.2759734761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.5725193508,0.0,0.0,0.0,15.863942322,22.030085,6.08928632397,0.0,3.20568,2.88360632397
 08/05  01:00:00,48.56231537,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5545248722,0.0,0.0,0.0,15.863942322,22.030085,6.08809000685,0.0,3.20568,2.88241000685
 08/05  03:00:00,48.5469970876,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.7901822189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.7729640365,0.0,0.0,0.0,15.863942322,22.030085,6.08799962523,0.0,3.20568,2.88231962523
 08/05  06:00:00,44.4936891085,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1319399855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.1365506379,0.0,0.0,0.0,15.863942322,22.030085,6.08803952166,0.0,3.20568,2.88235952166
 08/05  09:00:00,40.1608504487,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.1737551053,0.0,0.0,0.0,15.863942322,22.030085,6.089227764,0.0,3.20568,2.883547764
 08/05  11:00:00,40.8603198682,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,40.1973057258,0.0,0.0,0.0,15.863942322,22.030085,6.0892506101,0.0,3.20568,2.8835706101
 08/05  13:00:00,40.224409895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,40.2175657182,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,40.218197837,0.0,0.0,0.0,15.863942322,22.030085,6.08799462176,0.0,3.20568,2.88231462176
 08/05  16:00:00,44.4144749731,0.389197953108,3.81228485035,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,40.1566258055,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,40.1399215544,0.0,0.0,0.0,15.863942322,22.030085,6.08803446045,0.0,3.20568,2.88235446045
 08/05  19:00:00,40.3951249666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,43.2087272093,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.7480644786,0.0,0.0,0.0,15.863942322,22.030085,6.08807424356,0.0,3.20568,2.88239424356
 08/05  22:00:00,48.5455302664,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.2171377424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.5182908281,0.0,0.0,0.0,15.863942322,22.030085,6.0879837404,0.0,3.20568,2.8823037404
 08/06  01:00:00,48.5050122204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.4917717804,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.483412488,0.0,0.0,0.0,15.863942322,22.030085,6.08802247679,0.0,3.20568,2.88234247679
 08/06  04:00:00,48.7096914582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.680071083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,44.3955323013,0.0,0.0,0.0,15.863942322,22.030085,6.08806126147,0.0,3.20568,2.88238126147
 08/06  07:00:00,40.0406230263,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.0436737485,0.0,0.0,0.0,15.863942322,22.030085,6.08932041558,0.0,3.20568,2.88364041558
 08/06  09:00:00,40.0708126035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.0632302998,0.0,0.0,0.0,15.863942322,22.030085,6.08934187866,0.0,3.20568,2.88366187866
 08/06  11:00:00,40.7496000226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,40.0677957236,0.0,0.0,0.0,15.863942322,22.030085,6.0893633302,0.0,3.20568,2.8836833302
 08/06  13:00:00,40.1071612736,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,40.1203126342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,40.1449103853,0.0,0.0,0.0,15.863942322,22.030085,6.08803432881,0.0,3.20568,2.88235432881
 08/06  16:00:00,40.0909946749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,40.0779549716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,40.0495659968,0.0,0.0,0.0,15.863942322,22.030085,6.08807293992,0.0,3.20568,2.88239293992
 08/06  19:00:00,40.2801404284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,43.1089685449,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.6760134914,0.0,0.0,0.0,15.863942322,22.030085,6.08798134981,0.0,3.20568,2.88230134981
 08/06  22:00:00,48.4955405915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.1717467545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.4725661362,0.0,0.0,0.0,15.863942322,22.030085,6.08802006006,0.0,3.20568,2.88234006006
 08/07  01:00:00,48.4648914209,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.4614701842,0.0,0.0,0.0,15.863942322,22.030085,6.08933852852,0.0,3.20568,2.88365852852
 08/07  03:00:00,48.4481100709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.6361297625,0.0,0.0,0.0,15.863942322,22.030085,6.08935882785,0.0,3.20568,2.88367882785
 08/07  05:00:00,48.5843958363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,52.2172966094,7.42468106539,0.0112045652565,0.0,15.863942322,22.606085,43.7317306929,37.64235047,3.20568,2.88370022293
 08/07  07:00:00,47.8579279607,7.42468106539,0.0143378719971,0.0,15.863942322,22.606085,85.7525386101,79.6600471173,3.20568,2.88681149275
 08/07  08:00:00,97.5924549411,7.42468106539,1.49944221173,0.0,44.73757,41.8366005,44.3941868391,25.4791651989,16.0284,2.88662164023
 08/07  09:00:00,102.671788318,7.42468106539,6.51657517501,0.0,44.73757,41.8366005,26.3470287126,7.43184353042,16.0284,2.88678518213
 08/07  10:00:00,109.99135123,7.42468106539,10.9941623389,0.0,44.73757,44.63617,27.2472237845,0.318028203281,24.0426,2.88659558124
 08/07  11:00:00,115.163532589,7.42468106539,15.4142545752,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,118.015133735,7.4265691922,18.9373703409,0.0,44.73757,44.63617,26.9293591575,0.0,24.0426,2.88675915748
 08/07  13:00:00,117.069365158,7.57660932238,20.5930382326,0.0,44.73757,41.8366005,18.9153230974,0.0,16.0284,2.88692309736
 08/07  14:00:00,120.095229635,7.91787964833,23.2605958834,0.0,44.73757,41.8366005,18.9151329289,0.0,16.0284,2.88673292888
 08/07  15:00:00,121.122758667,8.32371795215,25.0976318595,0.0,44.73757,40.636785,6.09257684871,0.0,3.20568,2.88689684871
 08/07  16:00:00,123.151999144,8.69015389576,26.8583328712,0.0,44.73757,40.636785,6.09238681082,0.0,3.20568,2.88670681082
 08/07  17:00:00,104.614289036,8.27714989213,26.7601703034,0.0,44.73757,22.606085,6.09255067842,0.0,3.20568,2.88687067842
 08/07  18:00:00,97.7458954915,7.42468106539,20.7397307979,0.0,44.73757,22.606085,8.97073721428,0.0,3.20568,5.76505721428
 08/07  19:00:00,96.9836758411,7.42468106539,19.7208296588,0.0,44.73757,22.606085,8.97827668818,0.0,3.20568,5.77259668818
 08/07  20:00:00,66.0640337983,7.42468106539,15.0189701873,0.0,15.863942322,22.606085,9.05552613484,0.0806978063992,3.20568,5.76914832844
 08/07  21:00:00,48.6074927451,0.0,0.0,0.0,15.863942322,22.030085,8.97437465901,0.0,3.20568,5.76869465901
 08/07  22:00:00,48.4592336382,0.0,0.0,0.0,15.863942322,22.030085,6.0938119716,0.0,3.20568,2.8881319716
 08/07  23:00:00,49.179916764,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.4576897916,0.0,0.0,0.0,15.863942322,22.030085,6.08932497967,0.0,3.20568,2.88364497967
 08/08  01:00:00,48.4409547637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.430405429,0.0,0.0,0.0,15.863942322,22.030085,6.08934424129,0.0,3.20568,2.88366424129
 08/08  03:00:00,48.4236065877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.476646461,0.0,0.0,0.0,15.863942322,22.030085,6.08936353255,0.0,3.20568,2.88368353255
 08/08  05:00:00,49.2823785284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,52.5625682567,7.42468106539,0.016596545896,0.0,15.863942322,22.606085,38.9079516349,32.8185669855,3.20568,2.88370464941
 08/08  07:00:00,47.8755866011,7.42468106539,0.0154162373592,0.0,15.863942322,22.606085,83.0099040129,76.9173765784,3.20568,2.88684743453
 08/08  08:00:00,98.7729174901,7.42468106539,2.6639515699,0.0,44.73757,41.8366005,41.6294224695,22.7143660839,16.0284,2.88665638559
 08/08  09:00:00,106.301686592,7.42468106539,10.1106382641,0.0,44.73757,41.8366005,22.7444748136,3.8292559719,16.0284,2.88681884172
 08/08  10:00:00,114.342221272,7.42468106539,15.2955752696,0.0,44.73757,44.63617,27.0007813999,0.0715533160673,24.0426,2.88662808382
 08/08  11:00:00,119.780528167,7.42468106539,19.9784696854,0.0,44.73757,44.63617,26.929390567,0.0,24.0426,2.88679056696
 08/08  12:00:00,125.861159378,7.42631362754,26.7240914804,0.0,44.73757,44.63617,26.9291999717,0.0,24.0426,2.88659997168
 08/08  13:00:00,130.318868772,7.65083819335,33.6875937103,0.0,44.73757,41.8366005,16.0656774711,0.0172774711216,16.0284,0.02
 08/08  14:00:00,138.329640158,8.17309622019,41.1383099354,0.0,44.73757,41.8366005,18.9151624238,0.0,16.0284,2.88676242381
 08/08  15:00:00,145.802757198,8.87578941032,49.1013547136,0.0,44.73757,40.636785,6.09464875093,0.00204354108693,3.20568,2.88692520984
 08/08  16:00:00,148.56772181,9.59889922668,51.251893352,0.0,44.73757,40.636785,6.09896901582,0.00655498984065,3.20568,2.88673402598
 08/08  17:00:00,125.228545871,9.25653233294,46.3032111256,0.0,44.73757,22.606085,6.09257679374,0.0,3.20568,2.88689679374
 08/08  18:00:00,107.344942875,7.42468106539,30.2203600416,0.0,44.73757,22.606085,8.97921189933,0.00813358796735,3.20568,5.76539831136
 08/08  19:00:00,107.306859919,7.42468106539,30.1735300525,0.0,44.73757,22.606085,8.97818877833,0.0,3.20568,5.77250877833
 08/08  20:00:00,77.5287411981,7.42468106539,26.5728866472,0.0,15.863942322,22.606085,9.04523207736,0.0704046944195,3.20568,5.76914738294
 08/08  21:00:00,48.5610036983,0.0,0.0,0.0,15.863942322,22.030085,8.97472560523,0.0,3.20568,5.76904560523
 08/08  22:00:00,48.5647201482,0.0,0.0,0.0,15.863942322,22.030085,6.09376253332,0.0,3.20568,2.88808253332
 08/08  23:00:00,49.2635927462,0.0,0.0,0.0,15.863942322,22.030085,6.09195383057,0.0,3.20568,2.88627383057
 08/08  24:00:00,48.5445859232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.5206736674,0.0,0.0,0.0,15.863942322,22.030085,6.0893217661,0.0,3.20568,2.8836417661
 08/09  02:00:00,48.5015864712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.4887409862,0.0,0.0,0.0,15.863942322,22.030085,6.08934023129,0.0,3.20568,2.88366023129
 08/09  04:00:00,48.7066993391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.6810199217,0.0,0.0,0.0,15.863942322,22.030085,6.08935869379,0.0,3.20568,2.88367869379
 08/09  06:00:00,56.7875810113,7.42468106539,4.50574840275,0.0,15.863942322,22.606085,3.36109458595,0.135414585949,3.20568,0.02
 08/09  07:00:00,55.7247675215,7.42468106539,7.79626506197,0.0,15.863942322,22.606085,27.4020378355,21.3095026914,3.20568,2.88685514406
 08/09  08:00:00,111.276734779,7.42468106539,15.0566638229,0.0,44.73757,41.8366005,21.3130781114,2.39783409106,16.0284,2.88684402031
 08/09  09:00:00,121.277500504,7.44162228629,24.9239608001,0.0,44.73757,41.8366005,18.9152289504,0.0,16.0284,2.88682895044
 08/09  10:00:00,136.999113618,7.50984383748,37.6954417266,0.0,44.73757,44.63617,26.9292331438,0.0,24.0426,2.88663314376
 08/09  11:00:00,141.43570028,7.55422365812,41.3658186505,0.0,44.73757,44.63617,26.9293946811,0.0,24.0426,2.8867946811
 08/09  12:00:00,140.462238629,7.77443221797,40.8872707518,0.0,44.73757,44.63617,26.9292032142,0.0,24.0426,2.88660321417
 08/09  13:00:00,146.284654162,8.48710164222,48.7510965693,0.0,44.73757,41.8366005,18.9329765625,0.0178118802944,16.0284,2.88676468223
 08/09  14:00:00,159.2607755,9.5950076358,60.5908944491,0.0,44.73757,41.8366005,16.0558014929,0.00740149290158,16.0284,0.02
 08/09  15:00:00,160.055737874,10.378100903,61.8191126109,0.0,44.73757,40.636785,6.11899222311,0.0263857604577,3.20568,2.88692646265
 08/09  16:00:00,163.280409235,10.9181732121,64.6113507359,0.0,44.73757,40.636785,6.10245824805,0.0100438498473,3.20568,2.8867343982
 08/09  17:00:00,144.152032014,10.4714326112,63.9540221105,0.0,44.73757,22.606085,6.09920662832,0.00663046542285,3.20568,2.8868961629
 08/09  18:00:00,114.03742739,7.42468106539,36.8672178513,0.0,44.73757,22.606085,8.97079546535,0.0,3.20568,5.76511546535
 08/09  19:00:00,111.264859758,7.42468106539,33.81716051,0.0,44.73757,22.606085,8.97804537434,0.0,3.20568,5.77236537434
 08/09  20:00:00,79.3851511084,7.42468106539,28.1311129611,0.0,15.863942322,22.606085,9.00644513916,0.032064065809,3.20568,5.76870107335
 08/09  21:00:00,48.7982772823,0.0,0.0,0.0,15.863942322,22.030085,8.97432368421,0.0,3.20568,5.76864368421
 08/09  22:00:00,48.610788839,0.0,0.0,0.0,15.863942322,22.030085,6.0936892758,0.0,3.20568,2.8880092758
 08/09  23:00:00,49.3058421908,0.0,0.0,0.0,15.863942322,22.030085,6.09165514808,0.0,3.20568,2.88597514808
 08/09  24:00:00,48.5794511347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.5610056998,0.0,0.0,0.0,15.863942322,22.030085,6.08927850551,0.0,3.20568,2.88359850551
 08/10  02:00:00,48.5348599048,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5166677489,0.0,0.0,0.0,15.863942322,22.030085,6.08929629967,0.0,3.20568,2.88361629967
 08/10  04:00:00,48.7299283273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.6869746549,0.0,0.0,0.0,15.863942322,22.030085,6.08931408391,0.0,3.20568,2.88363408391
 08/10  06:00:00,55.026880801,7.42468106539,2.7549722349,0.0,15.863942322,22.606085,3.37976474435,0.154084744353,3.20568,0.02
 08/10  07:00:00,53.6054474654,7.42468106539,5.69438553222,0.0,15.863942322,22.606085,28.2648151576,22.1722927228,3.20568,2.88684243486
 08/10  08:00:00,110.181769031,7.42468106539,13.9740542394,0.0,44.73757,41.8366005,21.8778280589,2.96259732187,16.0284,2.88683073703
 08/10  09:00:00,122.025421399,7.45229803332,25.656544715,0.0,44.73757,41.8366005,18.9152149809,0.0,16.0284,2.88681498092
 08/10  10:00:00,133.569412158,7.5486842989,34.2355152933,0.0,44.73757,44.63617,26.9292184825,0.0,24.0426,2.88661848252
 08/10  11:00:00,138.401118547,7.60597837271,38.2962308247,0.0,44.73757,44.63617,26.9293791567,0.0,24.0426,2.88677915669
 08/10  12:00:00,142.404683021,7.95037023975,42.6501377613,0.0,44.73757,44.63617,26.9291870257,0.0,24.0426,2.88658702568
 08/10  13:00:00,148.737017831,8.87868579349,50.8096379786,0.0,44.73757,41.8366005,18.9385551006,0.0234074912903,16.0284,2.88674760931
 08/10  14:00:00,159.201408107,9.89778058919,60.2304241937,0.0,44.73757,41.8366005,18.9232266965,0.00791816734109,16.0284,2.88690852916
 08/10  15:00:00,158.522475321,10.8092661831,59.8705465499,0.0,44.73757,40.636785,6.1160406562,0.0236448416267,3.20568,2.88671581457
 08/10  16:00:00,163.944038274,11.7575040799,64.446901267,0.0,44.73757,40.636785,3.23238723527,0.00670723526804,3.20568,0.02
 08/10  17:00:00,143.551239146,11.1550181064,62.6846868474,0.0,44.73757,22.606085,6.10081755193,0.00826086055573,3.20568,2.88687669137
 08/10  18:00:00,110.783377356,7.42468106539,33.6341930222,0.0,44.73757,22.606085,8.97087597779,0.0,3.20568,5.76519597779
 08/10  19:00:00,108.707001076,7.42468106539,31.2767833166,0.0,44.73757,22.606085,8.97870308439,0.0,3.20568,5.77302308439
 08/10  20:00:00,76.5262960117,7.42468106539,25.3086011092,0.0,15.863942322,22.606085,9.03448504418,0.0597912835528,3.20568,5.76901376063
 08/10  21:00:00,48.7563167384,0.0,0.0,0.0,15.863942322,22.030085,8.97460002244,0.0,3.20568,5.76892002244
 08/10  22:00:00,48.5858088859,0.0,0.0,0.0,15.863942322,22.030085,6.09359704285,0.0,3.20568,2.88791704285
 08/10  23:00:00,49.3149739346,0.0,0.0,0.0,15.863942322,22.030085,6.09165829557,0.0,3.20568,2.88597829557
 08/10  24:00:00,48.5855706188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.5554683705,0.0,0.0,0.0,15.863942322,22.030085,6.08921539151,0.0,3.20568,2.88353539151
 08/11  02:00:00,48.5252757409,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5012343674,0.0,0.0,0.0,15.863942322,22.030085,6.08923265437,0.0,3.20568,2.88355265437
 08/11  04:00:00,49.6461077958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.4590619247,0.0,0.0,0.0,15.863942322,22.030085,6.0892499059,0.0,3.20568,2.8835699059
 08/11  06:00:00,59.6506725223,7.42468106539,5.54991777564,0.0,15.863942322,22.606085,3.36354220034,0.13786220034,3.20568,0.02
 08/11  07:00:00,55.7372430173,7.42468106539,7.8059358381,0.0,15.863942322,22.606085,26.5988552009,20.5062875992,3.20568,2.88688760173
 08/11  08:00:00,109.49419307,7.42468106539,13.294412669,0.0,44.73757,41.8366005,26.2547361357,7.33947761617,16.0284,2.88685851953
 08/11  09:00:00,119.55050714,7.42468106539,23.2371451223,0.0,44.73757,41.8366005,18.9151820969,0.0,16.0284,2.88678209691
 08/11  10:00:00,133.518257868,7.43982691779,34.3057544305,0.0,44.73757,44.63617,26.9291851319,0.0,24.0426,2.88658513188
 08/11  11:00:00,137.032833573,7.48718563796,37.0764352183,0.0,44.73757,44.63617,26.9293450757,0.0,24.0426,2.88674507568
 08/11  12:00:00,137.589949066,7.69710793036,38.1233311365,0.0,44.73757,44.63617,26.9295053182,0.0,24.0426,2.8869053182
 08/11  13:00:00,143.44939425,8.36721208129,46.0637837203,0.0,44.73757,41.8366005,18.9331712658,0.0180592453944,16.0284,2.88671202037
 08/11  14:00:00,154.064273985,9.17480820654,55.8498818957,0.0,44.73757,41.8366005,18.9152721952,0.0,16.0284,2.88687219521
 08/11  15:00:00,157.423066604,9.82149928623,59.7512525423,0.0,44.73757,40.636785,6.09235904485,0.0,3.20568,2.88667904485
 08/11  16:00:00,159.380056274,10.545788104,61.09000686,0.0,44.73757,40.636785,6.0996351575,0.0071160140773,3.20568,2.88683914342
 08/11  17:00:00,141.985482712,10.2147599515,62.0557269152,0.0,44.73757,22.606085,6.10617294246,0.0138468058027,3.20568,2.88664613665
 08/11  18:00:00,111.631437994,7.42468106539,34.4706686406,0.0,44.73757,22.606085,6.09809910322,0.0,3.20568,2.89241910322
 08/11  19:00:00,106.495259969,7.42468106539,29.3661471047,0.0,44.73757,22.606085,8.97766775801,0.0,3.20568,5.77198775801
 08/11  20:00:00,75.8742236236,7.42468106539,24.9290675531,0.0,15.863942322,22.606085,9.04296970374,0.0683979940034,3.20568,5.76889170973
 08/11  21:00:00,48.5750693115,0.0,0.0,0.0,15.863942322,22.030085,8.97435860982,0.0,3.20568,5.76867860982
 08/11  22:00:00,48.5870713204,0.0,0.0,0.0,15.863942322,22.030085,6.09349512021,0.0,3.20568,2.88781512021
 08/11  23:00:00,49.2920225647,0.0,0.0,0.0,15.863942322,22.030085,6.09165228377,0.0,3.20568,2.88597228377
 08/11  24:00:00,48.5792415229,0.0,0.0,0.0,15.863942322,22.030085,6.08933741487,0.0,3.20568,2.88365741487
 08/12  01:00:00,48.5585724853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.5385436407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.5321792561,0.0,0.0,0.0,15.863942322,22.030085,6.08801617083,0.0,3.20568,2.88233617083
 08/12  04:00:00,48.7765751031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.7615454915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,45.9101254126,0.0,0.0,0.0,15.863942322,22.030085,6.08805056855,0.0,3.20568,2.88237056855
 08/12  07:00:00,40.1274407012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.1486140945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.1859570572,0.0,0.0,0.0,15.863942322,22.030085,6.08924067709,0.0,3.20568,2.88356067709
 08/12  10:00:00,40.1798605308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.812688498,0.0,0.0,0.0,15.863942322,22.030085,6.08925745001,0.0,3.20568,2.88357745001
 08/12  12:00:00,40.1241730145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.1604230274,0.0,0.0,0.0,15.863942322,22.030085,6.08798853,0.0,3.20568,2.88230853
 08/12  14:00:00,40.1664237868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,40.1918288945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,40.1668816161,0.0,0.0,0.0,15.863942322,22.030085,6.08802293478,0.0,3.20568,2.88234293478
 08/12  17:00:00,40.1258345338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,40.1132975653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,40.3627803131,0.0,0.0,0.0,15.863942322,22.030085,6.08805728451,0.0,3.20568,2.88237728451
 08/12  20:00:00,44.6129836114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.7444309414,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.5572100498,0.0,0.0,0.0,15.863942322,22.030085,6.08809158495,0.0,3.20568,2.88241158495
 08/12  23:00:00,49.2389857686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.544474102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.5370559772,0.0,0.0,0.0,15.863942322,22.030085,6.08799581288,0.0,3.20568,2.88231581288
 08/13  02:00:00,48.529340542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.5230631362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.7766889119,0.0,0.0,0.0,15.863942322,22.030085,6.08802993552,0.0,3.20568,2.88234993552
 08/13  05:00:00,48.7563712594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,45.8982422162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.108569324,0.0,0.0,0.0,15.863942322,22.030085,6.08806398771,0.0,3.20568,2.88238398771
 08/13  08:00:00,40.1201199394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.1483148287,0.0,0.0,0.0,15.863942322,22.030085,6.08930882388,0.0,3.20568,2.88362882388
 08/13  10:00:00,40.1313926724,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
