Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  11:00:00,40.8052305626,0.0,0.0,0.0,15.863942322,22.030085,6.08932517904,0.0,3.20568,2.88364517904
 08/13  12:00:00,40.1469942975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,40.1922372069,0.0,0.0,0.0,15.863942322,22.030085,6.08934151904,0.0,3.20568,2.88366151904
 08/13  14:00:00,40.1885191001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,40.1784288853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,40.1214100396,0.0,0.0,0.0,15.863942322,22.030085,6.08801708335,0.0,3.20568,2.88233708335
 08/13  17:00:00,40.0844711735,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,40.0926254148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,40.3458921137,0.0,0.0,0.0,15.863942322,22.030085,6.08805111111,0.0,3.20568,2.88237111111
 08/13  20:00:00,44.5896630167,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.6958084657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.48722835,0.0,0.0,0.0,15.863942322,22.030085,6.08808509966,0.0,3.20568,2.88240509966
 08/13  23:00:00,49.1525684922,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.4462430299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.4388198129,0.0,0.0,0.0,15.863942322,22.030085,6.08927641874,0.0,3.20568,2.88359641874
 08/14  02:00:00,48.4226158897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.4113984766,0.0,0.0,0.0,15.863942322,22.030085,6.08929262417,0.0,3.20568,2.88361262417
 08/14  04:00:00,48.631971891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.6251322369,0.0,0.0,0.0,15.863942322,22.030085,6.08930880166,0.0,3.20568,2.88362880166
 08/14  06:00:00,53.8156869649,7.42468106539,0.155483794951,0.0,15.863942322,22.606085,5.24064716894,2.01496716894,3.20568,0.02
 08/14  07:00:00,49.0484282859,7.42468106539,1.17467803199,0.0,15.863942322,22.606085,50.9790149097,44.8864620922,3.20568,2.88687281756
 08/14  08:00:00,103.201599743,7.42468106539,7.05348313721,0.0,44.73757,41.8366005,34.5492918996,15.6339788089,16.0284,2.88691309066
 08/14  09:00:00,110.31015383,7.42468106539,14.0837533132,0.0,44.73757,41.8366005,19.8904592272,0.975227812284,16.0284,2.88683141494
 08/14  10:00:00,118.317851908,7.42468106539,19.2272433293,0.0,44.73757,44.63617,26.9292375441,0.0,24.0426,2.88663754409
 08/14  11:00:00,121.582069479,7.42468106539,21.7627584757,0.0,44.73757,44.63617,26.9293964212,0.0,24.0426,2.88679642119
 08/14  12:00:00,122.811496464,7.43606994411,23.6737762655,0.0,44.73757,44.63617,26.9292025909,0.0,24.0426,2.88660259093
 08/14  13:00:00,124.501759017,7.80523623064,27.7558179782,0.0,44.73757,41.8366005,18.933242698,0.0180813649389,16.0284,2.88676133305
 08/14  14:00:00,129.915040205,8.30808198018,32.6446101835,0.0,44.73757,41.8366005,18.9153203553,0.0,16.0284,2.88692035533
 08/14  15:00:00,131.374782335,8.86760482015,34.7560326217,0.0,44.73757,40.636785,6.09240592973,0.0,3.20568,2.88672592973
 08/14  16:00:00,134.175072713,9.50118186486,37.0261236193,0.0,44.73757,40.636785,6.09256493195,0.0,3.20568,2.88688493195
 08/14  17:00:00,115.227364171,9.15390106361,36.451916737,0.0,44.73757,22.606085,6.09237068525,0.0,3.20568,2.88669068525
 08/14  18:00:00,100.677109213,7.42468106539,23.6244250681,0.0,44.73757,22.606085,6.09813991681,0.0,3.20568,2.89245991681
 08/14  19:00:00,99.5189921319,7.42468106539,22.2085947739,0.0,44.73757,22.606085,8.97774083277,0.0,3.20568,5.77206083277
 08/14  20:00:00,70.9039891195,7.42468106539,18.3767443266,0.0,15.863942322,22.606085,9.04917724406,0.0745158054937,3.20568,5.76898143856
 08/14  21:00:00,48.6560459943,0.0,0.0,0.0,15.863942322,22.030085,8.97427795874,0.0,3.20568,5.76859795874
 08/14  22:00:00,48.4960516143,0.0,0.0,0.0,15.863942322,22.030085,6.09352968032,0.0,3.20568,2.88784968032
 08/14  23:00:00,49.2164860712,0.0,0.0,0.0,15.863942322,22.030085,6.0916866558,0.0,3.20568,2.8860066558
 08/14  24:00:00,48.4976058213,0.0,0.0,0.0,15.863942322,22.030085,6.08937186527,0.0,3.20568,2.88369186527
 08/15  01:00:00,48.4878963288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.4855996258,0.0,0.0,0.0,15.863942322,22.030085,6.08919427407,0.0,3.20568,2.88351427407
 08/15  03:00:00,48.4827980888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.6483701909,0.0,0.0,0.0,15.863942322,22.030085,6.08921047082,0.0,3.20568,2.88353047082
 08/15  05:00:00,49.4805506625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,64.8119355587,7.42468106539,10.6610463559,0.0,15.863942322,22.606085,6.17819950185,0.088972863557,3.20568,2.88354663829
 08/15  07:00:00,60.8510991803,7.42468106539,12.8840189105,0.0,15.863942322,22.606085,17.0756244261,10.983332735,3.20568,2.88661169111
 08/15  08:00:00,113.309466184,7.42468106539,17.0785582338,0.0,44.73757,41.8366005,16.7927774047,0.744377404712,16.0284,0.02
 08/15  09:00:00,119.911980754,7.42468106539,23.5893600036,0.0,44.73757,41.8366005,18.9152936613,0.0,16.0284,2.88689366127
 08/15  10:00:00,132.261138645,7.44526187811,33.0509527941,0.0,44.73757,44.63617,26.929357314,0.0,24.0426,2.88675731403
 08/15  11:00:00,141.501256152,7.46888439579,41.5330389258,0.0,44.73757,44.63617,26.9293353063,0.0,24.0426,2.88673530626
 08/15  12:00:00,150.633393101,7.66441751325,51.1421471674,0.0,44.73757,44.63617,26.9294942521,0.0,24.0426,2.88689425205
 08/15  13:00:00,154.441037414,8.11211656164,57.280327413,0.0,44.73757,41.8366005,18.9360838525,0.0209839625687,16.0284,2.88669988991
 08/15  14:00:00,159.460817858,8.71764978087,61.7020725165,0.0,44.73757,41.8366005,18.9152587552,0.0,16.0284,2.88685875517
 08/15  15:00:00,158.775656502,9.03434201277,61.9057234988,0.0,44.73757,40.636785,6.10853920653,0.016194658762,3.20568,2.88666454777
 08/15  16:00:00,166.071401592,9.5408250341,68.7384186904,0.0,44.73757,40.636785,6.09250332927,0.0,3.20568,2.88682332927
 08/15  17:00:00,146.170559082,8.86887657846,67.5694697489,0.0,44.73757,22.606085,6.09230927492,0.0,3.20568,2.88662927492
 08/15  18:00:00,116.746926753,7.42468106539,39.5762790489,0.0,44.73757,22.606085,6.11421136744,0.0164174078765,3.20568,2.89211395957
 08/15  19:00:00,114.472690186,7.42468106539,37.3120707908,0.0,44.73757,22.606085,8.97832343715,0.0,3.20568,5.77264343715
 08/15  20:00:00,85.8789620102,7.42468106539,33.4523361465,0.0,15.863942322,22.606085,9.03857093727,0.0637134711669,3.20568,5.7691774661
 08/15  21:00:00,48.5994596373,0.0,0.0,0.0,15.863942322,22.030085,8.9745615983,0.0,3.20568,5.7688815983
 08/15  22:00:00,48.6117162986,0.0,0.0,0.0,15.863942322,22.030085,6.0938203856,0.0,3.20568,2.8881403856
 08/15  23:00:00,49.3163418643,0.0,0.0,0.0,15.863942322,22.030085,6.09165594472,0.0,3.20568,2.88597594472
 08/15  24:00:00,48.6107003936,0.0,0.0,0.0,15.863942322,22.030085,6.08927471532,0.0,3.20568,2.88359471532
 08/16  01:00:00,48.6024336668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.5885544146,0.0,0.0,0.0,15.863942322,22.030085,6.08929089424,0.0,3.20568,2.88361089424
 08/16  03:00:00,48.5800126128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.8373969637,0.0,0.0,0.0,15.863942322,22.030085,6.08930703737,0.0,3.20568,2.88362703737
 08/16  05:00:00,48.8043727431,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,74.4654337019,7.42468106539,20.5987324512,0.0,15.863942322,22.606085,6.16021435988,0.070891208717,3.20568,2.88364315116
 08/16  07:00:00,70.1589119695,7.42468106539,22.1085765979,0.0,15.863942322,22.606085,6.09258274579,0.0,3.20568,2.88690274579
 08/16  08:00:00,122.589830414,7.42468106539,26.2764872432,0.0,44.73757,41.8366005,18.9151083369,0.0,16.0284,2.88670833688
 08/16  09:00:00,130.89180413,7.43300557229,34.4940817446,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  10:00:00,144.610337611,7.49810731608,45.3019826206,0.0,44.73757,44.63617,26.9294712883,0.0,24.0426,2.88687128827
 08/16  11:00:00,155.668885958,7.72674275628,55.4112974035,0.0,44.73757,44.63617,26.9292731489,0.0,24.0426,2.88667314888
 08/16  12:00:00,169.308430761,8.35262418775,69.1033520783,0.0,44.73757,44.63617,26.929432014,0.0,24.0426,2.88683201401
 08/16  13:00:00,175.225012606,9.33410546364,76.8259859285,0.0,44.73757,41.8366005,18.9351835091,0.0201455341333,16.0284,2.886637975
 08/16  14:00:00,186.0819812,10.4673042935,86.5390942126,0.0,44.73757,41.8366005,18.9151967526,0.0,16.0284,2.88679675265
 08/16  15:00:00,196.016846011,11.3335742633,96.7870502828,0.0,44.73757,40.636785,6.09228286431,0.0,3.20568,2.88660286431
 08/16  16:00:00,200.645322617,12.1506310114,100.605007636,0.0,44.73757,40.636785,6.09269342341,0.000251866390461,3.20568,2.88676155702
 08/16  17:00:00,172.549224462,11.142259678,91.6291442129,0.0,44.73757,22.606085,6.09260053746,0.0,3.20568,2.88692053746
 08/16  18:00:00,127.135593028,7.42468106539,49.9168145951,0.0,44.73757,22.606085,6.09808367977,0.0,3.20568,2.89240367977
 08/16  19:00:00,124.765874183,7.42468106539,47.2611448386,0.0,44.73757,22.606085,11.8541182026,0.0,3.20568,8.64843820261
 08/16  20:00:00,90.1235040826,7.42468106539,37.3909123604,0.0,15.863942322,22.606085,9.00767302209,0.0335612205607,3.20568,5.76843180153
 08/16  21:00:00,48.8411619674,0.0,0.0,0.0,15.863942322,22.030085,6.10026992415,0.0,3.20568,2.89458992415
 08/16  22:00:00,48.6410203985,0.0,0.0,0.0,15.863942322,22.030085,6.0936938699,0.0,3.20568,2.8880138699
 08/16  23:00:00,49.3256855054,0.0,0.0,0.0,15.863942322,22.030085,6.09194654511,0.0,3.20568,2.88626654511
 08/16  24:00:00,48.6156408653,0.0,0.0,0.0,15.863942322,22.030085,6.08937151913,0.0,3.20568,2.88369151913
 08/17  01:00:00,48.5998946582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.5748621773,0.0,0.0,0.0,15.863942322,22.030085,6.08919420087,0.0,3.20568,2.88351420087
 08/17  03:00:00,48.5604133071,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.8011186782,0.0,0.0,0.0,15.863942322,22.030085,6.08921062419,0.0,3.20568,2.88353062419
 08/17  05:00:00,48.7745534589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,69.3352799499,7.42468106539,15.5086990692,0.0,15.863942322,22.606085,6.19408404602,0.104759076743,3.20568,2.88364496928
 08/17  07:00:00,66.0852926946,7.42468106539,18.068509481,0.0,15.863942322,22.606085,7.13995774947,1.04743566352,3.20568,2.88684208595
 08/17  08:00:00,123.745269513,7.45612724686,27.3909555916,0.0,44.73757,41.8366005,18.9152286491,0.0,16.0284,2.88682864905
 08/17  09:00:00,136.062406712,7.57949511988,39.4898271834,0.0,44.73757,41.8366005,18.9152069219,0.0,16.0284,2.88680692194
 08/17  10:00:00,147.881333913,7.67367158993,48.3732477982,0.0,44.73757,44.63617,26.9292131467,0.0,24.0426,2.88661314669
 08/17  11:00:00,155.532517408,7.84849169711,55.1323687568,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,161.951271958,8.50491031596,61.589803161,0.0,44.73757,44.63617,26.9293720592,0.0,24.0426,2.88677205924
 08/17  13:00:00,162.092796795,9.04060489738,63.9826962773,0.0,44.73757,41.8366005,18.936342245,0.0213637911153,16.0284,2.8865784539
 08/17  14:00:00,169.281350369,9.86621036018,70.3491938933,0.0,44.73757,41.8366005,18.9151372948,0.0,16.0284,2.88673729477
 08/17  15:00:00,170.333931512,10.2275629501,72.2407867761,0.0,44.73757,40.636785,6.10879059624,0.0162141170146,3.20568,2.88689647922
 08/17  16:00:00,167.995360252,10.2230171586,69.9731154477,0.0,44.73757,40.636785,6.09238232727,0.0,3.20568,2.88670232727
 08/17  17:00:00,141.175633349,9.19539271087,62.2609267356,0.0,44.73757,22.606085,6.09254145908,0.0,3.20568,2.88686145908
 08/17  18:00:00,116.166617839,7.42468106539,38.9937075968,0.0,44.73757,22.606085,8.9869130397,0.0162318787479,3.20568,5.76500116096
 08/17  19:00:00,114.661505053,7.42468106539,37.202101011,0.0,44.73757,22.606085,8.97818516438,0.0,3.20568,5.77250516438
 08/17  20:00:00,86.543757411,7.42468106539,33.8419843741,0.0,15.863942322,22.606085,9.01269719597,0.0383742007491,3.20568,5.76864299522
 08/17  21:00:00,48.8256671987,0.0,0.0,0.0,15.863942322,22.030085,8.97387376206,0.0,3.20568,5.76819376206
 08/17  22:00:00,48.6326666097,0.0,0.0,0.0,15.863942322,22.030085,6.09375855932,0.0,3.20568,2.88807855932
 08/17  23:00:00,49.3271472028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.606996348,0.0,0.0,0.0,15.863942322,22.030085,6.08927660758,0.0,3.20568,2.88359660758
 08/18  01:00:00,48.5895933215,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.57867372,0.0,0.0,0.0,15.863942322,22.030085,6.08929324559,0.0,3.20568,2.88361324559
 08/18  03:00:00,48.5678677976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.833152078,0.0,0.0,0.0,15.863942322,22.030085,6.08930987009,0.0,3.20568,2.88362987009
 08/18  05:00:00,49.6390862033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,80.2939234301,7.42468106539,25.9849940302,0.0,15.863942322,22.606085,6.13775159061,0.0483845634843,3.20568,2.88368702713
 08/18  07:00:00,77.2142039844,7.42468106539,29.1065256623,0.0,15.863942322,22.606085,6.09246349067,0.0,3.20568,2.88678349067
 08/18  08:00:00,127.392967194,7.42468106539,31.0415925192,0.0,44.73757,41.8366005,18.9149899883,0.0,16.0284,2.88658998831
 08/18  09:00:00,129.484290102,7.42468106539,33.0955737026,0.0,44.73757,41.8366005,18.9151491122,0.0,16.0284,2.88674911223
 08/18  10:00:00,134.892800331,7.42468106539,35.6912426933,0.0,44.73757,44.63617,26.9295086094,0.0,24.0426,2.88690860936
 08/18  11:00:00,138.017203353,7.43311562778,38.1210363938,0.0,44.73757,44.63617,26.9293146886,0.0,24.0426,2.88671468865
 08/18  12:00:00,144.094227212,7.56314873084,44.7465886287,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,152.592843417,7.96399347979,55.610144676,0.0,44.73757,41.8366005,18.934104008,0.0188298141398,16.0284,2.88687419381
 08/18  14:00:00,164.090965186,8.50346853762,66.5454455072,0.0,44.73757,41.8366005,18.9150804581,0.0,16.0284,2.88668045806
 08/18  15:00:00,173.185172815,9.17558523225,76.1469949366,0.0,44.73757,40.636785,6.09251990252,0.0,3.20568,2.88683990252
 08/18  16:00:00,178.292978859,9.64234971501,80.8013781749,0.0,44.73757,40.636785,6.0923263232,0.0,3.20568,2.8866463232
 08/18  17:00:00,154.645611343,9.14280702617,75.7527978198,0.0,44.73757,22.606085,6.09248569087,0.0,3.20568,2.88680569087
 08/18  18:00:00,122.548321513,7.42468106539,45.3511016274,0.0,44.73757,22.606085,8.99118490021,0.0202137979805,3.20568,5.76529110223
 08/18  19:00:00,122.527046054,7.42468106539,45.3259815125,0.0,44.73757,22.606085,8.97795961166,0.0,3.20568,5.77227961166
 08/18  20:00:00,94.1681321446,7.42468106539,41.6937458474,0.0,15.863942322,22.606085,9.00936208299,0.0350907748452,3.20568,5.76859130814
 08/18  21:00:00,48.6492111522,0.0,0.0,0.0,15.863942322,22.030085,8.9744723267,0.0,3.20568,5.7687923267
 08/18  22:00:00,48.64364155,0.0,0.0,0.0,15.863942322,22.030085,6.09364199591,0.0,3.20568,2.88796199591
 08/18  23:00:00,49.3302523365,0.0,0.0,0.0,15.863942322,22.030085,6.09183286316,0.0,3.20568,2.88615286316
 08/18  24:00:00,48.6220773125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.6197553556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.6122652598,0.0,0.0,0.0,15.863942322,22.030085,6.08804990859,0.0,3.20568,2.88236990859
 08/19  03:00:00,48.598930336,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.8556713997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.834762434,0.0,0.0,0.0,15.863942322,22.030085,6.08808448071,0.0,3.20568,2.88240448071
 08/19  06:00:00,45.9702467358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.170907613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.1688117758,0.0,0.0,0.0,15.863942322,22.030085,6.08798911351,0.0,3.20568,2.88230911351
 08/19  09:00:00,40.1648414211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1455797644,0.0,0.0,0.0,15.863942322,22.030085,6.0893016663,0.0,3.20568,2.8836216663
 08/19  11:00:00,40.8028007567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.1042487961,0.0,0.0,0.0,15.863942322,22.030085,6.08931872532,0.0,3.20568,2.88363872532
 08/19  13:00:00,40.1310468957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.1294687133,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,40.1207283234,0.0,0.0,0.0,15.863942322,22.030085,6.08805790146,0.0,3.20568,2.88237790146
 08/19  16:00:00,40.0841856474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,40.0320429713,0.0,0.0,0.0,15.863942322,22.030085,3.45075589484,0.0,3.20568,0.245075894837
 08/19  18:00:00,40.0244127305,0.0,0.0,0.0,15.863942322,22.030085,5.86283517597,0.0,3.20568,2.65715517597
 08/19  19:00:00,40.2598792169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,45.9512152904,0.0,0.0,0.0,15.863942322,22.030085,6.08799714666,0.0,3.20568,2.88231714666
 08/19  21:00:00,48.6673694255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.4909616247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.1743532353,0.0,0.0,0.0,15.863942322,22.030085,6.08803183428,0.0,3.20568,2.88235183428
 08/19  24:00:00,48.4834158144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.4800153999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.4769008846,0.0,0.0,0.0,15.863942322,22.030085,6.08806691481,0.0,3.20568,2.88238691481
 08/20  03:00:00,48.474008244,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.7115549672,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.6937104999,0.0,0.0,0.0,15.863942322,22.030085,6.08797199658,0.0,3.20568,2.88229199658
 08/20  06:00:00,47.2713233268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.0555363238,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.055868068,0.0,0.0,0.0,15.863942322,22.030085,6.08935723462,0.0,3.20568,2.88367723462
 08/20  09:00:00,40.0815060112,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.0854078283,0.0,0.0,0.0,15.863942322,22.030085,6.08937481789,0.0,3.20568,2.88369481789
 08/20  11:00:00,40.7666647967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.090300668,0.0,0.0,0.0,15.863942322,22.030085,6.0891986814,0.0,3.20568,2.8835186814
 08/20  13:00:00,40.1304825365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,40.133481918,0.0,0.0,0.0,15.863942322,22.030085,6.08806010905,0.0,3.20568,2.88238010905
 08/20  15:00:00,40.1337521613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,40.0509053151,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,40.0431787817,0.0,0.0,0.0,15.863942322,22.030085,6.08796524672,0.0,3.20568,2.88228524672
 08/20  18:00:00,40.040052923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,40.2897126986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,45.9884906326,0.0,0.0,0.0,15.863942322,22.030085,6.0880005047,0.0,3.20568,2.8823205047
 08/20  21:00:00,48.7049941046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5222970075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.2054665408,0.0,0.0,0.0,15.863942322,22.030085,6.08803571124,0.0,3.20568,2.88235571124
 08/20  24:00:00,48.5165567958,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.5144612878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.5125510214,0.0,0.0,0.0,15.863942322,22.030085,6.08935296327,0.0,3.20568,2.88367296327
 08/21  03:00:00,48.5104712936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.7524898808,0.0,0.0,0.0,15.863942322,22.030085,6.08937126209,0.0,3.20568,2.88369126209
 08/21  05:00:00,48.7297911659,0.0,0.0,0.0,15.863942322,22.030085,6.08919577453,0.0,3.20568,2.88351577453
 08/21  06:00:00,69.8464722259,7.42468106539,14.6184320379,0.0,15.863942322,22.606085,3.30135180016,0.0756718001603,3.20568,0.02
 08/21  07:00:00,62.2650944129,7.42468106539,14.2815580361,0.0,15.863942322,22.606085,17.1198251885,11.0272939627,3.20568,2.88685122588
 08/21  08:00:00,111.409948397,7.42468106539,15.1928962604,0.0,44.73757,41.8366005,24.3809530974,5.46589389116,16.0284,2.88665920627
 08/21  09:00:00,113.1172524,7.42468106539,16.8655873354,0.0,44.73757,41.8366005,18.9152205167,0.0,16.0284,2.88682051666
 08/21  10:00:00,117.919482741,7.42468106539,18.8497245191,0.0,44.73757,44.63617,26.9292287251,0.0,24.0426,2.88662872509
 08/21  11:00:00,122.146660582,7.42468106539,22.3556152024,0.0,44.73757,44.63617,26.9293900278,0.0,24.0426,2.88679002776
 08/21  12:00:00,122.903236933,7.42468106539,23.7891473414,0.0,44.73757,44.63617,26.929198394,0.0,24.0426,2.886598394
 08/21  13:00:00,121.544977529,7.43030130847,25.1856545986,0.0,44.73757,41.8366005,16.0666798272,0.0182798271548,16.0284,0.02
 08/21  14:00:00,124.11340393,7.48763632138,27.6715237241,0.0,44.73757,41.8366005,18.9151596395,0.0,16.0284,2.88675963954
 08/21  15:00:00,124.862346579,7.63817539799,29.4819724946,0.0,44.73757,40.636785,6.10650281906,0.0139016056434,3.20568,2.88692121342
 08/21  16:00:00,126.642033508,7.79981083038,31.2014440203,0.0,44.73757,40.636785,6.09240898565,0.0,3.20568,2.88672898565
 08/21  17:00:00,105.106312081,7.4702905911,28.0286726478,0.0,44.73757,22.606085,6.09257052701,0.0,3.20568,2.88689052701
 08/21  18:00:00,101.800133783,7.42468106539,24.7818241918,0.0,44.73757,22.606085,8.97082507261,0.0,3.20568,5.76514507261
 08/21  19:00:00,99.2678361944,7.42468106539,22.0140430693,0.0,44.73757,22.606085,8.97815834495,0.0,3.20568,5.77247834495
 08/21  20:00:00,74.4917722241,7.42468106539,20.552870265,0.0,15.863942322,22.606085,8.99186043047,0.0174657499361,3.20568,5.76871468054
 08/21  21:00:00,48.6919881463,0.0,0.0,0.0,15.863942322,22.030085,8.97468527112,0.0,3.20568,5.76900527112
 08/21  22:00:00,48.5356050847,0.0,0.0,0.0,15.863942322,22.030085,6.09374480407,0.0,3.20568,2.88806480407
 08/21  23:00:00,49.2478936807,0.0,0.0,0.0,15.863942322,22.030085,6.09193601416,0.0,3.20568,2.88625601416
 08/21  24:00:00,48.5472202018,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.537730226,0.0,0.0,0.0,15.863942322,22.030085,6.08930592974,0.0,3.20568,2.88362592974
 08/22  02:00:00,48.5307188555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.5277991032,0.0,0.0,0.0,15.863942322,22.030085,6.08932513407,0.0,3.20568,2.88364513407
 08/22  04:00:00,49.763557598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.557127358,0.0,0.0,0.0,15.863942322,22.030085,6.08934430327,0.0,3.20568,2.88366430327
 08/22  06:00:00,71.2717317262,7.42468106539,15.6359644141,0.0,15.863942322,22.606085,3.30289792836,0.0772179283589,3.20568,0.02
 08/22  07:00:00,64.881146763,7.42468106539,16.8766545091,0.0,15.863942322,22.606085,13.2946948298,7.2021724679,3.20568,2.88684236186
 08/22  08:00:00,114.679164407,7.42468106539,18.4358490885,0.0,44.73757,41.8366005,20.2677375959,1.35268630323,16.0284,2.88665129264
 08/22  09:00:00,116.58107448,7.42468106539,20.2947114328,0.0,44.73757,41.8366005,18.91521359,0.0,16.0284,2.88681359
 08/22  10:00:00,121.146030132,7.42468106539,22.0345832528,0.0,44.73757,44.63617,26.9292226786,0.0,24.0426,2.88662267858
 08/22  11:00:00,122.471444513,7.424684491,22.6644769793,0.0,44.73757,44.63617,26.9293849306,0.0,24.0426,2.88678493064
 08/22  12:00:00,122.107950327,7.43042472785,22.9902654487,0.0,44.73757,44.63617,26.9291941591,0.0,24.0426,2.88659415913
 08/22  13:00:00,123.705106923,7.5136896137,27.249742578,0.0,44.73757,41.8366005,18.9324401275,0.0172837660123,16.0284,2.8867563615
 08/22  14:00:00,129.853545565,7.77305802069,33.1088841449,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,129.171460254,7.98967831063,33.4197778757,0.0,44.73757,40.636785,6.10833722743,0.0157383224325,3.20568,2.886918905
 08/22  16:00:00,129.626996746,8.12583232053,33.8504997452,0.0,44.73757,40.636785,6.09240754385,0.0,3.20568,2.88672754385
 08/22  17:00:00,108.201068699,7.6950064093,30.8869053782,0.0,44.73757,22.606085,6.09257005801,0.0,3.20568,2.88689005801
 08/22  18:00:00,102.789420846,7.42468106539,25.7533064705,0.0,44.73757,22.606085,8.97070031865,0.0,3.20568,5.76502031865
 08/22  19:00:00,101.934142423,7.42468106539,24.9096861829,0.0,44.73757,22.606085,8.97804491069,0.0,3.20568,5.77236491069
 08/22  20:00:00,77.784907469,7.42468106539,24.0488816901,0.0,15.863942322,22.606085,8.99109626266,0.0167145508593,3.20568,5.7687017118
 08/22  21:00:00,48.5317608139,0.0,0.0,0.0,15.863942322,22.030085,8.97432799147,0.0,3.20568,5.76864799147
 08/22  22:00:00,48.5628364707,0.0,0.0,0.0,15.863942322,22.030085,6.09369042355,0.0,3.20568,2.88801042355
 08/22  23:00:00,49.2710095728,0.0,0.0,0.0,15.863942322,22.030085,6.09165633041,0.0,3.20568,2.88597633041
 08/22  24:00:00,48.5646976466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5555289827,0.0,0.0,0.0,15.863942322,22.030085,6.0892807636,0.0,3.20568,2.8836007636
 08/23  02:00:00,48.5486230681,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.545244707,0.0,0.0,0.0,15.863942322,22.030085,6.08930098675,0.0,3.20568,2.88362098675
 08/23  04:00:00,48.798342054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.7791575342,0.0,0.0,0.0,15.863942322,22.030085,6.08932116126,0.0,3.20568,2.88364116126
 08/23  06:00:00,77.2423506139,7.42468106539,21.9477256106,0.0,15.863942322,22.606085,3.27260515531,0.0469251553063,3.20568,0.02
 08/23  07:00:00,70.5932885834,7.42468106539,22.5387151092,0.0,15.863942322,22.606085,6.88438574826,0.791850117635,3.20568,2.88685563062
 08/23  08:00:00,119.250133582,7.42468106539,22.9630378142,0.0,44.73757,41.8366005,18.9150656799,0.0,16.0284,2.8866656799
 08/23  09:00:00,120.064632046,7.42468106539,23.7429556172,0.0,44.73757,41.8366005,18.9152292479,0.0,16.0284,2.88682924791
 08/23  10:00:00,124.811878137,7.42468106539,25.6657485867,0.0,44.73757,44.63617,26.9292392894,0.0,24.0426,2.88663928938
 08/23  11:00:00,129.889649225,7.43090492436,30.0223428382,0.0,44.73757,44.63617,26.9294027253,0.0,24.0426,2.88680272531
 08/23  12:00:00,134.732663093,7.61669155034,35.3638050852,0.0,44.73757,44.63617,26.9292128604,0.0,24.0426,2.88661286036
 08/23  13:00:00,131.644837033,7.72333920937,34.9459475735,0.0,44.73757,41.8366005,18.9371069974,0.021930765289,16.0284,2.88677623206
 08/23  14:00:00,132.073738318,7.94140306629,35.1598389785,0.0,44.73757,41.8366005,18.9146665391,0.0,16.0284,2.8862665391
 08/23  15:00:00,131.482325435,8.15790412486,35.5502725279,0.0,44.73757,40.636785,6.10823939954,0.0158096864945,3.20568,2.88674971305
 08/23  16:00:00,132.4318128,8.19571790118,36.5711199397,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  17:00:00,110.760195376,7.68837556325,33.4382049406,0.0,44.73757,22.606085,6.09259338619,0.0,3.20568,2.88691338619
 08/23  18:00:00,105.338457075,7.42468106539,28.2827687484,0.0,44.73757,22.606085,8.97055691894,0.0,3.20568,5.76487691894
 08/23  19:00:00,105.286354496,7.42468106539,27.9659396776,0.0,44.73757,22.606085,8.97773859597,0.0,3.20568,5.77205859597
 08/23  20:00:00,81.0983101221,7.42468106539,27.080154349,0.0,15.863942322,22.606085,8.97441792149,0.0,3.20568,5.76873792149
 08/23  21:00:00,48.7454092483,0.0,0.0,0.0,15.863942322,22.030085,8.97473215411,0.0,3.20568,5.76905215411
 08/23  22:00:00,48.5796000249,0.0,0.0,0.0,15.863942322,22.030085,6.09365963279,0.0,3.20568,2.88797963279
 08/23  23:00:00,49.2928177492,0.0,0.0,0.0,15.863942322,22.030085,6.09172120132,0.0,3.20568,2.88604120132
 08/23  24:00:00,48.582423079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.568434517,0.0,0.0,0.0,15.863942322,22.030085,6.08927864093,0.0,3.20568,2.88359864093
 08/24  02:00:00,48.5466239437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.5224651879,0.0,0.0,0.0,15.863942322,22.030085,6.08929997593,0.0,3.20568,2.88361997593
 08/24  04:00:00,48.749683662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.7122653072,0.0,0.0,0.0,15.863942322,22.030085,6.08932125432,0.0,3.20568,2.88364125432
 08/24  06:00:00,63.9844522647,7.42468106539,8.79883250173,0.0,15.863942322,22.606085,3.34906386126,0.123383861257,3.20568,0.02
 08/24  07:00:00,56.8648417773,7.42468106539,8.91419295966,0.0,15.863942322,22.606085,25.6177147923,19.5251360708,3.20568,2.88689872149
 08/24  08:00:00,110.802469417,7.42468106539,14.5897052083,0.0,44.73757,41.8366005,23.5058184819,4.59092207054,16.0284,2.88649641135
 08/24  09:00:00,122.355643758,7.44528903733,25.9994279016,0.0,44.73757,41.8366005,18.9152726052,0.0,16.0284,2.88687260517
 08/24  10:00:00,135.973842435,7.51093160332,36.67640391,0.0,44.73757,44.63617,26.9292797328,0.0,24.0426,2.88667973277
 08/24  11:00:00,139.293143305,7.57069705339,39.2387470694,0.0,44.73757,44.63617,26.9294446089,0.0,24.0426,2.88684460894
 08/24  12:00:00,141.267308271,7.85404698249,41.6271647998,0.0,44.73757,44.63617,26.9292556972,0.0,24.0426,2.88665569716
 08/24  13:00:00,144.353783325,8.27157395323,47.0566975141,0.0,44.73757,41.8366005,18.9348488808,0.019628423169,16.0284,2.88682045763
 08/24  14:00:00,155.850136686,9.05368377363,57.7560243728,0.0,44.73757,41.8366005,18.9150316266,0.0,16.0284,2.88663162662
 08/24  15:00:00,158.677280541,9.71516496767,61.1204852601,0.0,44.73757,40.636785,6.10850899639,0.0160326802979,3.20568,2.88679631609
 08/24  16:00:00,161.60179178,10.1764371747,63.6701937424,0.0,44.73757,40.636785,6.09228758391,0.0,3.20568,2.88660758391
 08/24  17:00:00,141.942781674,9.58805335384,62.6379422215,0.0,44.73757,22.606085,6.09245221298,0.0,3.20568,2.88677221298
 08/24  18:00:00,113.154234367,7.42468106539,35.9914044233,0.0,44.73757,22.606085,6.1156849302,0.0174417372331,3.20568,2.89256319297
 08/24  19:00:00,111.261936628,7.42468106539,33.8260575129,0.0,44.73757,22.606085,8.97798259247,0.0,3.20568,5.77230259247
 08/24  20:00:00,84.6317320041,7.42468106539,30.5397934189,0.0,15.863942322,22.606085,9.04301310976,0.0684808629186,3.20568,5.76885224684
 08/24  21:00:00,48.7741224513,0.0,0.0,0.0,15.863942322,22.030085,8.9745556611,0.0,3.20568,5.7688756611
 08/24  22:00:00,48.5951316379,0.0,0.0,0.0,15.863942322,22.030085,6.09366097397,0.0,3.20568,2.88798097397
 08/24  23:00:00,49.3180223199,0.0,0.0,0.0,15.863942322,22.030085,6.09181851112,0.0,3.20568,2.88613851112
 08/24  24:00:00,48.6040710486,0.0,0.0,0.0,15.863942322,22.030085,6.08930854514,0.0,3.20568,2.88362854514
 08/25  01:00:00,48.5824043216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.5726850651,0.0,0.0,0.0,15.863942322,22.030085,6.08933152552,0.0,3.20568,2.88365152552
 08/25  03:00:00,48.5556905521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.7763061074,0.0,0.0,0.0,15.863942322,22.030085,6.08935399813,0.0,3.20568,2.88367399813
 08/25  05:00:00,49.5769840678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,72.090717654,7.42468106539,16.4400699209,0.0,15.863942322,22.606085,6.17552506804,0.0861486510025,3.20568,2.88369641703
 08/25  07:00:00,67.2052024218,7.42468106539,19.1803438205,0.0,15.863942322,22.606085,8.25227524118,2.1598164981,3.20568,2.88677874309
 08/25  08:00:00,122.840755979,7.42468106539,26.5262735878,0.0,44.73757,41.8366005,17.0211355898,0.0,16.0284,0.992735589833
 08/25  09:00:00,132.964134471,7.43073446466,36.5482401584,0.0,44.73757,41.8366005,17.9420223232,0.0,16.0284,1.91362232322
 08/25  10:00:00,143.242724345,7.50916668273,43.9144664573,0.0,44.73757,44.63617,26.9295382354,0.0,24.0426,2.88693823539
 08/25  11:00:00,149.91705704,7.68174957183,49.7075751167,0.0,44.73757,44.63617,26.929523498,0.0,24.0426,2.88692349803
 08/25  12:00:00,156.427088342,8.29297257355,56.3072701117,0.0,44.73757,44.63617,26.9293354871,0.0,24.0426,2.88673548714
 08/25  13:00:00,166.752044269,9.18267223528,68.5126009115,0.0,44.73757,41.8366005,18.9340465086,0.0187446477399,16.0284,2.88690186085
 08/25  14:00:00,171.5478904,9.6404093619,72.8448090951,0.0,44.73757,41.8366005,18.9151139141,0.0,16.0284,2.88671391414
 08/25  15:00:00,177.626902059,10.7029686551,79.0563672052,0.0,44.73757,40.636785,6.09256021946,0.0,3.20568,2.88688021947
 08/25  16:00:00,185.278430683,11.262120129,86.183850317,0.0,44.73757,40.636785,6.09237235945,0.0,3.20568,2.88669235945
 08/25  17:00:00,161.33319931,10.2325709013,81.3470042144,0.0,44.73757,22.606085,6.09253860957,0.0,3.20568,2.88685860957
 08/25  18:00:00,120.689817607,7.42468106539,43.4967474622,0.0,44.73757,22.606085,6.09804756798,0.0,3.20568,2.89236756798
 08/25  19:00:00,117.735167742,7.42468106539,40.5528367009,0.0,44.73757,22.606085,11.854091757,0.0,3.20568,8.64841175704
 08/25  20:00:00,91.889096662,7.42468106539,36.5764387315,0.0,15.863942322,22.606085,6.11495831236,0.0151997859166,3.20568,2.89407852645
 08/25  21:00:00,48.626323218,0.0,0.0,0.0,15.863942322,22.030085,8.97501975948,0.0,3.20568,5.76933975948
 08/25  22:00:00,48.6231264807,0.0,0.0,0.0,15.863942322,22.030085,6.09369431468,0.0,3.20568,2.88801431468
 08/25  23:00:00,49.3183016219,0.0,0.0,0.0,15.863942322,22.030085,6.09194822669,0.0,3.20568,2.88626822669
 08/25  24:00:00,48.6044124791,0.0,0.0,0.0,15.863942322,22.030085,6.08937146011,0.0,3.20568,2.88369146011
 08/26  01:00:00,48.5899801893,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.578279179,0.0,0.0,0.0,15.863942322,22.030085,6.08798270748,0.0,3.20568,2.88230270748
 08/26  03:00:00,48.5715776489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.811439459,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.7803525837,0.0,0.0,0.0,15.863942322,22.030085,6.08802333374,0.0,3.20568,2.88234333374
 08/26  06:00:00,47.3522887993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1511386066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.186152613,0.0,0.0,0.0,15.863942322,22.030085,6.08806397703,0.0,3.20568,2.88238397703
 08/26  09:00:00,40.2210536628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.2580060633,0.0,0.0,0.0,15.863942322,22.030085,6.08931729634,0.0,3.20568,2.88363729634
 08/26  11:00:00,40.9794916065,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.310814922,0.0,0.0,0.0,15.863942322,22.030085,6.08934112465,0.0,3.20568,2.88366112465
 08/26  13:00:00,58.9933294138,1.34860630483,17.3159950935,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,63.188283271,2.41778008208,20.4338717668,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,60.5127966396,2.89488810383,17.2907216699,0.0,15.863942322,22.030085,6.08808740741,0.0,3.20568,2.88240740741
 08/26  16:00:00,61.7849024364,3.61016964105,17.8542254672,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,62.9149144517,4.03641916993,18.5632427943,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,57.869143406,2.55351201065,15.0090195547,0.0,15.863942322,22.030085,6.08808911053,0.0,3.20568,2.88240911053
 08/26  19:00:00,45.8816928501,1.29860375996,3.98861093831,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,47.6824158146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.9136148107,0.0,0.0,0.0,15.863942322,22.030085,6.08797284851,0.0,3.20568,2.88229284851
 08/26  22:00:00,48.6977935424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3466085286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.6581315075,0.0,0.0,0.0,15.863942322,22.030085,6.08801366975,0.0,3.20568,2.88233366975
 08/27  01:00:00,48.653116683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.6486812905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.6397941701,0.0,0.0,0.0,15.863942322,22.030085,6.0880558039,0.0,3.20568,2.8823758039
 08/27  04:00:00,48.9172519761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.8949553722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,47.4542390658,0.0,0.0,0.0,15.863942322,22.030085,6.08809769047,0.0,3.20568,2.88241769047
 08/27  07:00:00,40.2219043911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2359388594,0.0,0.0,0.0,15.863942322,22.030085,6.08923206918,0.0,3.20568,2.88355206918
 08/27  09:00:00,40.260661919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.2840032839,0.0,0.0,0.0,15.863942322,22.030085,6.08925744755,0.0,3.20568,2.88357744755
 08/27  11:00:00,51.0125970081,0.678758562922,9.33641140719,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,62.1683134808,2.67284523383,19.1713676008,0.0,15.863942322,22.030085,6.08936236208,0.0,3.20568,2.88368236208
 08/27  13:00:00,57.9977265059,2.30359952295,15.366377041,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,63.7735312351,3.87964200338,19.5701915229,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,72.8253903941,4.74777063175,27.7465980311,0.0,15.863942322,22.030085,6.08808592801,0.0,3.20568,2.88240592801
 08/27  16:00:00,72.3364722956,4.66244220176,27.3254964265,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,73.2919926673,4.85168657337,28.0889193305,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,69.4473349452,4.50551636846,24.598973826,0.0,15.863942322,22.030085,6.08761560812,0.0,3.20568,2.88193560812
 08/27  19:00:00,67.5323334351,4.32258266377,22.5825076377,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,66.5503895619,2.75812706769,16.066033141,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,56.8288224242,0.715382231982,7.14909383167,0.0,15.863942322,22.030085,6.08809175953,0.0,3.20568,2.88241175953
 08/27  22:00:00,49.902941906,0.104928883381,1.04215615546,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.4376390572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.7166205563,0.0,0.0,0.0,15.863942322,22.030085,6.08808102054,0.0,3.20568,2.88240102054
 08/28  01:00:00,48.6839152585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.6342681931,0.0,0.0,0.0,15.863942322,22.030085,6.08927857355,0.0,3.20568,2.88359857355
 08/28  03:00:00,48.6270477777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.905028202,0.0,0.0,0.0,15.863942322,22.030085,6.08930555958,0.0,3.20568,2.88362555958
 08/28  05:00:00,48.8943278568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,93.5892821776,7.42468106539,38.1419824666,0.0,15.863942322,22.606085,6.08933248459,0.0,3.20568,2.88365248459
 08/28  07:00:00,92.6580265185,7.42468106539,44.451095139,0.0,15.863942322,22.606085,6.09628892345,0.00382688754625,3.20568,2.88678203591
 08/28  08:00:00,151.788622142,7.64378626805,55.1219433785,0.0,44.73757,41.8366005,18.9153535278,0.0,16.0284,2.88695352775
 08/28  09:00:00,170.701789847,8.08632869916,73.5674423649,0.0,44.73757,41.8366005,18.9151697769,0.0,16.0284,2.88676977694
 08/28  10:00:00,191.583349293,8.59947883256,91.1128307119,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,214.753427809,9.5292488959,112.624639501,0.0,44.73757,44.63617,26.9295413316,0.0,24.0426,2.88694133157
 08/28  12:00:00,235.923313534,10.7206556623,133.283048238,0.0,44.73757,44.63617,26.9293576756,0.0,24.0426,2.88675767561
 08/28  13:00:00,247.872951688,13.9177493997,144.823380615,0.0,44.73757,41.8366005,18.9338345255,0.0185052993469,16.0284,2.88692922618
 08/28  14:00:00,241.987984903,12.6047192811,140.25388551,0.0,44.73757,41.8366005,18.9151456326,0.0,16.0284,2.88674563262
 08/28  15:00:00,245.326177321,16.3767945085,141.024448043,0.0,44.73757,40.636785,6.10862578033,0.0160286197627,3.20568,2.88691716057
 08/28  16:00:00,248.04592877,17.5839622184,142.531256359,0.0,44.73757,40.636785,6.09241362169,0.0,3.20568,2.88673362169
 08/28  17:00:00,215.066420344,11.8190514453,133.349360694,0.0,44.73757,22.606085,6.09258512407,0.0,3.20568,2.88690512407
 08/28  18:00:00,143.674534915,7.42468106539,66.3627800267,0.0,44.73757,22.606085,8.9708668788,0.0,3.20568,5.7651868788
 08/28  19:00:00,133.801036868,7.42468106539,56.2308473795,0.0,44.73757,22.606085,8.97846297801,0.0,3.20568,5.77278297801
 08/28  20:00:00,101.080117007,7.42468106539,45.444600141,0.0,15.863942322,22.606085,8.97462712107,0.0,3.20568,5.76894712107
 08/28  21:00:00,48.8951462163,0.0,0.0,0.0,15.863942322,22.030085,8.9742226534,0.0,3.20568,5.7685426534
 08/28  22:00:00,48.6810482717,0.0,0.0,0.0,15.863942322,22.030085,6.09391806944,0.0,3.20568,2.88823806944
 08/28  23:00:00,49.3656315419,0.0,0.0,0.0,15.863942322,22.030085,6.09169114507,0.0,3.20568,2.88601114507
 08/28  24:00:00,48.6513456622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.6203741579,0.0,0.0,0.0,15.863942322,22.030085,6.08925413157,0.0,3.20568,2.88357413157
 08/29  02:00:00,48.5896433859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5802525812,0.0,0.0,0.0,15.863942322,22.030085,6.08928288631,0.0,3.20568,2.88360288631
 08/29  04:00:00,49.8151947517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.590381179,0.0,0.0,0.0,15.863942322,22.030085,6.08931158718,0.0,3.20568,2.88363158718
 08/29  06:00:00,66.4681424026,7.42468106539,10.8570778767,0.0,15.863942322,22.606085,3.35175622951,0.126076229506,3.20568,0.02
 08/29  07:00:00,56.337092866,7.42468106539,8.39559882973,0.0,15.863942322,22.606085,16.6527349001,10.5604142334,3.20568,2.88664066669
 08/29  08:00:00,109.18172905,7.4351931466,12.9628040568,0.0,44.73757,41.8366005,20.8847185847,1.96950029608,16.0284,2.88681828865
 08/29  09:00:00,116.366093801,7.54036349614,19.9492583433,0.0,44.73757,41.8366005,18.9150325279,0.0,16.0284,2.88663252794
 08/29  10:00:00,123.36384649,7.63682327584,24.0103242135,0.0,44.73757,44.63617,26.9294057951,0.0,24.0426,2.88680579508
 08/29  11:00:00,128.811878802,7.81991318319,28.5561918458,0.0,44.73757,44.63617,26.9292244829,0.0,24.0426,2.88662448292
 08/29  12:00:00,136.996396325,8.63481753962,36.6125678023,0.0,44.73757,44.63617,26.9293977373,0.0,24.0426,2.88679773733
 08/29  13:00:00,141.589533551,9.97647342558,42.6217659585,0.0,44.73757,41.8366005,18.9348311791,0.0198147101422,16.0284,2.88661646892
 08/29  14:00:00,148.990279985,11.0387726929,48.9411333129,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  15:00:00,152.806155034,11.5961953903,53.4082369539,0.0,44.73757,40.636785,6.09246970965,0.0,3.20568,2.88678970965
 08/29  16:00:00,156.659722718,12.4016912316,56.5545573282,0.0,44.73757,40.636785,6.09858724003,0.00594390044926,3.20568,2.88696333958
 08/29  17:00:00,133.058757221,11.0691681932,52.3167777728,0.0,44.73757,22.606085,6.10199986044,0.0095385138448,3.20568,2.8867813466
 08/29  18:00:00,104.245149392,7.42468106539,27.1376725281,0.0,44.73757,22.606085,8.985818691,0.0150379426566,3.20568,5.76510074834
 08/29  19:00:00,100.638123687,7.42468106539,23.56332413,0.0,44.73757,22.606085,8.99304237626,0.0150467473826,3.20568,5.77231562888
 08/29  20:00:00,77.9717350517,7.42468106539,22.7709968435,0.0,15.863942322,22.606085,8.99910218151,0.0247443299018,3.20568,5.76867785161
 08/29  21:00:00,48.5628164981,0.0,0.0,0.0,15.863942322,22.030085,8.97434901087,0.0,3.20568,5.76866901087
 08/29  22:00:00,48.5706725365,0.0,0.0,0.0,15.863942322,22.030085,6.09368521565,0.0,3.20568,2.88800521565
 08/29  23:00:00,49.2848865966,0.0,0.0,0.0,15.863942322,22.030085,6.09197439564,0.0,3.20568,2.88629439564
 08/29  24:00:00,48.5663845315,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.5564964075,0.0,0.0,0.0,15.863942322,22.030085,6.08927425085,0.0,3.20568,2.88359425085
 08/30  02:00:00,48.5356168304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5171678579,0.0,0.0,0.0,15.863942322,22.030085,6.08930490001,0.0,3.20568,2.88362490001
 08/30  04:00:00,48.7472662489,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.7118453648,0.0,0.0,0.0,15.863942322,22.030085,6.0893354687,0.0,3.20568,2.8836554687
 08/30  06:00:00,62.5558499409,7.42468106539,5.96672087227,0.0,15.863942322,22.606085,3.37770842379,0.152028423786,3.20568,0.02
 08/30  07:00:00,54.7895196713,7.42468106539,6.8670544397,0.0,15.863942322,22.606085,26.395348498,20.3027707922,3.20568,2.88689770579
 08/30  08:00:00,107.997087217,7.42468106539,11.8093564211,0.0,44.73757,41.8366005,23.8169336984,4.90181560938,16.0284,2.88671808897
 08/30  09:00:00,114.005756649,7.42468106539,17.7389622155,0.0,44.73757,41.8366005,18.9152938378,0.0,16.0284,2.88689383778
 08/30  10:00:00,122.297212825,7.42888709152,23.1620039109,0.0,44.73757,44.63617,26.9293140719,0.0,24.0426,2.88671407192
 08/30  11:00:00,129.283075242,7.49967637187,29.3393008753,0.0,44.73757,44.63617,26.9294897167,0.0,24.0426,2.88688971671
 08/30  12:00:00,135.991752246,7.96047699184,36.2721845369,0.0,44.73757,44.63617,26.9293099376,0.0,24.0426,2.88670993759
 08/30  13:00:00,139.61944385,8.52303595075,42.0856880315,0.0,44.73757,41.8366005,18.9335735381,0.0182879724338,16.0284,2.88688556564
 08/30  14:00:00,148.930115564,9.73608035599,50.1643485367,0.0,44.73757,41.8366005,18.9197008345,0.00459503279798,16.0284,2.88670580172
 08/30  15:00:00,149.597528949,10.4633594825,51.3288849743,0.0,44.73757,40.636785,6.11655084956,0.0239894311252,3.20568,2.88688141843
 08/30  16:00:00,153.520718119,11.0284189896,54.7814144641,0.0,44.73757,40.636785,6.09996730408,0.00758563220069,3.20568,2.88670167187
 08/30  17:00:00,130.758683461,10.2325482994,50.8497559646,0.0,44.73757,22.606085,3.23577281517,0.0100928151671,3.20568,0.02
 08/30  18:00:00,105.825354856,7.42468106539,28.7092611547,0.0,44.73757,22.606085,8.98407893506,0.013299850489,3.20568,5.76509908457
 08/30  19:00:00,104.007070807,7.42468106539,26.6255671845,0.0,44.73757,22.606085,8.99367558411,0.0152184700981,3.20568,5.77277711401
 08/30  20:00:00,79.4275083804,7.42468106539,23.9696353618,0.0,15.863942322,22.606085,9.05960805364,0.0850482960308,3.20568,5.76887975761
 08/30  21:00:00,48.7348664869,0.0,0.0,0.0,15.863942322,22.030085,8.97514924639,0.0,3.20568,5.76946924639
 08/30  22:00:00,48.5651747761,0.0,0.0,0.0,15.863942322,22.030085,6.09391569356,0.0,3.20568,2.88823569356
 08/30  23:00:00,49.2751060783,0.0,0.0,0.0,15.863942322,22.030085,6.09197794754,0.0,3.20568,2.88629794754
 08/30  24:00:00,48.5553213653,0.0,0.0,0.0,15.863942322,22.030085,6.08933721644,0.0,3.20568,2.88365721644
 08/31  01:00:00,48.5338786231,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.5189236786,0.0,0.0,0.0,15.863942322,22.030085,6.08937071989,0.0,3.20568,2.88369071989
