Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  03:00:00,48.507282473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.737639006,0.0,0.0,0.0,15.863942322,22.030085,6.08940322382,0.0,3.20568,2.88372322382
 08/31  05:00:00,48.7026567053,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,63.8067138981,7.42468106539,7.21024040556,0.0,15.863942322,22.606085,6.2009316675,0.111690969282,3.20568,2.88356069821
 08/31  07:00:00,55.9034953753,7.42468106539,7.96837368072,0.0,15.863942322,22.606085,26.5068637444,20.414514061,3.20568,2.88666968339
 08/31  08:00:00,110.616305772,7.42468106539,14.4064790286,0.0,44.73757,41.8366005,19.5486181653,3.50021816533,16.0284,0.02
 08/31  09:00:00,120.98768224,7.42468106539,24.6535103907,0.0,44.73757,41.8366005,18.9153430939,0.0,16.0284,2.88694309385
 08/31  10:00:00,132.7941236,7.45674159724,33.5636835832,0.0,44.73757,44.63617,26.929452299,0.0,24.0426,2.88685229902
 08/31  11:00:00,139.162451142,7.55164721711,39.1124635407,0.0,44.73757,44.63617,26.9294481689,0.0,24.0426,2.8868481689
 08/31  12:00:00,144.4985927,8.04931299379,44.6430649712,0.0,44.73757,44.63617,26.929270618,0.0,24.0426,2.88667061798
 08/31  13:00:00,149.342152856,8.80963652833,51.4869095412,0.0,44.73757,41.8366005,18.9341354925,0.0188870053432,16.0284,2.8868484872
 08/31  14:00:00,160.935660538,9.93650714529,61.9356145339,0.0,44.73757,41.8366005,18.9210023829,0.00593147872523,16.0284,2.88667090413
 08/31  15:00:00,158.946581213,10.4040281808,60.6871182568,0.0,44.73757,40.636785,6.11630036542,0.0237716092858,3.20568,2.88684875613
 08/31  16:00:00,160.849251038,10.8685470175,62.2444595235,0.0,44.73757,40.636785,6.09895844946,0.00660728477212,3.20568,2.88667116468
 08/31  17:00:00,134.713704305,9.91377397789,55.0997292612,0.0,44.73757,22.606085,6.09701782629,0.00448881318827,3.20568,2.8868490131
 08/31  18:00:00,107.513190124,7.42468106539,30.3835749912,0.0,44.73757,22.606085,6.11313706729,0.0150583525583,3.20568,2.89239871473
 08/31  19:00:00,105.216585826,7.42468106539,27.818959205,0.0,44.73757,22.606085,11.8543133207,0.0,3.20568,8.64863332069
 08/31  20:00:00,80.7471783302,7.42468106539,23.8531527677,0.0,15.863942322,22.606085,9.04682354402,0.07213393597,3.20568,5.76900960805
 08/31  21:00:00,48.7529786825,0.0,0.0,0.0,15.863942322,22.030085,6.10039667935,0.0,3.20568,2.89471667935
 08/31  22:00:00,48.595193661,0.0,0.0,0.0,15.863942322,22.030085,8.96167271778,0.0,3.20568,5.75599271778
 08/31  23:00:00,49.3198228457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.6118970229,0.0,0.0,0.0,15.863942322,22.030085,6.08926263728,0.0,3.20568,2.88358263728
 09/01  01:00:00,48.6054663128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.5988313228,0.0,0.0,0.0,15.863942322,22.030085,6.08929763776,0.0,3.20568,2.88361763776
 09/01  03:00:00,48.5921503259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.9019719966,0.0,0.0,0.0,15.863942322,22.030085,6.0893323458,0.0,3.20568,2.8836523458
 09/01  05:00:00,49.7069169282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,92.0550160681,7.42468106539,34.8194185727,0.0,15.863942322,22.606085,6.10710506108,0.0177369497022,3.20568,2.88368811138
 09/01  07:00:00,83.8531898131,7.42468106539,35.7032578465,0.0,15.863942322,22.606085,6.12404108256,0.0316841228189,3.20568,2.88667695974
 09/01  08:00:00,132.605601825,7.42468106539,36.2250262692,0.0,44.73757,41.8366005,18.9152572368,0.0,16.0284,2.88685723678
 09/01  09:00:00,131.900812989,7.42468106539,35.5076377723,0.0,44.73757,41.8366005,18.915081721,0.0,16.0284,2.886681721
 09/01  10:00:00,133.829511485,7.42468106539,34.6393696007,0.0,44.73757,44.63617,26.9294620304,0.0,24.0426,2.88686203038
 09/01  11:00:00,138.380301101,7.42468106539,38.4776790101,0.0,44.73757,44.63617,26.9292865092,0.0,24.0426,2.88668650916
 09/01  12:00:00,144.904203579,7.44345667461,45.6694472864,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,150.878647865,7.63896847941,54.2131204723,0.0,44.73757,41.8366005,18.9340559979,0.0187891519352,16.0284,2.88686684593
 09/01  14:00:00,153.625808746,7.84856476065,56.7488075908,0.0,44.73757,41.8366005,18.9150913102,0.0,16.0284,2.88669131021
 09/01  15:00:00,150.278209924,8.07066243972,54.3920774497,0.0,44.73757,40.636785,6.10891476501,0.0163631030695,3.20568,2.88687166194
 09/01  16:00:00,146.301541234,8.07420230259,50.4519742194,0.0,44.73757,40.636785,6.09237610675,0.0,3.20568,2.88669610675
 09/01  17:00:00,119.920242118,7.64786431929,42.6034298954,0.0,44.73757,22.606085,6.09255647052,0.0,3.20568,2.88687647052
 09/01  18:00:00,111.226864926,7.42468106539,34.1334266154,0.0,44.73757,22.606085,8.97128407954,0.0,3.20568,5.76560407954
 09/01  19:00:00,109.704568402,7.42468106539,32.6197250379,0.0,44.73757,22.606085,8.97842006009,0.0,3.20568,5.77274006009
 09/01  20:00:00,87.6296516792,7.42468106539,30.9789253575,0.0,15.863942322,22.606085,8.99025221447,0.0162958544992,3.20568,5.76827635997
 09/01  21:00:00,48.5685260551,0.0,0.0,0.0,15.863942322,22.030085,8.97507050835,0.0,3.20568,5.76939050835
 09/01  22:00:00,48.5800361973,0.0,0.0,0.0,15.863942322,22.030085,6.09390880089,0.0,3.20568,2.88822880089
 09/01  23:00:00,49.2696350149,0.0,0.0,0.0,15.863942322,22.030085,6.09177815592,0.0,3.20568,2.88609815592
 09/01  24:00:00,48.5574092967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.7535044329,0.0,0.0,0.0,15.863942322,29.242365,6.08803971659,0.0,3.20568,2.88235971659
 09/02  02:00:00,55.7414490387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.7337644885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.9774935974,0.0,0.0,0.0,15.863942322,29.242365,6.08809185358,0.0,3.20568,2.88241185358
 09/02  05:00:00,55.9607272121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,55.9734657921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.3305153608,0.0,0.0,0.0,15.863942322,29.242365,6.08801314791,0.0,3.20568,2.88233314791
 09/02  08:00:00,47.3350398104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3550409542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.3527952206,0.0,0.0,0.0,15.863942322,29.242365,6.08922954592,0.0,3.20568,2.88354954592
 09/02  11:00:00,48.0256231501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.3435490849,0.0,0.0,0.0,15.863942322,29.242365,6.0892665132,0.0,3.20568,2.8835865132
 09/02  13:00:00,47.3869090401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,47.407489643,0.0,0.0,0.0,15.863942322,29.242365,6.08800838327,0.0,3.20568,2.88232838327
 09/02  15:00:00,47.4235068632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,49.5097216351,0.192689981065,1.97104743331,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,52.5533531794,0.469323068834,4.73971299914,0.0,15.863942322,29.242365,6.08810503228,0.0,3.20568,2.88242503228
 09/02  18:00:00,57.6939480891,1.00438903148,9.35893036774,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,54.2279277705,0.703984603251,5.94004125103,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.107207695,0.0,0.0,0.0,15.863942322,29.242365,6.087469138,0.0,3.20568,2.881789138
 09/02  21:00:00,55.9205704538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.7049478354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.3674363564,0.0,0.0,0.0,15.863942322,29.242365,6.08803476885,0.0,3.20568,2.88235476885
 09/02  24:00:00,55.6671005155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.6526946703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6447057436,0.0,0.0,0.0,15.863942322,29.242365,6.08808873528,0.0,3.20568,2.88240873528
 09/03  03:00:00,55.6421244571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.8719002767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.8474222707,0.0,0.0,0.0,15.863942322,29.242365,6.08801193533,0.0,3.20568,2.88233193533
 09/03  06:00:00,55.8444701713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.1965330208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.2329825033,0.0,0.0,0.0,15.863942322,29.242365,6.08923797957,0.0,3.20568,2.88355797957
 09/03  09:00:00,47.3070533853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.3517557611,0.0,0.0,0.0,15.863942322,29.242365,6.08927736126,0.0,3.20568,2.88359736126
 09/03  11:00:00,48.0531971725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.3792766398,0.0,0.0,0.0,15.863942322,29.242365,6.08931667337,0.0,3.20568,2.88363667337
 09/03  13:00:00,47.4375317768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,56.2097509847,0.822724050867,7.93726100499,0.0,15.863942322,29.242365,6.08805298887,0.0,3.20568,2.88237298887
 09/03  15:00:00,57.0058102845,0.8761011153,8.67360222754,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,58.8639860138,1.03878094708,10.4028598591,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,59.9347415707,1.14281247418,11.4076005742,0.0,15.863942322,29.242365,6.08810760762,0.0,3.20568,2.88242760762
 09/03  18:00:00,61.7431421052,1.35592838646,13.0180161224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,57.7537505638,1.03033556168,9.10062671376,0.0,15.863942322,29.242365,6.08809703874,0.0,3.20568,2.88241703874
 09/03  20:00:00,57.1299932079,0.104928883381,0.873408072738,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.9737935453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7617172671,0.0,0.0,0.0,15.863942322,29.242365,6.0880857163,0.0,3.20568,2.8824057163
 09/03  23:00:00,56.4257926066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.7260856465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7110350015,0.0,0.0,0.0,15.863942322,29.242365,6.08801038258,0.0,3.20568,2.88233038258
 09/04  02:00:00,55.7027712139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.7001661522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9432315814,0.0,0.0,0.0,15.863942322,29.242365,6.08806693992,0.0,3.20568,2.88238693992
 09/04  05:00:00,55.9291618632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,55.9393558197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.296814301,0.0,0.0,0.0,15.863942322,29.242365,6.0879923596,0.0,3.20568,2.8823123596
 09/04  08:00:00,47.3190119621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.362051669,0.0,0.0,0.0,15.863942322,29.242365,6.08934218426,0.0,3.20568,2.88366218426
 09/04  10:00:00,47.3786153343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.0708479608,0.0,0.0,0.0,15.863942322,29.242365,6.08938391302,0.0,3.20568,2.88370391302
 09/04  12:00:00,47.3997290094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,49.5625546518,0.171704204388,1.93664761362,0.0,15.863942322,29.242365,6.08922982811,0.0,3.20568,2.88354982811
 09/04  14:00:00,59.0102625378,0.993086966409,10.5502668484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,60.7029033628,1.18285258432,12.046813951,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,59.3299606352,1.08915549964,10.817891854,0.0,15.863942322,29.242365,6.08808703264,0.0,3.20568,2.88240703264
 09/04  17:00:00,63.119480005,1.34872403357,14.3725448934,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,60.8086690443,1.09407351482,12.3290837156,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,55.7480746943,0.682998826575,7.41552793573,0.0,15.863942322,29.242365,6.08810012004,0.0,3.20568,2.88242012004
 09/04  20:00:00,56.1780562494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,55.9948159474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.7768969998,0.0,0.0,0.0,15.863942322,29.242365,6.08802521962,0.0,3.20568,2.88234521962
 09/04  23:00:00,56.4403059896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.7421842352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.7285865165,0.0,0.0,0.0,15.863942322,29.242365,6.08925684793,0.0,3.20568,2.88357684793
 09/05  02:00:00,55.7137243186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6971400314,0.0,0.0,0.0,15.863942322,29.242365,6.08930142844,0.0,3.20568,2.88362142844
 09/05  04:00:00,56.8598173207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.6605231744,0.0,0.0,0.0,15.863942322,29.242365,6.08934588171,0.0,3.20568,2.88366588171
 09/05  06:00:00,70.9948030671,7.42468106539,6.80335310733,0.0,15.863942322,29.818365,23.5149810819,20.2893010819,3.20568,0.02
 09/05  07:00:00,125.706106255,7.42468106539,5.65670591396,0.0,80.527626,29.818365,20.8506283095,14.7579658938,3.20568,2.88698241576
 09/05  08:00:00,178.23769864,8.43250132617,11.8559052684,0.0,80.527626,75.0917375,38.6982536611,5.98804348132,24.0426,8.6676101798
 09/05  09:00:00,189.177899135,9.45781231089,21.6961815593,0.0,80.527626,75.0917375,38.8594254396,0.302106967771,24.0426,14.5147184718
 09/05  10:00:00,203.76447366,10.5105661092,31.1674150292,0.0,80.527626,79.0911225,49.4836292904,0.0,32.0568,17.4268292904
 09/05  11:00:00,218.785104174,12.4732198487,43.4818473571,0.0,80.527626,79.0911225,49.5166240277,0.00225512181117,32.0568,17.4575689059
 09/05  12:00:00,232.607149768,15.5933271519,54.8639467926,0.0,80.527626,79.0911225,49.5511566224,0.00446530547134,32.0568,17.4898913169
 09/05  13:00:00,238.078026718,18.1536066867,61.758809923,0.0,80.527626,75.0917375,36.4663262063,0.0183757176428,16.0284,20.4195504886
 09/05  14:00:00,245.699208718,19.8809035985,67.6460586037,0.0,80.527626,75.0917375,30.554106532,0.00787320047342,16.0284,14.5178333316
 09/05  15:00:00,248.964659309,21.5613506651,71.2294811678,0.0,80.527626,73.092045,20.6690087475,0.0270386393336,3.20568,17.4362901082
 09/05  16:00:00,238.250628565,17.3412105148,64.7687069162,0.0,80.527626,73.092045,6.1157733326,0.023401606258,3.20568,2.88669172634
 09/05  17:00:00,176.4457794,12.2019079008,51.4618857058,0.0,80.527626,29.818365,6.09951920565,0.00695757600841,3.20568,2.88688162965
 09/05  18:00:00,167.020857673,10.9178576652,43.3410398709,0.0,80.527626,29.818365,6.09964486123,0.00148600102316,3.20568,2.89247886021
 09/05  19:00:00,157.631295113,9.69811510472,35.1918617035,0.0,80.527626,29.818365,11.854702827,0.0,3.20568,8.64902282704
 09/05  20:00:00,157.20934983,8.77990488962,27.1524751343,0.0,80.527626,29.818365,9.00505644444,0.0308418793742,3.20568,5.76853456506
 09/05  21:00:00,55.7050282224,0.0,0.0,0.0,15.863942322,29.242365,6.09956215691,0.0,3.20568,2.89388215691
 09/05  22:00:00,55.7116895167,0.0,0.0,0.0,15.863942322,29.242365,8.96197914781,0.0,3.20568,5.75629914781
 09/05  23:00:00,56.4206649882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.706993421,0.0,0.0,0.0,15.863942322,29.242365,6.08940788458,0.0,3.20568,2.88372788458
 09/06  01:00:00,55.6950814613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.6839788818,0.0,0.0,0.0,15.863942322,29.242365,6.08925908021,0.0,3.20568,2.88357908021
 09/06  03:00:00,55.6745870402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.8982235024,0.0,0.0,0.0,15.863942322,29.242365,6.08930633222,0.0,3.20568,2.88362633222
 09/06  05:00:00,55.8824149372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,71.719222862,7.42468106539,7.89605755779,0.0,15.863942322,29.818365,27.7702202267,21.6813186362,3.20568,2.88322159051
 09/06  07:00:00,130.135013279,7.42468106539,10.0546163317,0.0,80.527626,29.818365,16.922998496,10.8304264041,3.20568,2.88689209196
 09/06  08:00:00,181.903430595,8.12256048479,15.8036831374,0.0,80.527626,75.0917375,37.5554258569,4.84523083406,24.0426,8.66759502289
 09/06  09:00:00,189.336598088,8.99153875406,22.3200152873,0.0,80.527626,75.0917375,40.5423904783,1.98470348669,24.0426,14.5150869916
 09/06  10:00:00,199.575047535,9.64116720316,27.8797366866,0.0,80.527626,79.0911225,46.5830884749,0.0,32.0568,14.5262884749
 09/06  11:00:00,210.905815373,11.0066355983,37.0961275534,0.0,80.527626,79.0911225,49.5228452401,0.0,32.0568,17.4660452401
 09/06  12:00:00,223.276159441,13.3313312554,47.8188446321,0.0,80.527626,79.0911225,52.4636799413,0.00326090134643,32.0568,20.4036190399
 09/06  13:00:00,230.072562655,16.5270900698,55.3997019664,0.0,80.527626,75.0917375,36.4705598781,0.0195619270874,16.0284,20.422597951
 09/06  14:00:00,235.727281984,18.2718966455,59.3009899937,0.0,80.527626,75.0917375,30.5526859347,0.00562669434182,16.0284,14.5186592403
 09/06  15:00:00,235.848574664,20.0814910749,59.6124375959,0.0,80.527626,73.092045,17.7605274044,0.0256710896058,3.20568,14.5291763148
 09/06  16:00:00,223.619352553,15.8452997976,51.6671985734,0.0,80.527626,73.092045,6.11479516743,0.0221934745123,3.20568,2.88692169292
 09/06  17:00:00,164.336821826,11.6540530344,39.9341092322,0.0,80.527626,29.818365,6.09889684749,0.00645567448723,3.20568,2.88676117301
 09/06  18:00:00,158.023861069,10.8117216461,34.479848153,0.0,80.527626,29.818365,8.97096742434,0.0,3.20568,5.76528742434
 09/06  19:00:00,153.182559469,9.68024122533,29.0929815828,0.0,80.527626,29.818365,8.97900655512,0.0,3.20568,5.77332655512
 09/06  20:00:00,152.608665082,8.73348451999,22.3874480976,0.0,80.527626,29.818365,9.0095958274,0.0349489256263,3.20568,5.76896690178
 09/06  21:00:00,55.8511150708,0.0,0.0,0.0,15.863942322,29.242365,8.97511011224,0.0,3.20568,5.76943011224
 09/06  22:00:00,55.6774007128,0.0,0.0,0.0,15.863942322,29.242365,6.09380157891,0.0,3.20568,2.88812157891
 09/06  23:00:00,56.3880052886,0.0,0.0,0.0,15.863942322,29.242365,6.0918652848,0.0,3.20568,2.8861852848
 09/06  24:00:00,55.6771768712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.6680680668,0.0,0.0,0.0,15.863942322,29.242365,6.08941680904,0.0,3.20568,2.88373680904
 09/07  02:00:00,55.6524742346,0.0,0.0,0.0,15.863942322,29.242365,6.08927037284,0.0,3.20568,2.88359037284
 09/07  03:00:00,55.6336281948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.8338885856,0.0,0.0,0.0,15.863942322,29.242365,6.08932047374,0.0,3.20568,2.88364047374
 09/07  05:00:00,55.8099179444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,63.7588230244,7.42468106539,0.00554904789461,0.0,15.863942322,29.818365,68.5796498993,62.4902794342,3.20568,2.88369046511
 09/07  07:00:00,119.987110075,7.42468106539,0.0,0.0,80.527626,29.818365,52.4624549701,49.2367749701,3.20568,0.02
 09/07  08:00:00,167.223841141,7.72688147074,1.61838775771,0.0,80.527626,75.0917375,52.59687337,19.8859141011,24.0426,8.66835926891
 09/07  09:00:00,177.34327316,8.5498725496,10.8352286253,0.0,80.527626,75.0917375,47.6270945289,9.06820375764,24.0426,14.5162907713
 09/07  10:00:00,192.739451425,9.23141441112,21.487749006,0.0,80.527626,79.0911225,50.2063832517,0.7205461752,32.0568,17.4290370765
 09/07  11:00:00,203.404878816,10.1023325055,30.5112796391,0.0,80.527626,79.0911225,49.5368080912,0.0171662510572,32.0568,17.4628418402
 09/07  12:00:00,214.42945302,12.0163535818,40.2978899219,0.0,80.527626,79.0911225,50.1388786177,0.00331631315239,32.0568,18.0787623045
 09/07  13:00:00,220.637978907,14.6934009656,47.8082949462,0.0,80.527626,75.0917375,35.8807550412,0.0165976345443,16.0284,19.8357574067
 09/07  14:00:00,232.135428233,17.2273196262,56.7598653706,0.0,80.527626,75.0917375,33.4543574488,0.00653185776358,16.0284,17.419425591
 09/07  15:00:00,237.398578478,19.1061390912,62.1360625614,0.0,80.527626,73.092045,17.7627939655,0.0233574413798,3.20568,14.5337565241
 09/07  16:00:00,227.78433433,14.6131370189,57.0535543801,0.0,80.527626,73.092045,6.11118459403,0.0186984122812,3.20568,2.88680618175
 09/07  17:00:00,170.435510577,11.037832267,46.622693003,0.0,80.527626,29.818365,6.09716926364,0.00448522905961,3.20568,2.88700403458
 09/07  18:00:00,165.870252287,10.5686561505,42.5401119733,0.0,80.527626,29.818365,8.97062851568,0.0,3.20568,5.76494851568
 09/07  19:00:00,160.679056928,9.62580506139,36.6066882191,0.0,80.527626,29.818365,8.97907687325,0.0,3.20568,5.77339687325
 09/07  20:00:00,158.544307446,8.66142670489,28.3493481041,0.0,80.527626,29.818365,8.9752977715,0.0,3.20568,5.7696177715
 09/07  21:00:00,55.8902376996,0.0,0.0,0.0,15.863942322,29.242365,8.97499080963,0.0,3.20568,5.76931080963
 09/07  22:00:00,55.7119132943,0.0,0.0,0.0,15.863942322,29.242365,6.0938440844,0.0,3.20568,2.8881640844
 09/07  23:00:00,56.4139004217,0.0,0.0,0.0,15.863942322,29.242365,6.09203935421,0.0,3.20568,2.88635935421
 09/07  24:00:00,55.6967557505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.6790823968,0.0,0.0,0.0,15.863942322,29.242365,6.0893993414,0.0,3.20568,2.8837193414
 09/08  02:00:00,55.6651456146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6554369669,0.0,0.0,0.0,15.863942322,29.242365,6.08925560253,0.0,3.20568,2.88357560253
 09/08  04:00:00,56.769110004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.5918446087,0.0,0.0,0.0,15.863942322,29.242365,6.08930868265,0.0,3.20568,2.88362868265
 09/08  06:00:00,65.59348561,7.42468106539,1.45249149456,0.0,15.863942322,29.818365,38.2938031651,35.0681231651,3.20568,0.02
 09/08  07:00:00,122.913618815,7.42468106539,1.46736769303,0.0,80.527626,29.818365,31.6181736699,25.5257587712,3.20568,2.88673489872
 09/08  08:00:00,173.772690966,7.87481015514,7.96950071001,0.0,80.527626,75.0917375,42.1787560781,9.46940504487,24.0426,8.66675103327
 09/08  09:00:00,186.60733683,8.81297142838,19.775149083,0.0,80.527626,75.0917375,39.5498189879,0.990554357873,24.0426,14.51666463
 09/08  10:00:00,204.68655982,9.80152281913,32.7844365803,0.0,80.527626,79.0911225,46.585627926,0.0,32.0568,14.528827926
 09/08  11:00:00,223.748581485,11.4634370645,49.4303198989,0.0,80.527626,79.0911225,52.4239174299,0.0,32.0568,20.3671174299
 09/08  12:00:00,241.35488859,14.6278698562,64.5638957246,0.0,80.527626,79.0911225,49.5538270059,0.0084504280255,32.0568,17.4885765779
 09/08  13:00:00,250.050211988,17.4960644022,74.3764919031,0.0,80.527626,75.0917375,36.4692282126,0.0186623408682,16.0284,20.4221658718
 09/08  14:00:00,258.385500863,19.2858485944,80.9122212728,0.0,80.527626,75.0917375,30.5545393497,0.00673559888902,16.0284,14.5194037508
 09/08  15:00:00,263.862772552,21.0946275926,86.5744933096,0.0,80.527626,73.092045,20.6724802076,0.0307104770331,3.20568,17.4360897306
 09/08  16:00:00,257.251750261,17.5101514864,83.5423347881,0.0,80.527626,73.092045,6.11205376518,0.0194764887016,3.20568,2.88689727647
 09/08  17:00:00,195.082314467,12.5555919477,69.6392802979,0.0,80.527626,29.818365,6.09241866801,0.0,3.20568,2.88673866801
 09/08  18:00:00,186.055564433,11.5115498358,61.7248857989,0.0,80.527626,29.818365,6.09805101787,0.0,3.20568,2.89237101787
 09/08  19:00:00,177.032096257,10.3198789663,52.4795911607,0.0,80.527626,29.818365,11.8553335951,0.0,3.20568,8.64965359506
 09/08  20:00:00,173.482355101,9.29606544031,42.8328733519,0.0,80.527626,29.818365,6.09992720233,0.0,3.20568,2.89424720233
 09/08  21:00:00,55.7787147177,0.0,0.0,0.0,15.863942322,29.242365,8.9754773218,0.0,3.20568,5.7697973218
 09/08  22:00:00,55.7845938066,0.0,0.0,0.0,15.863942322,29.242365,8.9618683302,0.0,3.20568,5.7561883302
 09/08  23:00:00,56.4882140932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.7741552119,0.0,0.0,0.0,15.863942322,29.242365,6.08934662023,0.0,3.20568,2.88366662023
 09/09  01:00:00,55.7590764824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.7501216753,0.0,0.0,0.0,15.863942322,29.242365,6.08803018055,0.0,3.20568,2.88235018055
 09/09  03:00:00,55.745495281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.9949809287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.980136438,0.0,0.0,0.0,15.863942322,29.242365,6.08809955649,0.0,3.20568,2.88241955649
 09/09  06:00:00,55.9884493668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,48.7714321452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.3481886299,0.0,0.0,0.0,15.863942322,29.242365,6.08803709834,0.0,3.20568,2.88235709834
 09/09  09:00:00,47.369543171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.3686327353,0.0,0.0,0.0,15.863942322,29.242365,6.08941062742,0.0,3.20568,2.88373062742
 09/09  11:00:00,48.0422864533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,47.3606807276,0.0,0.0,0.0,15.863942322,29.242365,6.08926963356,0.0,3.20568,2.88358963356
 09/09  13:00:00,47.4026305565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,47.4053849106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,47.4001954561,0.0,0.0,0.0,15.863942322,29.242365,6.08808649803,0.0,3.20568,2.88240649803
 09/09  16:00:00,47.3100719223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,47.2855846393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,47.2636814227,0.0,0.0,0.0,15.863942322,29.242365,6.08802421056,0.0,3.20568,2.88234421056
 09/09  19:00:00,48.9171840212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.0132319678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,55.846770506,0.0,0.0,0.0,15.863942322,29.242365,6.08809395077,0.0,3.20568,2.88241395077
 09/09  22:00:00,55.6505686548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.316704783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.6114013199,0.0,0.0,0.0,15.863942322,29.242365,6.088031677,0.0,3.20568,2.882351677
 09/10  01:00:00,55.5942559252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.5772322483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.5597788886,0.0,0.0,0.0,15.863942322,29.242365,6.08810398893,0.0,3.20568,2.88242398893
 09/10  04:00:00,55.7567286345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.7348258132,0.0,0.0,0.0,15.863942322,29.242365,6.08804413234,0.0,3.20568,2.88236413234
 09/10  06:00:00,55.7478159175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,48.5452120059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.1511606805,0.0,0.0,0.0,15.863942322,29.242365,6.08936444948,0.0,3.20568,2.88368444948
 09/10  09:00:00,47.2224829757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.2684542563,0.0,0.0,0.0,15.863942322,29.242365,6.08942369995,0.0,3.20568,2.88374369995
 09/10  11:00:00,47.9665449436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.2847363665,0.0,0.0,0.0,15.863942322,29.242365,6.0892856398,0.0,3.20568,2.8836056398
 09/10  13:00:00,47.3370599775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,47.3629355617,0.0,0.0,0.0,15.863942322,29.242365,6.08802995833,0.0,3.20568,2.88234995833
 09/10  15:00:00,50.2185188525,0.427351515482,2.42927424086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,52.9340578193,0.82131537046,4.83768036384,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,50.9647428888,0.586653836043,3.11132903635,0.0,15.863942322,29.242365,6.08763888,0.0,3.20568,2.88195888
 09/10  18:00:00,50.449401144,0.586653836043,2.61873855322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,48.8911147249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,55.9913260929,0.0,0.0,0.0,15.863942322,29.242365,6.08804309294,0.0,3.20568,2.88236309294
 09/10  21:00:00,55.8336593828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.6442372501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.306099294,0.0,0.0,0.0,15.863942322,29.242365,6.08811571218,0.0,3.20568,2.88243571218
 09/10  24:00:00,55.5942280231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.5736681059,0.0,0.0,0.0,15.863942322,29.242365,6.08943794278,0.0,3.20568,2.88375794278
 09/11  02:00:00,55.5632499442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.559478824,0.0,0.0,0.0,15.863942322,29.242365,6.08930303338,0.0,3.20568,2.88362303338
 09/11  04:00:00,55.7704268411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.7550595448,0.0,0.0,0.0,15.863942322,29.242365,6.08936573742,0.0,3.20568,2.88368573742
 09/11  06:00:00,63.7634215325,7.42468106539,0.0,0.0,15.863942322,29.818365,119.622911568,116.397231568,3.20568,0.02
 09/11  07:00:00,121.400407033,7.42468106539,0.0,0.0,80.527626,29.818365,84.400644271,78.3079839729,3.20568,2.88698029811
 09/11  08:00:00,165.805131043,7.46996841184,0.481238419706,0.0,80.527626,75.0917375,62.8653543658,30.1552160434,24.0426,8.66753832239
 09/11  09:00:00,173.779752978,7.86481134729,7.9750582862,0.0,80.527626,75.0917375,48.5135776051,9.95375891717,24.0426,14.5172186879
 09/11  10:00:00,190.629903767,8.85525159764,19.7572198291,0.0,80.527626,79.0911225,47.4285161711,0.372140569511,32.0568,14.9995756016
 09/11  11:00:00,203.10176368,10.1919135479,30.1167373676,0.0,80.527626,79.0911225,51.9507003645,0.0,32.0568,19.8939003645
 09/11  12:00:00,210.806683229,11.9909358804,36.7086513274,0.0,80.527626,79.0911225,49.5525650894,0.00483994973967,32.0568,17.4909251396
 09/11  13:00:00,214.058927181,14.4423119635,41.4887266887,0.0,80.527626,75.0917375,36.4693183997,0.0154832332393,16.0284,20.4254351665
 09/11  14:00:00,220.292591978,16.146909677,46.0176292004,0.0,80.527626,75.0917375,30.5512822374,0.00324640622436,16.0284,14.5196358311
 09/11  15:00:00,219.444923487,16.6016494872,46.7213517894,0.0,80.527626,73.092045,20.6677235873,0.0226760226607,3.20568,17.4393675646
 09/11  16:00:00,204.56789088,11.3017276022,37.2357371611,0.0,80.527626,73.092045,6.10826222623,0.0156542613902,3.20568,2.88692796484
 09/11  17:00:00,149.131548937,8.74184314961,27.6865628538,0.0,80.527626,29.818365,6.09245899355,0.0,3.20568,2.88677899355
 09/11  18:00:00,143.740534395,8.31574303097,22.750824935,0.0,80.527626,29.818365,8.97094683645,0.0,3.20568,5.76526683645
 09/11  19:00:00,140.474616011,7.95699613774,18.1925734853,0.0,80.527626,29.818365,8.97884650685,0.0,3.20568,5.77316650685
 09/11  20:00:00,144.108647869,7.70744269769,14.9779626908,0.0,80.527626,29.818365,9.24324566126,0.268141137219,3.20568,5.76942452404
 09/11  21:00:00,55.8321046913,0.0,0.0,0.0,15.863942322,29.242365,8.97485599953,0.0,3.20568,5.76917599953
 09/11  22:00:00,55.6849679182,0.0,0.0,0.0,15.863942322,29.242365,6.09375545019,0.0,3.20568,2.88807545019
 09/11  23:00:00,56.4002172788,0.0,0.0,0.0,15.863942322,29.242365,6.09195222171,0.0,3.20568,2.88627222171
 09/11  24:00:00,55.6878024628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.6744158692,0.0,0.0,0.0,15.863942322,29.242365,6.08930839899,0.0,3.20568,2.88362839899
 09/12  02:00:00,55.6652612272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.6603254141,0.0,0.0,0.0,15.863942322,29.242365,6.0893746219,0.0,3.20568,2.8836946219
 09/12  04:00:00,56.8024360605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.6301499198,0.0,0.0,0.0,15.863942322,29.242365,6.08944070168,0.0,3.20568,2.88376070168
 09/12  06:00:00,69.9327912067,7.42468106539,5.7532827852,0.0,15.863942322,29.818365,29.4161674757,26.1904874757,3.20568,0.02
 09/12  07:00:00,127.742993813,7.42468106539,6.26309374752,0.0,80.527626,29.818365,23.129149872,17.0364053461,3.20568,2.88706452592
 09/12  08:00:00,176.589393881,8.10660831302,10.5408508415,0.0,80.527626,75.0917375,41.6442590932,8.93459741089,24.0426,8.66706168232
 09/12  09:00:00,183.957723761,8.99387330351,16.970890734,0.0,80.527626,75.0917375,44.0807385677,5.52005968816,24.0426,14.5180788796
 09/12  10:00:00,193.896510374,9.50857086971,22.365249122,0.0,80.527626,79.0911225,49.9718781262,0.487958789627,32.0568,17.4271193366
 09/12  11:00:00,199.879948793,10.2057739924,26.9111568106,0.0,80.527626,79.0911225,49.5338385263,0.0147041123563,32.0568,17.462334414
 09/12  12:00:00,204.686399397,11.0899078956,31.513899666,0.0,80.527626,79.0911225,49.5494245426,0.0,32.0568,17.4926245426
 09/12  13:00:00,204.25031117,11.7127644521,34.4494504141,0.0,80.527626,75.0917375,36.4609251249,0.00763891981784,16.0284,20.4248862051
 09/12  14:00:00,208.923288612,12.8022086317,38.0347698418,0.0,80.527626,75.0917375,33.4487641298,0.0,16.0284,17.4203641298
 09/12  15:00:00,209.700852739,13.7038979374,39.9147914929,0.0,80.527626,73.092045,17.7583745292,0.0153507446866,3.20568,14.5373437845
 09/12  16:00:00,198.634046329,10.0987624858,32.5592266946,0.0,80.527626,73.092045,6.10786167257,0.0153476275774,3.20568,2.88683404499
 09/12  17:00:00,144.691730169,8.24905180431,23.7786053098,0.0,80.527626,29.818365,6.09273035097,0.0,3.20568,2.88705035097
 09/12  18:00:00,141.258680186,7.99734748549,20.6122566584,0.0,80.527626,29.818365,8.97086610284,0.0,3.20568,5.76518610284
 09/12  19:00:00,141.068859331,7.79503358584,17.781374614,0.0,80.527626,29.818365,9.4972256938,0.517766074153,3.20568,5.77377961964
 09/12  20:00:00,144.6663076,7.61856018878,15.850351801,0.0,80.527626,29.818365,11.2661082177,2.29121003601,3.20568,5.76921818166
 09/12  21:00:00,55.6685501067,0.0,0.0,0.0,15.863942322,29.242365,8.97548348585,0.0,3.20568,5.76980348585
 09/12  22:00:00,55.7011549311,0.0,0.0,0.0,15.863942322,29.242365,6.09406243361,0.0,3.20568,2.88838243361
 09/12  23:00:00,56.4216172213,0.0,0.0,0.0,15.863942322,29.242365,6.09193089451,0.0,3.20568,2.88625089451
 09/12  24:00:00,55.7209027802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.7208295892,0.0,0.0,0.0,15.863942322,29.242365,6.08941608905,0.0,3.20568,2.88373608905
 09/13  02:00:00,55.7177107253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.7113190566,0.0,0.0,0.0,15.863942322,29.242365,6.08928767298,0.0,3.20568,2.88360767298
 09/13  04:00:00,55.9537337699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.9313604377,0.0,0.0,0.0,15.863942322,29.242365,6.0893574605,0.0,3.20568,2.8836774605
 09/13  06:00:00,78.966179277,7.42468106539,15.0915834735,0.0,15.863942322,29.818365,12.5124087456,9.2867287456,3.20568,0.02
 09/13  07:00:00,135.814085562,7.42468106539,14.2697615695,0.0,80.527626,29.818365,9.73529632517,3.64259161037,3.20568,2.8870247148
 09/13  08:00:00,186.262327653,8.59631429865,19.674032304,0.0,80.527626,75.0917375,34.844624308,2.13412414849,24.0426,8.66790015947
 09/13  09:00:00,192.061703895,9.35721379066,24.6769729599,0.0,80.527626,75.0917375,40.7439328174,2.18317246227,24.0426,14.5181603552
 09/13  10:00:00,200.453016674,9.73227291838,28.6787266239,0.0,80.527626,79.0911225,49.6941541908,0.207700730986,32.0568,17.4296534598
 09/13  11:00:00,209.283166801,10.4863376695,36.0189429247,0.0,80.527626,79.0911225,49.5355107805,0.0140211769206,32.0568,17.4646896035
 09/13  12:00:00,221.56712676,11.4529742078,48.0124827343,0.0,80.527626,79.0911225,52.4661205196,0.0,32.0568,20.4093205196
 09/13  13:00:00,228.504751664,12.7133871023,57.6735357026,0.0,80.527626,75.0917375,36.4685467994,0.0124906671974,16.0284,20.4276561322
 09/13  14:00:00,243.668178795,14.3731673583,71.1568767508,0.0,80.527626,75.0917375,30.5503868083,0.0,16.0284,14.5219868083
 09/13  15:00:00,257.474139016,16.2711918982,85.0438098403,0.0,80.527626,73.092045,17.7565359261,0.0172488404203,3.20568,14.5336070856
 09/13  16:00:00,247.943222218,12.1299362096,79.6341399277,0.0,80.527626,73.092045,6.10554529768,0.0129003944596,3.20568,2.88696490322
 09/13  17:00:00,186.907846766,9.15426418202,64.8464338928,0.0,80.527626,29.818365,6.09250200829,0.0,3.20568,2.88682200829
 09/13  18:00:00,179.150042046,8.77212402702,57.5228849916,0.0,80.527626,29.818365,8.97123372238,0.0,3.20568,5.76555372238
 09/13  19:00:00,174.901638989,8.41314420435,50.5464454168,0.0,80.527626,29.818365,8.97880641212,0.0,3.20568,5.77312641212
 09/13  20:00:00,174.16184247,8.16018638445,44.3764110829,0.0,80.527626,29.818365,8.97527986549,0.0,3.20568,5.76959986549
 09/13  21:00:00,55.9856424142,0.0,0.0,0.0,15.863942322,29.242365,8.97507872323,0.0,3.20568,5.76939872323
 09/13  22:00:00,55.8006190179,0.0,0.0,0.0,15.863942322,29.242365,6.09374578121,0.0,3.20568,2.88806578121
 09/13  23:00:00,56.4864462526,0.0,0.0,0.0,15.863942322,29.242365,6.09181115142,0.0,3.20568,2.88613115142
 09/13  24:00:00,55.7739111793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.7585697137,0.0,0.0,0.0,15.863942322,29.242365,6.08935758549,0.0,3.20568,2.88367758549
 09/14  02:00:00,55.7489942013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.7434593238,0.0,0.0,0.0,15.863942322,29.242365,6.08943110705,0.0,3.20568,2.88375110705
 09/14  04:00:00,55.9914487505,0.0,0.0,0.0,15.863942322,29.242365,6.08930600747,0.0,3.20568,2.88362600747
 09/14  05:00:00,55.9646529222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,81.7331049093,7.42481900379,17.833724095,0.0,15.863942322,29.818365,11.1298120454,5.04043261733,3.20568,2.88369942803
 09/14  07:00:00,137.488162413,7.42468106539,15.9277906302,0.0,80.527626,29.818365,5.31589756498,2.09021756498,3.20568,0.02
 09/14  08:00:00,189.251719378,8.67471737945,22.5723183786,0.0,80.527626,75.0917375,33.9349658812,1.2231286426,24.0426,8.66923723859
 09/14  09:00:00,196.557209363,9.44351498834,29.0705057772,0.0,80.527626,75.0917375,42.1677616509,0.70698483269,24.0426,17.4181768182
 09/14  10:00:00,206.337468287,9.95707690158,34.3173144533,0.0,80.527626,79.0911225,46.587678376,0.0,32.0568,14.530878376
 09/14  11:00:00,208.89268323,10.579571057,35.5420877293,0.0,80.527626,79.0911225,49.5383475668,0.0135845553248,32.0568,17.4679630115
 09/14  12:00:00,206.406865763,11.2371159873,33.0999857779,0.0,80.527626,79.0911225,52.46594657,0.0,32.0568,20.40914657
 09/14  13:00:00,199.516417098,11.6431996042,29.8161400566,0.0,80.527626,75.0917375,36.5107778305,0.052831173869,16.0284,20.4295466567
 09/14  14:00:00,197.570556165,12.4243500123,27.1001040505,0.0,80.527626,75.0917375,30.5672555681,0.0170528775823,16.0284,14.5218026906
 09/14  15:00:00,193.36401565,13.0204252548,24.3107701845,0.0,80.527626,73.092045,24.3009184861,3.65994920659,3.20568,17.4352892795
 09/14  16:00:00,181.196997312,9.59739619346,15.7256712374,0.0,80.527626,73.092045,11.6790187039,5.58652419985,3.20568,2.88681450406
 09/14  17:00:00,130.042358379,7.9466778514,9.52134996976,0.0,80.527626,29.818365,11.6276180399,8.40193803991,3.20568,0.02
 09/14  18:00:00,126.760304039,7.67452457071,6.53144666687,0.0,80.527626,29.818365,20.6804616558,11.7090765366,3.20568,5.76570511917
 09/14  19:00:00,126.995442823,7.48418222184,3.88684312751,0.0,80.527626,29.818365,24.0752624958,15.0966676199,3.20568,5.77291487594
 09/14  20:00:00,131.529235706,7.4278050317,2.78916234076,0.0,80.527626,29.818365,25.8748768841,16.8996038904,3.20568,5.76959299369
 09/14  21:00:00,55.7495935286,0.0,0.0,0.0,15.863942322,29.242365,8.97539309294,0.0,3.20568,5.76971309294
 09/14  22:00:00,55.6246464362,0.0,0.0,0.0,15.863942322,29.242365,6.0940728732,0.0,3.20568,2.8883928732
 09/14  23:00:00,56.3476104385,0.0,0.0,0.0,15.863942322,29.242365,6.0919070561,0.0,3.20568,2.8862270561
 09/14  24:00:00,55.6466586585,0.0,0.0,0.0,15.863942322,29.242365,6.08931601317,0.0,3.20568,2.88363601317
 09/15  01:00:00,55.643042609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.6388110601,0.0,0.0,0.0,15.863942322,29.242365,6.08939408658,0.0,3.20568,2.88371408658
 09/15  03:00:00,55.6350140609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.7650310124,0.0,0.0,0.0,15.863942322,29.242365,6.08947128616,0.0,3.20568,2.88379128616
 09/15  05:00:00,56.5867820349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,66.0576737285,7.42468106539,1.92666984972,0.0,15.863942322,29.818365,44.0530104104,37.9635603079,3.20568,2.88377010249
 09/15  07:00:00,122.93791797,7.42468106539,1.51018567389,0.0,80.527626,29.818365,34.1017808499,28.0093309133,3.20568,2.88676993662
 09/15  08:00:00,167.793614644,7.75779289996,2.15865647949,0.0,80.527626,75.0917375,51.4270431124,18.7158890298,24.0426,8.66855408263
 09/15  09:00:00,170.256258889,8.55750620319,3.7897778853,0.0,80.527626,75.0917375,55.9169716201,17.3563296046,24.0426,14.5180420155
 09/15  10:00:00,176.337809264,9.02782735141,5.39019110274,0.0,80.527626,79.0911225,61.3095868991,14.7245817973,32.0568,14.5282051018
 09/15  11:00:00,179.607527393,9.42851745363,7.54022587015,0.0,80.527626,79.0911225,49.5290348518,0.0,32.0568,17.4722348518
 09/15  12:00:00,181.861140901,9.95250076483,9.95465079126,0.0,80.527626,79.0911225,52.4646302463,0.0,32.0568,20.4078302463
 09/15  13:00:00,181.368726398,10.7015781225,12.6870381774,0.0,80.527626,75.0917375,39.9946589342,3.53810701563,16.0284,20.4281519186
 09/15  14:00:00,184.852116521,11.5894961633,15.2783390623,0.0,80.527626,75.0917375,33.2627567033,2.71339527607,16.0284,14.5209614272
 09/15  15:00:00,185.717146899,12.3979862076,17.3521094833,0.0,80.527626,73.092045,25.3383907127,4.69102689572,3.20568,17.4416838169
 09/15  16:00:00,180.109094987,9.41057356917,14.8407380842,0.0,80.527626,73.092045,9.77941409288,3.68663961351,3.20568,2.88709447937
 09/15  17:00:00,132.02970615,7.94111780825,11.5142527369,0.0,80.527626,29.818365,10.7230643502,4.63042462883,3.20568,2.88695972137
 09/15  18:00:00,130.171618678,7.73943253031,9.86574639993,0.0,80.527626,29.818365,15.934533815,6.96309003462,3.20568,5.76576378038
 09/15  19:00:00,131.171785561,7.55985482456,8.19535647021,0.0,80.527626,29.818365,18.4594297652,9.47995691149,3.20568,5.77379285368
 09/15  20:00:00,135.695030771,7.45293820344,7.11518273505,0.0,80.527626,29.818365,20.2714686205,11.2957034832,3.20568,5.77008513733
 09/15  21:00:00,55.6079308356,0.0,0.0,0.0,15.863942322,29.242365,8.97557667075,0.0,3.20568,5.76989667075
 09/15  22:00:00,55.6444993481,0.0,0.0,0.0,15.863942322,29.242365,6.09409017069,0.0,3.20568,2.88841017069
 09/15  23:00:00,56.3684739021,0.0,0.0,0.0,15.863942322,29.242365,6.09195836037,0.0,3.20568,2.88627836037
 09/15  24:00:00,55.6607094271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.6535653835,0.0,0.0,0.0,15.863942322,29.242365,6.08804595838,0.0,3.20568,2.88236595838
 09/16  02:00:00,55.6474891975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.643632494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.8723497041,0.0,0.0,0.0,15.863942322,29.242365,6.08813764567,0.0,3.20568,2.88245764567
 09/16  05:00:00,55.856590379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,55.8670833909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,48.6552790628,0.0,0.0,0.0,15.863942322,29.242365,6.08809630664,0.0,3.20568,2.88241630664
 09/16  08:00:00,47.2338950207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.2594898879,0.0,0.0,0.0,15.863942322,29.242365,6.08931620355,0.0,3.20568,2.88363620355
 09/16  10:00:00,47.2627840638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,47.9424402508,0.0,0.0,0.0,15.863942322,29.242365,6.08939731145,0.0,3.20568,2.88371731145
 09/16  12:00:00,47.2612545198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.3077869533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,47.3268308619,0.0,0.0,0.0,15.863942322,29.242365,6.08808382841,0.0,3.20568,2.88240382841
 09/16  15:00:00,47.3189246938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.2245497893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,47.2264420294,0.0,0.0,0.0,15.863942322,29.242365,6.08804274961,0.0,3.20568,2.88236274961
 09/16  18:00:00,47.2267098836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,50.3345903495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,56.0281059219,0.0,0.0,0.0,15.863942322,29.242365,6.08813496544,0.0,3.20568,2.88245496544
 09/16  21:00:00,55.8818513386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.6957925642,0.0,0.0,0.0,15.863942322,29.242365,6.08809389714,0.0,3.20568,2.88241389714
 09/16  23:00:00,56.3726960882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.6791812032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.6711953008,0.0,0.0,0.0,15.863942322,29.242365,6.08805474008,0.0,3.20568,2.88237474008
 09/17  02:00:00,55.6531894843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.6282361357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.8251759433,0.0,0.0,0.0,15.863942322,29.242365,6.08815003587,0.0,3.20568,2.88247003587
 09/17  05:00:00,55.7858797088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,55.7823527861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,49.9933168211,0.0,0.0,0.0,15.863942322,29.242365,6.0881121099,0.0,3.20568,2.8824321099
 09/17  08:00:00,47.1315485561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.1471087116,0.0,0.0,0.0,15.863942322,29.242365,6.08933423105,0.0,3.20568,2.88365423105
 09/17  10:00:00,47.1392965392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,47.8268862093,0.0,0.0,0.0,15.863942322,29.242365,6.08941936983,0.0,3.20568,2.88373936983
 09/17  12:00:00,47.1533124576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.2153331131,0.0,0.0,0.0,15.863942322,29.242365,6.08930494919,0.0,3.20568,2.88362494919
 09/17  14:00:00,47.242487001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,47.2382907457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,47.1488393275,0.0,0.0,0.0,15.863942322,29.242365,6.08806207898,0.0,3.20568,2.88238207898
 09/17  17:00:00,47.1447862959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,47.1298233437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,51.6212977966,0.0,0.0,0.0,15.863942322,29.242365,6.08815787492,0.0,3.20568,2.88247787492
 09/17  20:00:00,55.8752410991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.7386872188,0.0,0.0,0.0,15.863942322,29.242365,6.08812021167,0.0,3.20568,2.88244021167
