Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  22:00:00,55.5713537905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.2577855796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.5515198754,0.0,0.0,0.0,15.863942322,29.242365,6.08808257472,0.0,3.20568,2.88240257472
 09/18  01:00:00,55.543345069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.5337276189,0.0,0.0,0.0,15.863942322,29.242365,6.08937658697,0.0,3.20568,2.88369658697
 09/18  03:00:00,55.5235543902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.7275841066,0.0,0.0,0.0,15.863942322,29.242365,6.08946592261,0.0,3.20568,2.88378592261
 09/18  05:00:00,55.707963281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,63.8639464093,7.42468106539,0.0,0.0,15.863942322,29.818365,237.399771533,231.310416225,3.20568,2.88367530882
 09/18  07:00:00,122.896707323,7.42468106539,0.00123106047894,0.0,80.527626,29.818365,170.851592915,164.758775877,3.20568,2.88713703753
 09/18  08:00:00,165.286467631,7.42468106539,0.00736229934234,0.0,80.527626,75.0917375,124.279059467,91.5684394139,24.0426,8.66802005336
 09/18  09:00:00,165.373400107,7.50513918769,0.00478595046526,0.0,80.527626,75.0917375,81.7300110254,43.1674543474,24.0426,14.519956678
 09/18  10:00:00,172.81131387,7.95749871581,2.95609412047,0.0,80.527626,79.0911225,62.6004107138,16.0132504061,32.0568,14.5303603077
 09/18  11:00:00,180.280305517,8.9973460059,8.63284665771,0.0,80.527626,79.0911225,49.5297900261,0.0,32.0568,17.4729900261
 09/18  12:00:00,185.637251405,10.4751157208,13.1910752534,0.0,80.527626,79.0911225,52.4663865591,0.0,32.0568,20.4095865591
 09/18  13:00:00,188.807045927,12.467101252,18.3359165837,0.0,80.527626,75.0917375,36.492076296,0.0331239524757,16.0284,20.4305523436
 09/18  14:00:00,195.294473096,14.2955855032,22.9836161108,0.0,80.527626,75.0917375,33.4507797528,0.0,16.0284,17.4223797528
 09/18  15:00:00,199.770306014,16.0032436175,27.756549517,0.0,80.527626,73.092045,17.7572452868,0.0116149358954,3.20568,14.5399503509
 09/18  16:00:00,194.899109929,11.7933443536,27.1907672521,0.0,80.527626,73.092045,6.13812997021,0.0454554345843,3.20568,2.88699453563
 09/18  17:00:00,141.399766,8.93569092972,19.8392769729,0.0,80.527626,29.818365,6.09255284152,0.0,3.20568,2.88687284152
 09/18  18:00:00,133.848312558,8.32932382862,12.9361633482,0.0,80.527626,29.818365,12.7119014132,3.740450598,3.20568,5.76577081523
 09/18  19:00:00,131.56491992,7.77415302431,6.72237286397,0.0,80.527626,29.818365,20.021410601,11.0420250283,3.20568,5.77370557269
 09/18  20:00:00,133.248010667,7.53332606301,4.39471838325,0.0,80.527626,29.818365,23.4325290748,14.457486598,3.20568,5.76936247682
 09/18  21:00:00,55.7591228441,0.0,0.0,0.0,15.863942322,29.242365,8.97531021856,0.0,3.20568,5.76963021856
 09/18  22:00:00,55.633286806,0.0,0.0,0.0,15.863942322,29.242365,6.09406896342,0.0,3.20568,2.88838896342
 09/18  23:00:00,56.3551681644,0.0,0.0,0.0,15.863942322,29.242365,6.0920367124,0.0,3.20568,2.8863567124
 09/18  24:00:00,55.6383276591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.6225406635,0.0,0.0,0.0,15.863942322,29.242365,6.08944670216,0.0,3.20568,2.88376670216
 09/19  02:00:00,55.6093029195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.5990914509,0.0,0.0,0.0,15.863942322,29.242365,6.08934015423,0.0,3.20568,2.88366015423
 09/19  04:00:00,56.6649928628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.4837662761,0.0,0.0,0.0,15.863942322,29.242365,6.08943377741,0.0,3.20568,2.88375377741
 09/19  06:00:00,64.1025981313,7.42468106539,0.00326562092666,0.0,15.863942322,29.818365,90.3064709438,84.2171438786,3.20568,2.8836470652
 09/19  07:00:00,122.841181905,7.42468106539,0.0,0.0,80.527626,29.818365,77.6410398705,74.4153598705,3.20568,0.02
 09/19  08:00:00,165.359236081,7.49676478127,0.00818161157029,0.0,80.527626,75.0917375,77.8817934971,45.1693823818,24.0426,8.66981111528
 09/19  09:00:00,166.588632519,7.91677540636,0.778181897459,0.0,80.527626,75.0917375,62.1047552566,20.6411651793,24.0426,17.4209900773
 09/19  10:00:00,177.64247903,8.8845369725,6.82401364122,0.0,80.527626,79.0911225,57.6530351911,11.0632835325,32.0568,14.5329516587
 09/19  11:00:00,187.332672819,10.2566045404,14.3864060123,0.0,80.527626,79.0911225,49.5286714308,0.0,32.0568,17.4718714308
 09/19  12:00:00,196.945737313,12.2552274548,22.6633009015,0.0,80.527626,79.0911225,52.4675433541,0.0,32.0568,20.4107433541
 09/19  13:00:00,203.313065323,13.8195482574,31.4147727236,0.0,80.527626,75.0917375,36.4866337656,0.0265472859221,16.0284,20.4316864797
 09/19  14:00:00,214.983924372,16.0596287318,40.8253971516,0.0,80.527626,75.0917375,30.5559891262,0.00588783746412,16.0284,14.5217012887
 09/19  15:00:00,221.61668174,17.8042554147,47.7100644383,0.0,80.527626,73.092045,20.6625528181,0.0135587473739,3.20568,17.4433140707
 09/19  16:00:00,213.832759388,13.2274228414,44.605384349,0.0,80.527626,73.092045,6.10372575201,0.0109143813225,3.20568,2.88713137069
 09/19  17:00:00,156.863659168,9.76834658057,34.374720564,0.0,80.527626,29.818365,6.09269280389,0.0,3.20568,2.88701280389
 09/19  18:00:00,150.746219019,9.07899567343,28.9709191764,0.0,80.527626,29.818365,8.97170223455,0.0,3.20568,5.76602223455
 09/19  19:00:00,148.753583592,8.39632637992,23.4002065836,0.0,80.527626,29.818365,8.97987346928,0.0,3.20568,5.77419346928
 09/19  20:00:00,149.673508289,7.99212110086,20.4542074062,0.0,80.527626,29.818365,8.97544173301,0.0,3.20568,5.76976173301
 09/19  21:00:00,55.6950809126,0.0,0.0,0.0,15.863942322,29.242365,8.97609090854,0.0,3.20568,5.77041090854
 09/19  22:00:00,55.7303829458,0.0,0.0,0.0,15.863942322,29.242365,6.09388517191,0.0,3.20568,2.88820517191
 09/19  23:00:00,56.4544839504,0.0,0.0,0.0,15.863942322,29.242365,6.09218654169,0.0,3.20568,2.88650654169
 09/19  24:00:00,55.75015888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.7472390166,0.0,0.0,0.0,15.863942322,29.242365,6.08946307567,0.0,3.20568,2.88378307567
 09/20  02:00:00,55.7387771681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.7266857645,0.0,0.0,0.0,15.863942322,29.242365,6.08936050692,0.0,3.20568,2.88368050692
 09/20  04:00:00,55.9639340955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.9375309117,0.0,0.0,0.0,15.863942322,29.242365,6.08945846789,0.0,3.20568,2.88377846789
 09/20  06:00:00,76.8030610454,7.42468106539,12.942434167,0.0,15.863942322,29.818365,10.834082575,7.60840257499,3.20568,0.02
 09/20  07:00:00,135.671945456,7.42468106539,12.7154834562,0.0,80.527626,29.818365,9.25836462135,3.16564588831,3.20568,2.88703873305
 09/20  08:00:00,184.283075139,8.63391824866,17.6693780571,0.0,80.527626,75.0917375,34.7177579879,2.00548799374,24.0426,8.66966999416
 09/20  09:00:00,189.047169157,9.31361263405,21.7174505421,0.0,80.527626,75.0917375,43.7352694501,2.27202090779,24.0426,17.4206485423
 09/20  10:00:00,196.746353788,9.64168945311,25.0736450138,0.0,80.527626,79.0911225,46.8376238131,0.246942916269,32.0568,14.5338808969
 09/20  11:00:00,204.254955029,10.273651727,31.205378191,0.0,80.527626,79.0911225,49.5432126219,0.0140855160345,32.0568,17.4723271059
 09/20  12:00:00,215.739350744,11.5532506419,42.0823885594,0.0,80.527626,79.0911225,52.4706309539,0.0,32.0568,20.4138309539
 09/20  13:00:00,220.920246063,12.8698798147,49.9287204121,0.0,80.527626,75.0917375,36.4812270841,0.0208828416615,16.0284,20.4319442424
 09/20  14:00:00,230.946484377,14.071771816,58.7382992797,0.0,80.527626,75.0917375,30.5505508225,0.0,16.0284,14.5221508225
 09/20  15:00:00,238.739024492,15.2166647575,67.373316842,0.0,80.527626,73.092045,20.6679360613,0.0181737126004,3.20568,17.4440823487
 09/20  16:00:00,227.601359314,10.9448517772,60.4956215992,0.0,80.527626,73.092045,6.10614692122,0.013275331216,3.20568,2.88719159
 09/20  17:00:00,169.125614357,8.64760921533,47.645828848,0.0,80.527626,29.818365,6.09275729895,0.0,3.20568,2.88707729895
 09/20  18:00:00,162.849427836,8.32145765859,41.7430541135,0.0,80.527626,29.818365,8.97187212823,0.0,3.20568,5.76619212823
 09/20  19:00:00,162.653121605,8.07689812407,37.2567421045,0.0,80.527626,29.818365,8.97921367013,0.0,3.20568,5.77353367013
 09/20  20:00:00,162.568399128,7.8741047322,33.1295345505,0.0,80.527626,29.818365,8.97488980963,0.0,3.20568,5.76920980963
 09/20  21:00:00,55.9411290198,0.0,0.0,0.0,15.863942322,29.242365,8.97519705215,0.0,3.20568,5.76951705215
 09/20  22:00:00,55.7689673184,0.0,0.0,0.0,15.863942322,29.242365,6.09399803675,0.0,3.20568,2.88831803675
 09/20  23:00:00,56.4734968394,0.0,0.0,0.0,15.863942322,29.242365,6.09196675608,0.0,3.20568,2.88628675608
 09/20  24:00:00,55.765817577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.7610416562,0.0,0.0,0.0,15.863942322,29.242365,6.08937444848,0.0,3.20568,2.88369444848
 09/21  02:00:00,55.7601035726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.7613358064,0.0,0.0,0.0,15.863942322,29.242365,6.08947698816,0.0,3.20568,2.88379698816
 09/21  04:00:00,56.0268704365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.0076432711,0.0,0.0,0.0,15.863942322,29.242365,6.08937839872,0.0,3.20568,2.88369839872
 09/21  06:00:00,90.6287585355,7.4248608914,26.662452033,0.0,15.863942322,29.818365,3.54002003827,0.314340038268,3.20568,0.02
 09/21  07:00:00,149.682472365,7.42468106539,26.6021826958,0.0,80.527626,29.818365,6.09285212901,0.0,3.20568,2.88717212901
 09/21  08:00:00,207.669718949,8.98020139632,40.5733180542,0.0,80.527626,75.0917375,32.7219158797,0.00933599120943,24.0426,8.66997988844
 09/21  09:00:00,222.014503717,10.0030793279,53.8628433941,0.0,80.527626,75.0917375,41.4646661662,0.0,24.0426,17.4220661662
 09/21  10:00:00,243.281257658,11.2842290802,69.8249654304,0.0,80.527626,79.0911225,46.5909979922,0.0,32.0568,14.5341979922
 09/21  11:00:00,262.882832051,12.9524780399,87.0379773439,0.0,80.527626,79.0911225,49.5299918389,0.0,32.0568,17.4731918389
 09/21  12:00:00,274.961322404,15.1669720617,97.5891981388,0.0,80.527626,79.0911225,52.4703901248,0.0,32.0568,20.4135901248
 09/21  13:00:00,280.404688963,18.4231716393,103.760889447,0.0,80.527626,75.0917375,36.4650158953,0.00247706957608,16.0284,20.4341388257
 09/21  14:00:00,282.760062053,19.974406629,104.563107933,0.0,80.527626,75.0917375,33.4535836158,0.00107558953707,16.0284,17.4241080262
 09/21  15:00:00,279.001046982,21.4974448253,101.288406607,0.0,80.527626,73.092045,17.7710305064,0.0234300729919,3.20568,14.5419204334
 09/21  16:00:00,261.455345401,17.0858087317,88.1626636175,0.0,80.527626,73.092045,6.12155768273,0.0286916700775,3.20568,2.88718601265
 09/21  17:00:00,189.171247287,11.5347818272,64.7283247633,0.0,80.527626,29.818365,6.09275748245,0.0,3.20568,2.88707748245
 09/21  18:00:00,171.329036492,10.1186924164,48.3373996345,0.0,80.527626,29.818365,8.97131554612,0.0,3.20568,5.76563554612
 09/21  19:00:00,160.424562,8.95074577257,34.1250033935,0.0,80.527626,29.818365,8.99436016595,0.0152019242518,3.20568,5.7734782417
 09/21  20:00:00,153.498497422,8.27592304861,23.727927852,0.0,80.527626,29.818365,9.0262846948,0.0505659048545,3.20568,5.77003878995
 09/21  21:00:00,55.8627556601,0.0,0.0,0.0,15.863942322,29.242365,8.97566133029,0.0,3.20568,5.76998133029
 09/21  22:00:00,55.6926155377,0.0,0.0,0.0,15.863942322,29.242365,6.09398044308,0.0,3.20568,2.88830044308
 09/21  23:00:00,56.3905197484,0.0,0.0,0.0,15.863942322,29.242365,6.09204856574,0.0,3.20568,2.88636856574
 09/21  24:00:00,55.6760465983,0.0,0.0,0.0,15.863942322,29.242365,6.08938375088,0.0,3.20568,2.88370375088
 09/22  01:00:00,55.6583658785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.6518178976,0.0,0.0,0.0,15.863942322,29.242365,6.08949288523,0.0,3.20568,2.88381288523
 09/22  03:00:00,55.6528514176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.7957311043,0.0,0.0,0.0,15.863942322,29.242365,6.08939848572,0.0,3.20568,2.88371848572
 09/22  05:00:00,56.6397501246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,72.0888951767,7.42468106539,7.88718349119,0.0,15.863942322,29.818365,28.9170526942,22.8275473058,3.20568,2.8838253884
 09/22  07:00:00,132.436501687,7.42468106539,9.50270768615,0.0,80.527626,29.818365,17.7474460233,11.6546317574,3.20568,2.88713426592
 09/22  08:00:00,179.645550016,8.02566798211,13.654622639,0.0,80.527626,75.0917375,38.0742513962,5.36310615537,24.0426,8.66854524078
 09/22  09:00:00,186.558946341,8.95545563311,19.5924762508,0.0,80.527626,75.0917375,41.4860486973,2.92168523757,24.0426,14.5217634598
 09/22  10:00:00,197.746861872,9.9175226963,25.7920799918,0.0,80.527626,79.0911225,46.5877077891,0.0,32.0568,14.5309077891
 09/22  11:00:00,211.82835696,11.2947107419,37.7430221512,0.0,80.527626,79.0911225,52.4557218888,0.0143115986739,32.0568,20.3846102901
 09/22  12:00:00,229.573510868,12.5836412703,54.8700733104,0.0,80.527626,79.0911225,49.5554445924,0.0,32.0568,17.4986445924
 09/22  13:00:00,238.853745366,13.3613595027,67.3435789066,0.0,80.527626,75.0917375,39.391121769,0.0121890952336,16.0284,23.3505326737
 09/22  14:00:00,249.233971996,14.2240550931,76.8505259248,0.0,80.527626,75.0917375,30.5547145714,0.0,16.0284,14.5263145714
 09/22  15:00:00,247.899617577,14.6075694152,77.1361301347,0.0,80.527626,73.092045,17.7608887368,0.0204114293885,3.20568,14.5347973074
 09/22  16:00:00,228.732178386,10.3807956408,62.1993430082,0.0,80.527626,73.092045,6.1068964053,0.0140603182302,3.20568,2.88715608707
 09/22  17:00:00,166.968539683,8.41770530558,45.6849719896,0.0,80.527626,29.818365,6.09273556045,0.0,3.20568,2.88705556045
 09/22  18:00:00,158.785929915,8.07597058098,37.9195187502,0.0,80.527626,29.818365,8.97144701399,0.0,3.20568,5.76576701399
 09/22  19:00:00,155.707616718,7.82434980242,30.869615727,0.0,80.527626,29.818365,8.97980642494,0.0,3.20568,5.77412642494
 09/22  20:00:00,153.782440111,7.64498846206,24.8693967031,0.0,80.527626,29.818365,8.97570528733,0.0,3.20568,5.77002528733
 09/22  21:00:00,55.7097160898,0.0,0.0,0.0,15.863942322,29.242365,8.97587100718,0.0,3.20568,5.77019100718
 09/22  22:00:00,55.7266545335,0.0,0.0,0.0,15.863942322,29.242365,6.09387622048,0.0,3.20568,2.88819622048
 09/22  23:00:00,56.4149602548,0.0,0.0,0.0,15.863942322,29.242365,6.09214518066,0.0,3.20568,2.88646518066
 09/22  24:00:00,55.6926527637,0.0,0.0,0.0,15.863942322,29.242365,6.08934322624,0.0,3.20568,2.88366322624
 09/23  01:00:00,55.6656234343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.6430696852,0.0,0.0,0.0,15.863942322,29.242365,6.0881758624,0.0,3.20568,2.8824958624
 09/23  03:00:00,55.6226861061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.8185946689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.787165013,0.0,0.0,0.0,15.863942322,29.242365,6.08816016907,0.0,3.20568,2.88248016907
 09/23  06:00:00,55.7878535231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,50.000510181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1559846944,0.0,0.0,0.0,15.863942322,29.242365,6.08814470461,0.0,3.20568,2.88246470461
 09/23  09:00:00,47.1967076859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.2154321477,0.0,0.0,0.0,15.863942322,29.242365,6.08940844902,0.0,3.20568,2.88372844902
 09/23  11:00:00,47.9056761479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.2235173646,0.0,0.0,0.0,15.863942322,29.242365,6.08951998874,0.0,3.20568,2.88383998874
 09/23  13:00:00,47.2766764847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,47.2979085436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,47.2899770512,0.0,0.0,0.0,15.863942322,29.242365,6.08808218906,0.0,3.20568,2.88240218906
 09/23  16:00:00,47.1952588585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.1863235032,0.0,0.0,0.0,15.863942322,29.242365,6.08806702277,0.0,3.20568,2.88238702277
 09/23  18:00:00,47.1676423608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,53.0873298107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.9038964299,0.0,0.0,0.0,15.863942322,29.242365,6.08818666005,0.0,3.20568,2.88250666005
 09/23  21:00:00,55.7572195867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.5835948797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2680537317,0.0,0.0,0.0,15.863942322,29.242365,6.08817144081,0.0,3.20568,2.88249144081
 09/23  24:00:00,55.5521096298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5374644702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5253513618,0.0,0.0,0.0,15.863942322,29.242365,6.08815943505,0.0,3.20568,2.88247943505
 09/24  03:00:00,55.5155469844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7202043577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.6991562841,0.0,0.0,0.0,15.863942322,29.242365,6.08814778378,0.0,3.20568,2.88246778378
 09/24  06:00:00,55.7087306018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,49.9289409216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.1001306707,0.0,0.0,0.0,15.863942322,29.242365,6.08935568045,0.0,3.20568,2.88367568045
 09/24  09:00:00,47.1548089307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.1877384168,0.0,0.0,0.0,15.863942322,29.242365,6.08947213413,0.0,3.20568,2.88379213413
 09/24  11:00:00,47.8886635535,0.0,0.0,0.0,15.863942322,29.242365,6.08938631623,0.0,3.20568,2.88370631623
 09/24  12:00:00,47.2088805343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.2673518039,0.0,0.0,0.0,15.863942322,29.242365,6.08950266275,0.0,3.20568,2.88382266275
 09/24  14:00:00,47.2945580297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.2919574987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.2035283668,0.0,0.0,0.0,15.863942322,29.242365,6.08806738438,0.0,3.20568,2.88238738438
 09/24  17:00:00,47.2002588167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,47.1855239414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,53.1190468392,0.0,0.0,0.0,15.863942322,29.242365,6.08819137312,0.0,3.20568,2.88251137312
 09/24  20:00:00,55.9425472102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.7972579622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.6182334591,0.0,0.0,0.0,15.863942322,29.242365,6.08818023211,0.0,3.20568,2.88250023211
 09/24  23:00:00,56.2983513329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.6034175123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.5995259876,0.0,0.0,0.0,15.863942322,29.242365,6.08939144997,0.0,3.20568,2.88371144997
 09/25  02:00:00,55.5943343905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.5878342007,0.0,0.0,0.0,15.863942322,29.242365,6.08951295529,0.0,3.20568,2.88383295529
 09/25  04:00:00,55.8011232068,0.0,0.0,0.0,15.863942322,29.242365,6.08943168079,0.0,3.20568,2.88375168079
 09/25  05:00:00,55.7866767415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,63.7576596987,7.42468106539,0.00247552616202,0.0,15.863942322,29.818365,69.5671855416,63.4776326413,3.20568,2.88387290034
 09/25  07:00:00,122.840146071,7.42468106539,0.0,0.0,80.527626,29.818365,44.2859319301,38.1932348601,3.20568,2.88701707009
 09/25  08:00:00,168.077911008,7.44657376244,2.75375637409,0.0,80.527626,75.0917375,52.1855638539,19.4743319462,24.0426,8.66863190766
 09/25  09:00:00,174.757557686,7.96230706504,8.85256829685,0.0,80.527626,75.0917375,50.0927112563,11.5251821217,24.0426,14.5249291346
 09/25  10:00:00,186.743164497,8.77399209446,15.9820318179,0.0,80.527626,79.0911225,49.8480042691,3.25871269312,32.0568,14.5324915759
 09/25  11:00:00,192.192713437,9.63423479281,19.8270517791,0.0,80.527626,79.0911225,52.4551780895,0.0133522322484,32.0568,20.3850258572
 09/25  12:00:00,192.415872834,10.0594706804,20.3159126883,0.0,80.527626,79.0911225,49.559218906,0.0,32.0568,17.502418906
 09/25  13:00:00,190.172140899,10.8627627041,21.2615925157,0.0,80.527626,75.0917375,39.4233166965,0.0375869748483,16.0284,23.3573297217
 09/25  14:00:00,194.346734503,12.349082512,23.9560996677,0.0,80.527626,75.0917375,30.5563007095,0.0,16.0284,14.5279007095
 09/25  15:00:00,196.581630329,13.5859120133,26.9718631132,0.0,80.527626,73.092045,20.6618859131,0.0135524683873,3.20568,17.4426534447
 09/25  16:00:00,190.180446638,10.008707519,24.2560542172,0.0,80.527626,73.092045,6.10523047348,0.0130610874137,3.20568,2.88648938607
 09/25  17:00:00,137.520043496,8.01656393672,16.8833322714,0.0,80.527626,29.818365,6.27604765579,0.183176085745,3.20568,2.88719157004
 09/25  18:00:00,131.632221843,7.70190338018,11.3469852643,0.0,80.527626,29.818365,11.0614290272,4.96234738732,3.20568,2.89340163984
 09/25  19:00:00,132.483919436,7.48527983401,6.49514879423,0.0,80.527626,29.818365,23.5314964554,11.6741896601,3.20568,8.65162679533
 09/25  20:00:00,132.008223555,7.42472194076,3.26752677178,0.0,80.527626,29.818365,25.2929730429,16.31733581,3.20568,5.76995723293
 09/25  21:00:00,55.7342301912,0.0,0.0,0.0,15.863942322,29.242365,8.97564667302,0.0,3.20568,5.76996667302
 09/25  22:00:00,55.5988319784,0.0,0.0,0.0,15.863942322,29.242365,6.09405216903,0.0,3.20568,2.88837216903
 09/25  23:00:00,56.3161149558,0.0,0.0,0.0,15.863942322,29.242365,6.09225702251,0.0,3.20568,2.88657702251
 09/25  24:00:00,55.6038295286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.5916550372,0.0,0.0,0.0,15.863942322,29.242365,6.08938941398,0.0,3.20568,2.88370941398
 09/26  02:00:00,55.5799814224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5712837078,0.0,0.0,0.0,15.863942322,29.242365,6.08951583922,0.0,3.20568,2.88383583922
 09/26  04:00:00,56.622271596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4514665774,0.0,0.0,0.0,15.863942322,29.242365,6.08943908949,0.0,3.20568,2.88375908949
 09/26  06:00:00,64.1212077322,7.42468106539,0.0,0.0,15.863942322,29.818365,143.744021041,140.518341041,3.20568,0.02
 09/26  07:00:00,124.278721982,7.42468106539,0.0,0.0,80.527626,29.818365,132.059644285,125.966706082,3.20568,2.88725820266
 09/26  08:00:00,165.296341135,7.430242906,0.004612591663,0.0,80.527626,75.0917375,137.624262561,104.911293582,24.0426,8.67036897949
 09/26  09:00:00,165.458527113,7.57546248676,0.00316209749243,0.0,80.527626,75.0917375,133.125684558,91.659217692,24.0426,17.4238668657
 09/26  10:00:00,170.150205394,8.25388333967,0.00503205397776,0.0,80.527626,79.0911225,128.55890861,81.9655310675,32.0568,14.5365775426
 09/26  11:00:00,171.633920958,9.03745891049,0.0,0.0,80.527626,79.0911225,100.465154878,50.9308684608,32.0568,17.4774864175
 09/26  12:00:00,171.476764734,9.60773387814,0.0,0.0,80.527626,79.0911225,84.5353767308,32.0612052612,32.0568,20.4173714695
 09/26  13:00:00,168.414888421,10.5335152746,0.0,0.0,80.527626,75.0917375,67.5355465073,30.3124915544,16.0284,21.1946549529
 09/26  14:00:00,168.461743841,10.5853971212,0.0,0.0,80.527626,75.0917375,55.3160956851,22.6079402643,16.0284,16.6797554207
 09/26  15:00:00,166.709431356,10.8590579348,0.0,0.0,80.527626,73.092045,44.1046052845,23.4583250389,3.20568,17.4406002456
 09/26  16:00:00,164.093588756,8.3626793955,0.0,0.0,80.527626,73.092045,28.5515926891,22.4589876402,3.20568,2.88692504894
 09/26  17:00:00,119.878053043,7.43205024459,0.0,0.0,80.527626,29.818365,30.3851448833,27.1594648833,3.20568,0.02
 09/26  18:00:00,119.869341138,7.42468106539,0.0,0.0,80.527626,29.818365,47.6488045685,38.676701846,3.20568,5.76642272256
 09/26  19:00:00,125.589500405,7.42468106539,0.0,0.0,80.527626,29.818365,61.5603988515,52.5806520764,3.20568,5.77406677511
 09/26  20:00:00,128.461847653,7.42468106539,0.0,0.0,80.527626,29.818365,82.2943536523,73.317774995,3.20568,5.77089865739
 09/26  21:00:00,55.4523892426,0.0,0.0,0.0,15.863942322,29.242365,8.97662406302,0.0,3.20568,5.77094406302
 09/26  22:00:00,55.4863475651,0.0,0.0,0.0,15.863942322,29.242365,8.96283149817,0.0,3.20568,5.75715149817
 09/26  23:00:00,56.2428774874,0.0,0.0,0.0,15.863942322,29.242365,6.09196297254,0.0,3.20568,2.88628297254
 09/26  24:00:00,55.5002888965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.4942193414,0.0,0.0,0.0,15.863942322,29.242365,6.0895012325,0.0,3.20568,2.8838212325
 09/27  02:00:00,55.4814416336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.4693966983,0.0,0.0,0.0,15.863942322,29.242365,6.08942923136,0.0,3.20568,2.88374923136
 09/27  04:00:00,55.6721022949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.6505373174,0.0,0.0,0.0,15.863942322,29.242365,6.08956056772,0.0,3.20568,2.88388056772
 09/27  06:00:00,64.3984605303,7.42468106539,0.0,0.0,15.863942322,29.818365,382.044768158,378.819088158,3.20568,0.02
 09/27  07:00:00,124.79092662,7.42468106539,0.000998200306869,0.0,80.527626,29.818365,262.736281607,256.643614745,3.20568,2.88698686182
 09/27  08:00:00,165.586818719,7.42468106539,0.00661774962291,0.0,80.527626,75.0917375,202.07940433,169.366888232,24.0426,8.66991609775
 09/27  09:00:00,165.416842215,7.42468106539,0.00371214850813,0.0,80.527626,75.0917375,157.154577284,117.922309258,24.0426,15.1896680258
 09/27  10:00:00,169.3362947,7.43374658046,0.00211515058052,0.0,80.527626,79.0911225,135.976459191,87.146494264,32.0568,16.7731649275
 09/27  11:00:00,170.05958664,7.48491678354,0.0,0.0,80.527626,79.0911225,94.455199172,44.9213577017,32.0568,17.4770414702
 09/27  12:00:00,169.813327008,7.964102132,0.0,0.0,80.527626,79.0911225,72.9640522444,20.4872149715,32.0568,20.4200372729
 09/27  13:00:00,168.325691213,8.48658774688,1.95236335895,0.0,80.527626,75.0917375,54.1883206752,17.7195541013,16.0284,20.4403665739
 09/27  14:00:00,173.626364445,9.20128399252,6.50815410896,0.0,80.527626,75.0917375,43.8820049366,10.4225032013,16.0284,17.4311017353
 09/27  15:00:00,177.073008104,10.0494481033,11.1009982791,0.0,80.527626,73.092045,29.2814616778,8.63474908427,3.20568,17.4410325935
 09/27  16:00:00,176.339674377,8.17610449142,12.3284393061,0.0,80.527626,73.092045,7.12686564313,3.90118564313,3.20568,0.02
 09/27  17:00:00,129.670081724,7.42920230848,9.68984743014,0.0,80.527626,29.818365,12.00107125,5.90809204334,3.20568,2.88729920665
 09/27  18:00:00,125.882813505,7.42468106539,5.93689123492,0.0,80.527626,29.818365,21.5822388535,12.6100933374,3.20568,5.76646551605
 09/27  19:00:00,127.514094619,7.42468106539,1.6552518425,0.0,80.527626,29.818365,28.5831555032,19.6033238005,3.20568,5.77415170263
 09/27  20:00:00,128.677493297,7.42468106539,0.0,0.0,80.527626,29.818365,38.1667458326,29.1900676046,3.20568,5.77099822802
 09/27  21:00:00,55.659092946,0.0,0.0,0.0,15.863942322,29.242365,11.4441134799,0.0,3.20568,8.23843347985
 09/27  22:00:00,55.5301325061,0.0,0.0,0.0,15.863942322,29.242365,6.50047126463,0.0,3.20568,3.29479126463
 09/27  23:00:00,56.2659912997,0.0,0.0,0.0,15.863942322,29.242365,6.0920148402,0.0,3.20568,2.8863348402
 09/27  24:00:00,55.538075467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.5270794697,0.0,0.0,0.0,15.863942322,29.242365,6.08955172676,0.0,3.20568,2.88387172676
 09/28  02:00:00,55.5191291621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.5157711068,0.0,0.0,0.0,15.863942322,29.242365,6.08948443534,0.0,3.20568,2.88380443534
 09/28  04:00:00,55.7272198755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.7087759766,0.0,0.0,0.0,15.863942322,29.242365,6.08941710198,0.0,3.20568,2.88373710198
 09/28  06:00:00,63.888157365,7.42468106539,0.0,0.0,15.863942322,29.818365,174.682111715,171.456431715,3.20568,0.02
 09/28  07:00:00,124.348525392,7.42468106539,0.0,0.0,80.527626,29.818365,157.556142338,151.463402104,3.20568,2.88706023413
 09/28  08:00:00,165.31035634,7.42468106539,0.00830565141037,0.0,80.527626,75.0917375,138.360127041,105.647231274,24.0426,8.67029576705
 09/28  09:00:00,165.313864259,7.44027951336,0.00401102666937,0.0,80.527626,75.0917375,114.579529262,73.1127546386,24.0426,17.4241746234
 09/28  10:00:00,169.504617493,7.63975548677,0.00531682747037,0.0,80.527626,79.0911225,94.1263964634,47.5312925392,32.0568,14.5383039242
 09/28  11:00:00,171.072878058,8.36769554679,0.131954246049,0.0,80.527626,79.0911225,59.667992142,10.1323712725,32.0568,17.4788208694
 09/28  12:00:00,174.461576591,9.30757016044,3.27232318711,0.0,80.527626,79.0911225,52.7294594543,0.253039831785,32.0568,20.4196196225
 09/28  13:00:00,176.669286421,10.9220463274,7.8212977056,0.0,80.527626,75.0917375,46.9585733992,7.57299118886,16.0284,23.3571822103
 09/28  14:00:00,180.24316541,12.0648283253,10.2455670904,0.0,80.527626,75.0917375,35.9269558249,5.36809718338,16.0284,14.5304586415
 09/28  15:00:00,180.618584897,13.3412646065,11.3642861355,0.0,80.527626,73.092045,28.8508821157,8.20174435748,3.20568,17.4434577582
 09/28  16:00:00,175.580630633,10.1379891072,9.64177799606,0.0,80.527626,73.092045,14.218377832,8.12543864164,3.20568,2.88725919039
 09/28  17:00:00,126.868618098,8.02188439733,6.33415265069,0.0,80.527626,29.818365,16.5507202932,10.4578557151,3.20568,2.88718457807
 09/28  18:00:00,123.648030642,7.68036478436,3.47089984499,0.0,80.527626,29.818365,20.9856203693,14.8864827029,3.20568,2.89345766644
 09/28  19:00:00,128.152719575,7.50353485391,0.797005161287,0.0,80.527626,29.818365,31.414113575,19.5564484214,3.20568,8.65198515355
 09/28  20:00:00,128.674799397,7.42480506134,0.0,0.0,80.527626,29.818365,40.9427334329,31.9668075915,3.20568,5.77024584142
 09/28  21:00:00,55.6552008173,0.0,0.0,0.0,15.863942322,29.242365,8.97600279127,0.0,3.20568,5.77032279127
 09/28  22:00:00,55.5280608123,0.0,0.0,0.0,15.863942322,29.242365,6.09420377326,0.0,3.20568,2.88852377326
 09/28  23:00:00,56.2715777906,0.0,0.0,0.0,15.863942322,29.242365,6.09207102519,0.0,3.20568,2.88639102519
 09/28  24:00:00,55.5435111609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.5403681386,0.0,0.0,0.0,15.863942322,29.242365,6.08953616253,0.0,3.20568,2.88385616253
 09/29  02:00:00,55.5330434891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.5271346433,0.0,0.0,0.0,15.863942322,29.242365,6.08947375058,0.0,3.20568,2.88379375058
 09/29  04:00:00,56.581904408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.4174316122,0.0,0.0,0.0,15.863942322,29.242365,6.08941127538,0.0,3.20568,2.88373127538
 09/29  06:00:00,64.1624006923,7.42468106539,0.0,0.0,15.863942322,29.818365,153.767274807,150.541594807,3.20568,0.02
 09/29  07:00:00,124.287117308,7.42468106539,0.00132243614991,0.0,80.527626,29.818365,117.495345163,111.402372238,3.20568,2.88729292479
 09/29  08:00:00,165.277220401,7.42684161641,0.00941853493186,0.0,80.527626,75.0917375,91.838850424,59.1249841761,24.0426,8.67126624783
 09/29  09:00:00,166.466024356,7.55913802985,1.02488321332,0.0,80.527626,75.0917375,65.086007639,23.6160157012,24.0426,17.4273919378
 09/29  10:00:00,178.810982581,8.29050250592,8.57908929085,0.0,80.527626,79.0911225,56.4094594485,9.81681997223,32.0568,14.5358394763
 09/29  11:00:00,189.143506898,9.6860382662,16.7459204481,0.0,80.527626,79.0911225,52.4452027845,0.0,32.0568,20.3884027845
 09/29  12:00:00,198.467962577,11.8736192886,24.5469447099,0.0,80.527626,79.0911225,52.4784689736,0.0,32.0568,20.4216689736
 09/29  13:00:00,204.454855236,14.1814989581,32.1801847045,0.0,80.527626,75.0917375,36.480060879,0.0096826472955,16.0284,20.4419782317
 09/29  14:00:00,211.24003668,15.4398673272,37.6881739446,0.0,80.527626,75.0917375,30.5575480165,0.00125968371647,16.0284,14.5278883327
 09/29  15:00:00,215.500347859,17.1195608532,42.2810125206,0.0,80.527626,73.092045,20.6682448103,0.0144615411925,3.20568,17.4481032692
 09/29  16:00:00,209.584427682,13.6984366126,39.8914352823,0.0,80.527626,73.092045,6.10662642219,0.0137321442603,3.20568,2.88721427793
 09/29  17:00:00,151.74239816,9.65627514586,29.3844863457,0.0,80.527626,29.818365,6.0928237116,0.0,3.20568,2.8871437116
 09/29  18:00:00,144.012456218,8.70119963594,22.6489247904,0.0,80.527626,29.818365,8.97241390741,0.0,3.20568,5.76673390741
 09/29  19:00:00,143.909695836,8.07612642846,16.0674430969,0.0,80.527626,29.818365,9.51836712118,0.538255337975,3.20568,5.77443178321
 09/29  20:00:00,140.182728292,7.72521211442,11.2958467342,0.0,80.527626,29.818365,13.8191984494,4.8433116828,3.20568,5.77020676664
 09/29  21:00:00,55.6281645175,0.0,0.0,0.0,15.863942322,29.242365,8.97639352769,0.0,3.20568,5.77071352769
 09/29  22:00:00,55.6539713944,0.0,0.0,0.0,15.863942322,29.242365,6.09408395751,0.0,3.20568,2.88840395751
 09/29  23:00:00,56.3627489285,0.0,0.0,0.0,15.863942322,29.242365,6.09215537045,0.0,3.20568,2.88647537045
 09/29  24:00:00,55.6404252444,0.0,0.0,0.0,15.863942322,29.242365,6.08947741953,0.0,3.20568,2.88379741953
 09/30  01:00:00,55.6168492396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.6041823212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.5996987986,0.0,0.0,0.0,15.863942322,29.242365,6.08818785019,0.0,3.20568,2.88250785019
 09/30  04:00:00,55.8148879583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.7947531658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,55.8009042233,0.0,0.0,0.0,15.863942322,29.242365,6.08820238816,0.0,3.20568,2.88252238816
 09/30  07:00:00,51.4462832193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.1922498353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.2702621548,0.0,0.0,0.0,15.863942322,29.242365,6.08952393166,0.0,3.20568,2.88384393166
 09/30  10:00:00,47.3206382111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,48.0262560103,0.0,0.0,0.0,15.863942322,29.242365,6.08946627334,0.0,3.20568,2.88378627334
 09/30  12:00:00,47.3554046909,0.0,0.0,0.0,15.863942322,29.242365,6.08940862893,0.0,3.20568,2.88372862893
 09/30  13:00:00,47.4178196068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,56.7522288309,0.956578321834,8.35385690618,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,55.8046196728,0.874403096487,7.49299407381,0.0,15.863942322,29.242365,6.08764286144,0.0,3.20568,2.88196286144
 09/30  16:00:00,57.3533501348,1.04953916643,8.96332263837,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,53.7149678609,0.713032905139,5.67504027553,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,52.0206559638,0.574251952215,4.14523887794,0.0,15.863942322,29.242365,6.08819907313,0.0,3.20568,2.88251907313
 09/30  19:00:00,54.674715775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.0527494617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.8850598846,0.0,0.0,0.0,15.863942322,29.242365,6.08814540238,0.0,3.20568,2.88246540238
 09/30  22:00:00,55.693580758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.3683588096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.6709123809,0.0,0.0,0.0,15.863942322,29.242365,6.0881604264,0.0,3.20568,2.8824804264
 10/01  01:00:00,55.659870067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.6480228421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.635770935,0.0,0.0,0.0,15.863942322,29.242365,6.08817974949,0.0,3.20568,2.88249974949
 10/01  04:00:00,55.8546375952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.8278527065,0.0,0.0,0.0,15.863942322,29.242365,6.08819883229,0.0,3.20568,2.88251883229
 10/01  06:00:00,55.8285560135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,51.4671218625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.1846118508,0.0,0.0,0.0,15.863942322,29.242365,6.08946018228,0.0,3.20568,2.88378018228
 10/01  09:00:00,47.2168675707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.2173110478,0.0,0.0,0.0,15.863942322,29.242365,6.08940757386,0.0,3.20568,2.88372757386
 10/01  11:00:00,47.898136888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.2185734799,0.0,0.0,0.0,15.863942322,29.242365,6.08956018185,0.0,3.20568,2.88388018185
 10/01  13:00:00,47.2703978085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.2910045793,0.0,0.0,0.0,15.863942322,29.242365,6.08812818233,0.0,3.20568,2.88244818233
 10/01  15:00:00,47.2814391313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,47.1864912192,0.0,0.0,0.0,15.863942322,29.242365,6.08814791385,0.0,3.20568,2.88246791385
 10/01  17:00:00,47.1776065404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,47.1577036534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,54.5135731132,0.0,0.0,0.0,15.863942322,29.242365,6.08816759639,0.0,3.20568,2.88248759639
 10/01  20:00:00,55.9011672961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.7524996193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.5715849929,0.0,0.0,0.0,15.863942322,29.242365,6.08818724182,0.0,3.20568,2.88250724182
 10/01  23:00:00,56.2471433933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.543146284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.5320261028,0.0,0.0,0.0,15.863942322,29.242365,6.08952110536,0.0,3.20568,2.88384110536
 10/02  02:00:00,55.5212483667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.5101117014,0.0,0.0,0.0,15.863942322,29.242365,6.08947378041,0.0,3.20568,2.88379378041
 10/02  04:00:00,55.7136089014,0.0,0.0,0.0,15.863942322,29.242365,6.08942634872,0.0,3.20568,2.88374634872
 10/02  05:00:00,55.6915747109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,63.9244239758,7.42468106539,0.0,0.0,15.863942322,29.818365,235.233995338,229.144410798,3.20568,2.88390454006
 10/02  07:00:00,124.355196705,7.42468106539,0.00120906759187,0.0,80.527626,29.818365,182.481579978,176.388755428,3.20568,2.88714455034
 10/02  08:00:00,165.283308135,7.42468106539,0.00883196052094,0.0,80.527626,75.0917375,131.035408908,98.3226744068,24.0426,8.67013450107
 10/02  09:00:00,165.282374258,7.42468106539,0.0049485007393,0.0,80.527626,75.0917375,83.0450980739,44.474598411,24.0426,14.5278996629
 10/02  10:00:00,174.676430606,7.55338727631,5.21430125131,0.0,80.527626,79.0911225,65.7506721574,16.2548393823,32.0568,17.4390327751
 10/02  11:00:00,182.315916559,8.25767483202,11.385198923,0.0,80.527626,79.0911225,49.5339845638,0.0,32.0568,17.4771845638
 10/02  12:00:00,186.336770734,9.18484724946,15.1562171378,0.0,80.527626,79.0911225,52.4825223031,0.0,32.0568,20.4257223031
 10/02  13:00:00,188.431201358,10.7759381447,19.6308587111,0.0,80.527626,75.0917375,36.5273963654,0.0527598078217,16.0284,20.4462365576
 10/02  14:00:00,193.26301105,12.2255623286,23.0071118589,0.0,80.527626,75.0917375,33.4610434439,0.0,16.0284,17.4326434439
 10/02  15:00:00,195.022951439,13.5254354551,25.4837772269,0.0,80.527626,73.092045,20.6632818834,0.0126642118061,3.20568,17.4449376716
 10/02  16:00:00,188.833837751,10.0459429974,22.8831786048,0.0,80.527626,73.092045,3.23827985163,0.0125998516256,3.20568,0.02
 10/02  17:00:00,136.435006376,7.96416755766,15.863054652,0.0,80.527626,29.818365,6.19251788002,0.0994706678979,3.20568,2.88736721212
 10/02  18:00:00,130.960499925,7.63842680702,10.7541301643,0.0,80.527626,29.818365,13.2014988299,4.22896686483,3.20568,5.76685196506
 10/02  19:00:00,133.982154911,7.46792139645,6.59730573178,0.0,80.527626,29.818365,22.7470300341,10.8895758524,3.20568,8.65177418163
 10/02  20:00:00,133.080300463,7.42468106539,4.35132755994,0.0,80.527626,29.818365,23.8730050634,14.8971466367,3.20568,5.77017842675
 10/02  21:00:00,55.7325388591,0.0,0.0,0.0,15.863942322,29.242365,8.97602827825,0.0,3.20568,5.77034827825
 10/02  22:00:00,55.6013026894,0.0,0.0,0.0,15.863942322,29.242365,6.09418135556,0.0,3.20568,2.88850135556
 10/02  23:00:00,56.3317762524,0.0,0.0,0.0,15.863942322,29.242365,6.09164278195,0.0,3.20568,2.88596278195
 10/02  24:00:00,55.6245259841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.6214403978,0.0,0.0,0.0,15.863942322,29.242365,6.08950776478,0.0,3.20568,2.88382776478
 10/03  02:00:00,55.6161363546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.6116006256,0.0,0.0,0.0,15.863942322,29.242365,6.08946557659,0.0,3.20568,2.88378557659
 10/03  04:00:00,56.7422329364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.5692931283,0.0,0.0,0.0,15.863942322,29.242365,6.0894224127,0.0,3.20568,2.8837424127
 10/03  06:00:00,67.5665939573,7.42468106539,3.41202965522,0.0,15.863942322,29.818365,50.9660648401,47.7403848401,3.20568,0.02
 10/03  07:00:00,128.231474264,7.42468106539,3.93392330737,0.0,80.527626,29.818365,33.7867327851,27.6936886791,3.20568,2.88736410594
 10/03  08:00:00,168.432826811,7.43513099029,3.12123550853,0.0,80.527626,75.0917375,52.8452035883,20.1304645318,24.0426,8.67213905651
 10/03  09:00:00,166.626746335,7.63275919297,1.10508600809,0.0,80.527626,75.0917375,66.2044207897,24.7308181752,24.0426,17.4310026145
 10/03  10:00:00,169.858720965,7.97192108247,0.00280489705078,0.0,80.527626,79.0911225,76.5594977313,29.967505933,32.0568,14.5351917983
 10/03  11:00:00,171.266668513,8.40751187279,0.268185209403,0.0,80.527626,79.0911225,61.6252188142,9.18110928941,32.0568,20.3873095248
 10/03  12:00:00,173.899506981,8.76290239397,3.23149963134,0.0,80.527626,79.0911225,54.1413232109,1.6598625524,32.0568,20.4246606585
 10/03  13:00:00,174.126866969,9.08356481941,7.0942456791,0.0,80.527626,75.0917375,48.4215575301,11.9489125467,16.0284,20.4442449834
 10/03  14:00:00,177.283486505,9.35867223821,9.96093795872,0.0,80.527626,75.0917375,43.3987546686,9.93828067867,16.0284,17.4320739899
 10/03  15:00:00,177.744618084,9.65201990129,12.1416290562,0.0,80.527626,73.092045,29.3452870949,11.597541349,3.20568,14.542065746
 10/03  16:00:00,174.386781563,7.96148816338,10.5793921491,0.0,80.527626,73.092045,16.5144319607,10.4214404619,3.20568,2.88731149881
 10/03  17:00:00,129.597882417,7.42472955505,9.60251603867,0.0,80.527626,29.818365,16.1753261506,10.082378437,3.20568,2.88726771355
 10/03  18:00:00,129.593996448,7.42468106539,9.59921366152,0.0,80.527626,29.818365,19.3781534456,10.405776928,3.20568,5.7666965176
 10/03  19:00:00,136.737379076,7.42468106539,9.5969744223,0.0,80.527626,29.818365,19.7187834821,10.7384519207,3.20568,5.77465156144
 10/03  20:00:00,137.039848404,7.42468106539,8.47893577892,0.0,80.527626,29.818365,24.1238228771,12.2722728996,3.20568,8.64586997757
 10/03  21:00:00,55.5971235456,0.0,0.0,0.0,15.863942322,29.242365,8.97597184144,0.0,3.20568,5.77029184144
 10/03  22:00:00,55.6209331562,0.0,0.0,0.0,15.863942322,29.242365,6.09414414801,0.0,3.20568,2.88846414801
 10/03  23:00:00,56.3318818917,0.0,0.0,0.0,15.863942322,29.242365,6.0923550799,0.0,3.20568,2.8866750799
 10/03  24:00:00,55.617811552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.6030124283,0.0,0.0,0.0,15.863942322,29.242365,6.0894690509,0.0,3.20568,2.8837890509
 10/04  02:00:00,55.5862168165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.5669521309,0.0,0.0,0.0,15.863942322,29.242365,6.0894321483,0.0,3.20568,2.8837521483
 10/04  04:00:00,55.7634419506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.7416502109,0.0,0.0,0.0,15.863942322,29.242365,6.08960178799,0.0,3.20568,2.88392178799
 10/04  06:00:00,63.7816394157,7.42468106539,0.0,0.0,15.863942322,29.818365,123.55895586,120.33327586,3.20568,0.02
 10/04  07:00:00,124.260707246,7.42468106539,0.0,0.0,80.527626,29.818365,92.1172361621,86.0242048157,3.20568,2.88735134642
 10/04  08:00:00,165.258683873,7.42468106539,0.00571764534371,0.0,80.527626,75.0917375,82.1628972174,49.448020061,24.0426,8.67227715641
 10/04  09:00:00,165.716747406,7.44895943721,0.398542695338,0.0,80.527626,75.0917375,70.3357442263,28.8613875791,24.0426,17.4317566472
 10/04  10:00:00,174.091332171,7.83108907957,4.35251114316,0.0,80.527626,79.0911225,63.8344183783,17.2416200598,32.0568,14.5359983185
 10/04  11:00:00,178.718110034,8.45627874493,7.62339176684,0.0,80.527626,79.0911225,52.4444553633,0.0,32.0568,20.3876553633
 10/04  12:00:00,180.240250677,9.01192996325,9.28179451148,0.0,80.527626,79.0911225,52.4834122562,0.0,32.0568,20.4266122562
 10/04  13:00:00,178.417020103,9.57413900316,10.8761968029,0.0,80.527626,75.0917375,42.3648891169,5.88886553513,16.0284,20.4476235818
 10/04  14:00:00,178.859203024,9.75296060907,11.1443459485,0.0,80.527626,75.0917375,39.8959496474,6.43352587848,16.0284,17.4340237689
 10/04  15:00:00,176.822639491,10.0648778762,10.8237585595,0.0,80.527626,73.092045,30.9765095319,10.3251796316,3.20568,17.4456499004
 10/04  16:00:00,171.568661466,8.02694117382,7.72944230625,0.0,80.527626,73.092045,17.5958266051,11.5030046018,3.20568,2.88714200321
 10/04  17:00:00,125.888584184,7.42468106539,5.93949389707,0.0,80.527626,29.818365,19.0035724118,12.9107902111,3.20568,2.88710220075
 10/04  18:00:00,125.051312498,7.42468106539,5.11051015243,0.0,80.527626,29.818365,20.651889552,14.5526990716,3.20568,2.89351048039
 10/04  19:00:00,132.958063159,7.42468106539,4.21793223476,0.0,80.527626,29.818365,28.1360856229,16.2778455676,3.20568,8.65256005528
 10/04  20:00:00,130.656209212,7.42468106539,1.95471239291,0.0,80.527626,29.818365,28.8994377263,19.9230188935,3.20568,5.77073883282
 10/04  21:00:00,55.6867836508,0.0,0.0,0.0,15.863942322,29.242365,8.97664013624,0.0,3.20568,5.77096013624
 10/04  22:00:00,55.5466073124,0.0,0.0,0.0,15.863942322,29.242365,6.09446661256,0.0,3.20568,2.88878661256
 10/04  23:00:00,56.2732629392,0.0,0.0,0.0,15.863942322,29.242365,6.09233272806,0.0,3.20568,2.88665272806
 10/04  24:00:00,55.5678047298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.5674315013,0.0,0.0,0.0,15.863942322,29.242365,6.08958091761,0.0,3.20568,2.88390091761
 10/05  02:00:00,55.5710297801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.5799007322,0.0,0.0,0.0,15.863942322,29.242365,6.08954927724,0.0,3.20568,2.88386927724
 10/05  04:00:00,55.8171309197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.804752811,0.0,0.0,0.0,15.863942322,29.242365,6.08951752306,0.0,3.20568,2.88383752306
 10/05  06:00:00,65.4463222087,7.42468106539,1.66544847832,0.0,15.863942322,29.818365,78.0622355846,71.9727498695,3.20568,2.88380571505
 10/05  07:00:00,126.98061452,7.42468106539,1.2824955976,0.0,80.527626,29.818365,47.3718487728,41.2790785619,3.20568,2.88709021088
