Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  08:00:00,167.347608466,7.42631359016,2.06944305655,0.0,80.527626,75.0917375,55.8206958304,23.1076023994,24.0426,8.67049343102
 10/05  09:00:00,169.380795098,7.4744901905,4.01123560054,0.0,80.527626,75.0917375,57.9118617428,19.3396009483,24.0426,14.5296607945
 10/05  10:00:00,176.26945931,7.85720707995,6.49459189856,0.0,80.527626,79.0911225,63.4115520731,13.9129164565,32.0568,17.4418356166
 10/05  11:00:00,181.00928414,8.34833951051,10.0034048909,0.0,80.527626,79.0911225,49.5376508901,0.0,32.0568,17.4808508901
 10/05  12:00:00,184.955299598,8.86877252698,14.0979582399,0.0,80.527626,79.0911225,52.4853881904,0.0,32.0568,20.4285881904
 10/05  13:00:00,185.244995599,9.30709659002,17.9088003444,0.0,80.527626,75.0917375,39.446931742,0.0499123380943,16.0284,23.3686194039
 10/05  14:00:00,184.60126194,9.62864683242,16.9604399454,0.0,80.527626,75.0917375,30.7199443051,0.156854132154,16.0284,14.534690173
 10/05  15:00:00,177.423219277,9.82948943043,11.6504067402,0.0,80.527626,73.092045,29.0670074282,8.41117218317,3.20568,17.450155245
 10/05  16:00:00,167.454141465,7.94798463635,3.71964604064,0.0,80.527626,73.092045,22.271408264,16.1782949309,3.20568,2.88743333314
 10/05  17:00:00,120.224905521,7.42468106539,0.320338096368,0.0,80.527626,29.818365,27.1777084286,21.0846321362,3.20568,2.88739629244
 10/05  18:00:00,119.893914676,7.42468106539,0.0,0.0,80.527626,29.818365,35.8537386137,26.8812682528,3.20568,5.76679036088
 10/05  19:00:00,128.682566401,7.42468106539,0.0,0.0,80.527626,29.818365,43.8907179427,34.9102727865,3.20568,5.77476515619
 10/05  20:00:00,128.66103306,7.42468106539,0.0,0.0,80.527626,29.818365,49.7065766502,40.7302817668,3.20568,5.77061488339
 10/05  21:00:00,55.6589400747,0.0,0.0,0.0,15.863942322,29.242365,8.9765424497,0.0,3.20568,5.7708624497
 10/05  22:00:00,55.5410770333,0.0,0.0,0.0,15.863942322,29.242365,6.09430434769,0.0,3.20568,2.88862434769
 10/05  23:00:00,56.2731227714,0.0,0.0,0.0,15.863942322,29.242365,6.09237848059,0.0,3.20568,2.88669848059
 10/05  24:00:00,55.5633762641,0.0,0.0,0.0,15.863942322,29.242365,6.08948183894,0.0,3.20568,2.88380183894
 10/06  01:00:00,55.5588849555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.5543346526,0.0,0.0,0.0,15.863942322,29.242365,6.08945775038,0.0,3.20568,2.88377775038
 10/06  03:00:00,55.5527633316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.623772752,0.0,0.0,0.0,15.863942322,29.242365,6.08963915659,0.0,3.20568,2.88395915659
 10/06  05:00:00,56.4578421987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.1290300122,7.42468106539,0.0,0.0,15.863942322,29.818365,128.068657717,121.979045054,3.20568,2.88393266301
 10/06  07:00:00,125.697717755,7.42468106539,0.00148796068371,0.0,80.527626,29.818365,87.0400056657,80.9468491162,3.20568,2.88747654952
 10/06  08:00:00,165.26575484,7.42468106539,0.00596881287011,0.0,80.527626,75.0917375,82.4867357934,49.7717399771,24.0426,8.67239581639
 10/06  09:00:00,165.310043086,7.44180568104,0.00455589236868,0.0,80.527626,75.0917375,75.8266117339,37.256117275,24.0426,14.5278944589
 10/06  10:00:00,169.934486044,7.5487688696,0.509776141963,0.0,80.527626,79.0911225,75.8382582279,26.3350977346,32.0568,17.4463604933
 10/06  11:00:00,171.541850281,7.95430923849,1.00582031205,0.0,80.527626,79.0911225,56.8316530482,7.28934528692,32.0568,17.4855077613
 10/06  12:00:00,170.651878958,8.31235776632,0.463325681777,0.0,80.527626,79.0911225,61.7437875357,6.3402349919,32.0568,23.3467525438
 10/06  13:00:00,166.392921407,8.49979587423,0.0,0.0,80.527626,75.0917375,59.2197876289,22.7411759393,16.0284,20.4502116897
 10/06  14:00:00,166.632990952,8.74244252707,0.0,0.0,80.527626,75.0917375,58.1724105743,27.6144567206,16.0284,14.5295538536
 10/06  15:00:00,164.733372073,8.86941282676,0.0,0.0,80.527626,73.092045,57.6476960996,36.984784625,3.20568,17.4572314745
 10/06  16:00:00,163.194359282,7.45509105046,0.0,0.0,80.527626,73.092045,42.9289223779,36.8358858277,3.20568,2.88735655022
 10/06  17:00:00,119.877571109,7.42468106539,0.0,0.0,80.527626,29.818365,52.1121208854,46.0191128177,3.20568,2.88732806771
 10/06  18:00:00,119.874257508,7.42468106539,0.0,0.0,80.527626,29.818365,65.8225532104,56.8499654984,3.20568,5.76690771195
 10/06  19:00:00,128.451868776,7.42468106539,0.0,0.0,80.527626,29.818365,78.3307444037,69.3498561754,3.20568,5.77520822824
 10/06  20:00:00,128.45289846,7.42468106539,0.0,0.0,80.527626,29.818365,86.2223081598,77.2453441861,3.20568,5.77128397364
 10/06  21:00:00,55.4610451138,0.0,0.0,0.0,15.863942322,29.242365,8.97725241458,0.0,3.20568,5.77157241458
 10/06  22:00:00,55.502457363,0.0,0.0,0.0,15.863942322,29.242365,8.96332629284,0.0,3.20568,5.75764629284
 10/06  23:00:00,56.241877417,0.0,0.0,0.0,15.863942322,29.242365,6.09223334527,0.0,3.20568,2.88655334527
 10/06  24:00:00,55.5173387699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.5074190259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.4938470598,0.0,0.0,0.0,15.863942322,29.242365,6.08814695944,0.0,3.20568,2.88246695944
 10/07  03:00:00,55.4828463638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.6860682162,0.0,0.0,0.0,15.863942322,29.242365,6.08819531415,0.0,3.20568,2.88251531415
 10/07  05:00:00,55.6645414012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.6744474854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,52.7506799609,0.0,0.0,0.0,15.863942322,29.242365,6.08824391236,0.0,3.20568,2.88256391236
 10/07  08:00:00,47.0414962882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0765050242,0.0,0.0,0.0,15.863942322,29.242365,6.08948812418,0.0,3.20568,2.88380812418
 10/07  10:00:00,47.0873100712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.7747556008,0.0,0.0,0.0,15.863942322,29.242365,6.08946718465,0.0,3.20568,2.88378718465
 10/07  12:00:00,47.0815060987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.1276389857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.148573063,0.0,0.0,0.0,15.863942322,29.242365,6.08825078816,0.0,3.20568,2.88257078816
 10/07  15:00:00,47.1416213451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,47.048730883,0.0,0.0,0.0,15.863942322,29.242365,6.08816108873,0.0,3.20568,2.88248108873
 10/07  17:00:00,47.04249582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,47.0286848802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.8060356499,0.0,0.0,0.0,15.863942322,29.242365,6.08821010724,0.0,3.20568,2.88253010724
 10/07  20:00:00,55.7798837182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.6508688838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.4830192441,0.0,0.0,0.0,15.863942322,29.242365,6.08825906585,0.0,3.20568,2.88257906585
 10/07  23:00:00,56.1836861496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.4543164966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.4397844905,0.0,0.0,0.0,15.863942322,29.242365,6.08817122704,0.0,3.20568,2.88249122704
 10/08  02:00:00,55.4286723383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.4205176762,0.0,0.0,0.0,15.863942322,29.242365,6.08822451898,0.0,3.20568,2.88254451898
 10/08  04:00:00,55.6266389457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.6067913496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.6174632488,0.0,0.0,0.0,15.863942322,29.242365,6.08813923683,0.0,3.20568,2.88245923683
 10/08  07:00:00,52.6937863226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,46.997393898,0.0,0.0,0.0,15.863942322,29.242365,6.08953135718,0.0,3.20568,2.88385135718
 10/08  09:00:00,47.0413584023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.0561564559,0.0,0.0,0.0,15.863942322,29.242365,6.08951594897,0.0,3.20568,2.88383594897
 10/08  11:00:00,47.7471525131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.0492731951,0.0,0.0,0.0,15.863942322,29.242365,6.0895005323,0.0,3.20568,2.8838205323
 10/08  13:00:00,47.0922743133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.1098366488,0.0,0.0,0.0,15.863942322,29.242365,6.08821664102,0.0,3.20568,2.88253664102
 10/08  15:00:00,47.1021016029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.0087727633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.0007134425,0.0,0.0,0.0,15.863942322,29.242365,6.08767868348,0.0,3.20568,2.88199868348
 10/08  18:00:00,46.9832350677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.7532775313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.7250160362,0.0,0.0,0.0,15.863942322,29.242365,6.08818595988,0.0,3.20568,2.88250595988
 10/08  21:00:00,55.5984195786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.432144272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1507731306,0.0,0.0,0.0,15.863942322,29.242365,6.08824011573,0.0,3.20568,2.88256011573
 10/08  24:00:00,55.416703274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.4104686045,0.0,0.0,0.0,15.863942322,29.242365,6.08815810723,0.0,3.20568,2.88247810723
 10/09  02:00:00,55.4030327484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.3954153316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.6020941189,0.0,0.0,0.0,15.863942322,29.242365,6.08821674998,0.0,3.20568,2.88253674998
 10/09  05:00:00,55.5829294441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.5942824606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,52.6705321145,0.0,0.0,0.0,15.863942322,29.242365,6.08775219497,0.0,3.20568,2.88207219497
 10/09  08:00:00,46.9821545897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.0455857955,0.0,0.0,0.0,15.863942322,29.242365,6.08960770874,0.0,3.20568,2.88392770874
 10/09  10:00:00,47.0836878427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.7901205116,0.0,0.0,0.0,15.863942322,29.242365,6.08959785818,0.0,3.20568,2.88391785818
 10/09  12:00:00,47.1136930872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.1699269976,0.0,0.0,0.0,15.863942322,29.242365,6.08958799381,0.0,3.20568,2.88390799381
 10/09  14:00:00,47.1910979986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.1801522126,0.0,0.0,0.0,15.863942322,29.242365,6.08823536814,0.0,3.20568,2.88255536814
 10/09  16:00:00,47.0835560233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.0811702009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,47.0767828194,0.0,0.0,0.0,15.863942322,29.242365,6.08815540833,0.0,3.20568,2.88247540833
 10/09  19:00:00,55.8760997332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.8547386443,0.0,0.0,0.0,15.863942322,29.242365,6.08821481169,0.0,3.20568,2.88253481169
 10/09  21:00:00,55.7281763414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.5602773698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.2460989478,0.0,0.0,0.0,15.863942322,29.242365,6.08827413127,0.0,3.20568,2.88259413127
 10/09  24:00:00,55.5552284784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.5542100183,0.0,0.0,0.0,15.863942322,29.242365,6.08954306172,0.0,3.20568,2.88386306172
 10/10  02:00:00,55.5516343391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.5474222073,0.0,0.0,0.0,15.863942322,29.242365,6.08953919128,0.0,3.20568,2.88385919128
 10/10  04:00:00,56.656672933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.454036812,0.0,0.0,0.0,15.863942322,29.242365,6.08953519969,0.0,3.20568,2.88385519969
 10/10  06:00:00,64.2255238568,7.42468106539,0.0,0.0,15.863942322,29.818365,201.921669617,198.695989617,3.20568,0.02
 10/10  07:00:00,125.724883657,7.42468106539,0.0,0.0,80.527626,29.818365,145.738717386,139.64567942,3.20568,2.88735796627
 10/10  08:00:00,165.258632835,7.42468106539,0.0133340562389,0.0,80.527626,75.0917375,102.120797301,69.4052994848,24.0426,8.67289781589
 10/10  09:00:00,166.600245242,7.42468106539,1.31093806755,0.0,80.527626,75.0917375,67.7580078672,26.2795070991,24.0426,17.435900768
 10/10  10:00:00,177.471259509,7.70226580021,7.84217652768,0.0,80.527626,79.0911225,59.2897830573,9.78878654385,32.0568,17.4441965135
 10/10  11:00:00,185.667976415,8.54628193806,14.4196514699,0.0,80.527626,79.0911225,49.5421040553,0.0,32.0568,17.4853040553
 10/10  12:00:00,193.711615801,10.1007853486,21.5707928969,0.0,80.527626,79.0911225,52.4895223698,0.0,32.0568,20.4327223698
 10/10  13:00:00,200.351609442,12.4211495959,29.8398367348,0.0,80.527626,75.0917375,39.4108989125,0.0103630398332,16.0284,23.3721358727
 10/10  14:00:00,207.211311391,13.9536789381,35.1439440505,0.0,80.527626,75.0917375,30.5650758886,0.00213708458723,16.0284,14.534538804
 10/10  15:00:00,207.959527912,15.2110855936,36.6531056633,0.0,80.527626,73.092045,20.6831354598,0.0183358945223,3.20568,17.4591195653
 10/10  16:00:00,199.750396263,11.694522077,32.0750918301,0.0,80.527626,73.092045,6.10491068324,0.0117246699061,3.20568,2.88750601334
 10/10  17:00:00,144.358794304,8.60509950064,23.0763011643,0.0,80.527626,29.818365,6.09298374165,0.0,3.20568,2.88730374165
 10/10  18:00:00,138.376591849,7.92811307185,16.3946454308,0.0,80.527626,29.818365,8.9876874131,0.0149187791015,3.20568,5.767088634
 10/10  19:00:00,139.414481433,7.60636394493,10.6624788236,0.0,80.527626,29.818365,12.0680237808,3.08675412264,3.20568,5.77558965813
 10/10  20:00:00,135.589921742,7.44845276646,7.03148008706,0.0,80.527626,29.818365,18.2999865555,9.32258293881,3.20568,5.77172361671
 10/10  21:00:00,55.5759076275,0.0,0.0,0.0,15.863942322,29.242365,11.8523809635,0.0,3.20568,8.64670096349
 10/10  22:00:00,55.602122142,0.0,0.0,0.0,15.863942322,29.242365,6.09426426898,0.0,3.20568,2.88858426898
 10/10  23:00:00,56.323805565,0.0,0.0,0.0,15.863942322,29.242365,6.09248111347,0.0,3.20568,2.88680111347
 10/10  24:00:00,55.6078858881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5974343571,0.0,0.0,0.0,15.863942322,29.242365,6.08957668886,0.0,3.20568,2.88389668886
 10/11  02:00:00,55.5805905663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.5633671614,0.0,0.0,0.0,15.863942322,29.242365,6.08957861033,0.0,3.20568,2.88389861033
 10/11  04:00:00,55.7633531359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.7430089765,0.0,0.0,0.0,15.863942322,29.242365,6.08958037934,0.0,3.20568,2.88390037934
 10/11  06:00:00,63.7719920158,7.42468106539,0.0,0.0,15.863942322,29.818365,133.931881928,130.706201928,3.20568,0.02
 10/11  07:00:00,125.681753077,7.42468106539,0.0,0.0,80.527626,29.818365,95.9924616348,89.8993244802,3.20568,2.88745715458
 10/11  08:00:00,165.256995306,7.42468106539,0.00875447468832,0.0,80.527626,75.0917375,81.0642287874,45.4654489389,24.0426,11.5561798485
 10/11  09:00:00,166.832827363,7.46237081328,1.49932168882,0.0,80.527626,75.0917375,62.1611301751,23.5846975848,24.0426,14.5338325903
 10/11  10:00:00,176.714592876,8.07709108324,6.72010871158,0.0,80.527626,79.0911225,61.5470759022,12.0430952795,32.0568,17.4471806226
 10/11  11:00:00,183.69101337,8.77602292396,12.2366480161,0.0,80.527626,79.0911225,49.546149951,0.0,32.0568,17.489349951
 10/11  12:00:00,188.985024607,9.50760645661,17.4624507011,0.0,80.527626,79.0911225,55.4095529807,0.0,32.0568,23.3527529807
 10/11  13:00:00,190.61622408,10.0258383456,22.5265281119,0.0,80.527626,75.0917375,36.5092838689,0.025976814649,16.0284,20.4549070543
 10/11  14:00:00,192.418138908,10.2412762547,24.1060943107,0.0,80.527626,75.0917375,33.4653111039,0.0,16.0284,17.4369111039
 10/11  15:00:00,190.555663071,10.6478981797,23.874990703,0.0,80.527626,73.092045,20.6742750649,0.0169482524385,3.20568,17.4516468125
 10/11  16:00:00,183.543691934,8.49974266692,19.1419701399,0.0,80.527626,73.092045,6.12247559799,0.0294620288295,3.20568,2.88733356916
 10/11  17:00:00,133.733185961,7.45628132681,13.6752284464,0.0,80.527626,29.818365,7.1757523611,1.08273612209,3.20568,2.88733623901
 10/11  18:00:00,132.860025599,7.42468106539,11.4237051984,0.0,80.527626,29.818365,10.9295644318,4.8299608364,3.20568,2.89392359544
 10/11  19:00:00,138.230668192,7.42468106539,9.42408184544,0.0,80.527626,29.818365,20.451900186,8.59282123318,3.20568,8.65339895282
 10/11  20:00:00,137.065650244,7.42468106539,8.288155348,0.0,80.527626,29.818365,19.755246407,10.7775125794,3.20568,5.77205382767
 10/11  21:00:00,55.7734627324,0.0,0.0,0.0,15.863942322,29.242365,8.97651567312,0.0,3.20568,5.77083567312
 10/11  22:00:00,55.6348587864,0.0,0.0,0.0,15.863942322,29.242365,6.09421491752,0.0,3.20568,2.88853491752
 10/11  23:00:00,56.3598516682,0.0,0.0,0.0,15.863942322,29.242365,6.09230500065,0.0,3.20568,2.88662500065
 10/11  24:00:00,55.6498924299,0.0,0.0,0.0,15.863942322,29.242365,6.08960401001,0.0,3.20568,2.88392401001
 10/12  01:00:00,55.6418058708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.6359112496,0.0,0.0,0.0,15.863942322,29.242365,6.08961451905,0.0,3.20568,2.88393451905
 10/12  03:00:00,55.6317859999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.8626742387,0.0,0.0,0.0,15.863942322,29.242365,6.08962215021,0.0,3.20568,2.88394215021
 10/12  05:00:00,55.8443386187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,69.4598684598,7.42468106539,5.65407523565,0.0,15.863942322,29.818365,52.7532200162,46.6635903621,3.20568,2.88394965413
 10/12  07:00:00,131.399047208,7.42468106539,5.65292905726,0.0,80.527626,29.818365,31.6019152022,25.5086421515,3.20568,2.88759305063
 10/12  08:00:00,171.85121499,7.44272324593,6.50092238326,0.0,80.527626,75.0917375,45.3176438761,12.6011524494,24.0426,8.67389142665
 10/12  09:00:00,174.474354089,7.8927324165,8.6390284104,0.0,80.527626,75.0917375,52.7922075913,11.3174801243,24.0426,17.432127467
 10/12  10:00:00,182.054744052,8.7082788372,11.3889751867,0.0,80.527626,79.0911225,54.1597594728,7.55477372059,32.0568,14.5481857522
 10/12  11:00:00,185.845310143,9.25738332965,13.8973693948,0.0,80.527626,79.0911225,52.4573335578,0.0,32.0568,20.4005335578
 10/12  12:00:00,188.553916573,9.8976124462,16.644725345,0.0,80.527626,79.0911225,52.4929400399,0.0,32.0568,20.4361400399
 10/12  13:00:00,188.26962932,10.8328781052,19.3997260917,0.0,80.527626,75.0917375,39.4395365627,0.0337477751524,16.0284,23.3773887876
 10/12  14:00:00,188.096532307,11.1341836412,18.9388474053,0.0,80.527626,75.0917375,30.5843557005,0.0157712170818,16.0284,14.5401844835
 10/12  15:00:00,184.301840066,11.2496064342,17.0776632042,0.0,80.527626,73.092045,20.6813694447,0.0171402313042,3.20568,17.4585492134
 10/12  16:00:00,176.011074481,8.50681362582,11.6725371002,0.0,80.527626,73.092045,7.79449189632,1.70139775548,3.20568,2.88741414084
 10/12  17:00:00,127.80030968,7.44229883977,7.83163678202,0.0,80.527626,29.818365,11.5839353115,5.49083523665,3.20568,2.88742007482
 10/12  18:00:00,127.273233829,7.42468106539,5.91267016998,0.0,80.527626,29.818365,18.9481589473,9.97511433196,3.20568,5.76736461536
 10/12  19:00:00,132.636958993,7.42468106539,3.91475880318,0.0,80.527626,29.818365,23.4145956546,14.4327286333,3.20568,5.77618702131
 10/12  20:00:00,131.086760551,7.42468106539,2.39915041502,0.0,80.527626,29.818365,26.7409046572,17.7638018428,3.20568,5.77142281446
 10/12  21:00:00,55.6954203189,0.0,0.0,0.0,15.863942322,29.242365,8.97783269101,0.0,3.20568,5.77215269101
 10/12  22:00:00,55.5694136855,0.0,0.0,0.0,15.863942322,29.242365,8.96353811623,0.0,3.20568,5.75785811623
 10/12  23:00:00,56.3005592073,0.0,0.0,0.0,15.863942322,29.242365,6.09235528872,0.0,3.20568,2.88667528872
 10/12  24:00:00,55.5817380797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.5737392343,0.0,0.0,0.0,15.863942322,29.242365,6.0896570632,0.0,3.20568,2.8839770632
 10/13  02:00:00,55.5605481674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.5495436791,0.0,0.0,0.0,15.863942322,29.242365,6.0896706221,0.0,3.20568,2.8839906221
 10/13  04:00:00,56.5987785004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.4272758018,0.0,0.0,0.0,15.863942322,29.242365,6.08968402558,0.0,3.20568,2.88400402558
 10/13  06:00:00,64.1438614972,7.42468106539,0.0,0.0,15.863942322,29.818365,178.987239555,175.761559555,3.20568,0.02
 10/13  07:00:00,125.712384596,7.42468106539,0.0,0.0,80.527626,29.818365,142.652467796,136.559210691,3.20568,2.88757710488
 10/13  08:00:00,165.270687751,7.42468106539,0.00491277340102,0.0,80.527626,75.0917375,134.44085548,98.8414762871,24.0426,11.5567791925
 10/13  09:00:00,165.294076409,7.43447014775,0.00393192559004,0.0,80.527626,75.0917375,114.646580114,76.0689594054,24.0426,14.5350207082
 10/13  10:00:00,169.391484033,7.53259070059,0.00250095429984,0.0,80.527626,79.0911225,106.298841179,56.792898084,32.0568,17.4491430951
 10/13  11:00:00,170.55552099,7.98667440227,0.0,0.0,80.527626,79.0911225,75.3211786582,25.7736065948,32.0568,17.4907720634
 10/13  12:00:00,170.42261776,8.53709977369,0.0251329242534,0.0,80.527626,79.0911225,66.0780443993,10.6639345989,32.0568,23.3573098003
 10/13  13:00:00,168.753625894,9.0437722499,1.81791930487,0.0,80.527626,75.0917375,54.0117067856,17.5238947184,16.0284,20.4594120671
 10/13  14:00:00,170.179750334,9.33878914415,2.94415558446,0.0,80.527626,75.0917375,48.8301634028,15.3607289982,16.0284,17.4410344046
 10/13  15:00:00,168.428427799,9.56835250988,2.98874793595,0.0,80.527626,73.092045,38.8791827508,18.2183587064,3.20568,17.4551440444
 10/13  16:00:00,165.736987733,7.81245168801,2.1736670331,0.0,80.527626,73.092045,24.5518981292,18.4586780611,3.20568,2.8875400681
 10/13  17:00:00,120.415561152,7.42468106539,0.536234348684,0.0,80.527626,29.818365,27.949667591,21.8564346822,3.20568,2.88755290889
 10/13  18:00:00,121.297373967,7.42468106539,0.0,0.0,80.527626,29.818365,44.1057196266,35.1324923263,3.20568,5.76754730036
 10/13  19:00:00,128.443838345,7.42468106539,0.0,0.0,80.527626,29.818365,65.0862630817,56.1046584919,3.20568,5.7759245898
 10/13  20:00:00,128.451324362,7.42468106539,0.0,0.0,80.527626,29.818365,83.5343823162,74.5568121789,3.20568,5.77189013728
 10/13  21:00:00,55.4504991185,0.0,0.0,0.0,15.863942322,29.242365,8.9770354475,0.0,3.20568,5.7713554475
 10/13  22:00:00,55.4871747615,0.0,0.0,0.0,15.863942322,29.242365,6.09450206137,0.0,3.20568,2.88882206137
 10/13  23:00:00,56.2369606703,0.0,0.0,0.0,15.863942322,29.242365,6.09233459857,0.0,3.20568,2.88665459857
 10/13  24:00:00,55.5057321672,0.0,0.0,0.0,15.863942322,29.242365,6.08970095891,0.0,3.20568,2.88402095891
 10/14  01:00:00,55.500288435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.4938264284,0.0,0.0,0.0,15.863942322,29.242365,6.0882173013,0.0,3.20568,2.8825373013
 10/14  03:00:00,55.4918249365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.7049010802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.6831004992,0.0,0.0,0.0,15.863942322,29.242365,6.08830297977,0.0,3.20568,2.88262297977
 10/14  06:00:00,55.6836129972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,54.1795655862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.0410521206,0.0,0.0,0.0,15.863942322,29.242365,6.08824809632,0.0,3.20568,2.88256809632
 10/14  09:00:00,47.07567651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.0845834743,0.0,0.0,0.0,15.863942322,29.242365,6.08955830888,0.0,3.20568,2.88387830888
 10/14  11:00:00,47.7748552352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.0831634326,0.0,0.0,0.0,15.863942322,29.242365,6.08957768232,0.0,3.20568,2.88389768232
 10/14  13:00:00,47.1346605592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.1555623396,0.0,0.0,0.0,15.863942322,29.242365,6.08823241631,0.0,3.20568,2.88255241631
 10/14  15:00:00,47.147083498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.0515904259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.0456598763,0.0,0.0,0.0,15.863942322,29.242365,6.08817786336,0.0,3.20568,2.88249786336
 10/14  18:00:00,48.4626408673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.8122467844,0.0,0.0,0.0,15.863942322,29.242365,6.08826428616,0.0,3.20568,2.88258428616
 10/14  20:00:00,55.787992827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.6605923794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.4947852243,0.0,0.0,0.0,15.863942322,29.242365,6.08820976607,0.0,3.20568,2.88252976607
 10/14  23:00:00,56.1913537608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.4681231677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.4542371048,0.0,0.0,0.0,15.863942322,29.242365,6.08829861088,0.0,3.20568,2.88261861088
 10/15  02:00:00,55.4517470243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.4583668106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.6796230161,0.0,0.0,0.0,15.863942322,29.242365,6.08824849799,0.0,3.20568,2.88256849799
 10/15  05:00:00,55.6626055814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.6672070801,0.0,0.0,0.0,15.863942322,29.242365,6.08819876598,0.0,3.20568,2.88251876598
 10/15  07:00:00,54.1660856617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0166937245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.0307604739,0.0,0.0,0.0,15.863942322,29.242365,6.08973044674,0.0,3.20568,2.88405044674
 10/15  10:00:00,47.0213608952,0.0,0.0,0.0,15.863942322,29.242365,6.08954326244,0.0,3.20568,2.88386326244
 10/15  11:00:00,47.7242057471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.0239422261,0.0,0.0,0.0,15.863942322,29.242365,6.08956866794,0.0,3.20568,2.88388866794
 10/15  13:00:00,47.0776220082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.1002815986,0.0,0.0,0.0,15.863942322,29.242365,6.08829711412,0.0,3.20568,2.88261711412
 10/15  15:00:00,47.0930547923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.0002896963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,46.9989093925,0.0,0.0,0.0,15.863942322,29.242365,6.08824783038,0.0,3.20568,2.88256783038
 10/15  18:00:00,49.8497002469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.7718604866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.7533643685,0.0,0.0,0.0,15.863942322,29.242365,6.08819857763,0.0,3.20568,2.88251857763
 10/15  21:00:00,55.6362261238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.4796378831,0.0,0.0,0.0,15.863942322,29.242365,6.08829058488,0.0,3.20568,2.88261058488
 10/15  23:00:00,56.1806173873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.4688032543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.4635638364,0.0,0.0,0.0,15.863942322,29.242365,6.08968400737,0.0,3.20568,2.88400400737
 10/16  02:00:00,55.4591770612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4558616194,0.0,0.0,0.0,15.863942322,29.242365,6.08971570201,0.0,3.20568,2.88403570201
 10/16  04:00:00,55.6667445522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.6504645921,0.0,0.0,0.0,15.863942322,29.242365,6.08974718402,0.0,3.20568,2.88406718402
 10/16  06:00:00,64.140453015,7.42468106539,0.00290189684264,0.0,15.863942322,29.818365,343.521847363,337.43228181,3.20568,2.88388555339
 10/16  07:00:00,127.268267971,7.42468106539,0.00119253881455,0.0,80.527626,29.818365,220.610790998,214.51754761,3.20568,2.88756338868
 10/16  08:00:00,165.330023097,7.42468106539,0.00559512030648,0.0,80.527626,75.0917375,183.818298845,151.101674478,24.0426,8.67402436708
 10/16  09:00:00,165.329100036,7.42468106539,0.00344564281777,0.0,80.527626,75.0917375,165.404124365,126.827781801,24.0426,14.5337425641
 10/16  10:00:00,169.314046378,7.42468106539,0.00208798015311,0.0,80.527626,79.0911225,157.94463951,108.431587423,32.0568,17.4562520868
 10/16  11:00:00,170.011438767,7.42515772329,0.0,0.0,80.527626,79.0911225,125.188005476,72.7264490579,32.0568,20.4047564177
 10/16  12:00:00,169.563552928,7.71316755048,0.0,0.0,80.527626,79.0911225,106.331678771,53.8353041816,32.0568,20.4395745897
 10/16  13:00:00,165.989674308,8.13042111276,0.0,0.0,80.527626,75.0917375,92.2906074474,52.8775413992,16.0284,23.3846660482
 10/16  14:00:00,166.477672892,8.62231325607,0.0,0.0,80.527626,75.0917375,77.7464977524,47.1811258689,16.0284,14.5369718836
 10/16  15:00:00,165.384094014,9.55186597853,0.0,0.0,80.527626,73.092045,72.3198127571,51.6474612069,3.20568,17.4666715503
 10/16  16:00:00,163.774124883,8.07210060232,0.0,0.0,80.527626,73.092045,49.8483451084,43.7551140316,3.20568,2.8875510768
 10/16  17:00:00,119.847468608,7.42980435827,0.0,0.0,80.527626,29.818365,61.5373894427,55.4441212727,3.20568,2.88758817002
 10/16  18:00:00,122.724200978,7.42468106539,0.0,0.0,80.527626,29.818365,90.1369391942,81.1631907862,3.20568,5.76806840804
 10/16  19:00:00,128.695941815,7.42468106539,0.0,0.0,80.527626,29.818365,123.124995276,111.265463514,3.20568,8.65385176157
 10/16  20:00:00,128.742186569,7.42468106539,0.0,0.0,80.527626,29.818365,150.032331313,141.054181013,3.20568,5.77247029974
 10/16  21:00:00,55.535223077,0.0,0.0,0.0,15.863942322,29.242365,8.97705114044,0.0,3.20568,5.77137114044
 10/16  22:00:00,55.4146413466,0.0,0.0,0.0,15.863942322,29.242365,6.09443955989,0.0,3.20568,2.88875955989
 10/16  23:00:00,56.1930270852,0.0,0.0,0.0,15.863942322,29.242365,6.09251990395,0.0,3.20568,2.88683990395
 10/16  24:00:00,55.4358773861,0.0,0.0,0.0,15.863942322,29.242365,6.0895947464,0.0,3.20568,2.8839147464
 10/17  01:00:00,55.4341154445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.4232628363,0.0,0.0,0.0,15.863942322,29.242365,6.08963495769,0.0,3.20568,2.88395495769
 10/17  03:00:00,55.4128361878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.4649885333,0.0,0.0,0.0,15.863942322,29.242365,6.08967274202,0.0,3.20568,2.88399274202
 10/17  05:00:00,56.2899494687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,65.5966578153,7.42468106539,0.000643695321255,0.0,15.863942322,29.818365,484.990281692,478.900569722,3.20568,2.88403197084
 10/17  07:00:00,128.28558001,7.42468106539,0.0007911255529,0.0,80.527626,29.818365,348.401794666,342.308531658,3.20568,2.88758300762
 10/17  08:00:00,166.18258804,7.42468106539,0.00885443711723,0.0,80.527626,75.0917375,262.03119625,229.315074504,24.0426,8.67352174546
 10/17  09:00:00,165.619082575,7.42468106539,0.00351113646095,0.0,80.527626,75.0917375,190.442173972,148.96052155,24.0426,17.4390524216
 10/17  10:00:00,169.377930875,7.42468106539,0.00470900913966,0.0,80.527626,79.0911225,152.543601592,103.037452572,32.0568,17.4493490205
 10/17  11:00:00,170.30562733,7.69662816194,0.0,0.0,80.527626,79.0911225,113.110358878,63.5625247945,32.0568,17.4910340837
 10/17  12:00:00,169.881999247,8.02530683574,0.0,0.0,80.527626,79.0911225,102.696919598,47.2777758626,32.0568,23.362343735
 10/17  13:00:00,166.417110697,8.55917339067,0.0,0.0,80.527626,75.0917375,80.9132482985,44.4211132785,16.0284,20.46373502
 10/17  14:00:00,167.187571415,9.33583915738,0.0,0.0,80.527626,75.0917375,67.3818549854,33.9088373706,16.0284,17.4446176148
 10/17  15:00:00,165.72103184,9.89450003245,0.0,0.0,80.527626,73.092045,53.1008523965,32.4352292212,3.20568,17.4599431753
 10/17  16:00:00,164.045738536,8.33882105042,0.0,0.0,80.527626,73.092045,31.2918138469,25.1985791442,3.20568,2.88755470266
 10/17  17:00:00,119.918148164,7.49514690915,0.0,0.0,80.527626,29.818365,36.3543084218,30.2610350349,3.20568,2.88759338682
 10/17  18:00:00,122.707382499,7.42468106539,0.0,0.0,80.527626,29.818365,54.5564458896,45.5828257382,3.20568,5.76794015144
 10/17  19:00:00,128.438705317,7.42468106539,0.0,0.0,80.527626,29.818365,74.060518402,65.0785267117,3.20568,5.77631169029
 10/17  20:00:00,128.458376449,7.42468106539,0.0,0.0,80.527626,29.818365,93.5357537265,84.5584523017,3.20568,5.77162142482
 10/17  21:00:00,55.4223184455,0.0,0.0,0.0,15.863942322,29.242365,8.97817762198,0.0,3.20568,5.77249762198
 10/17  22:00:00,55.459332322,0.0,0.0,0.0,15.863942322,29.242365,8.96379711872,0.0,3.20568,5.75811711872
 10/17  23:00:00,56.2275660694,0.0,0.0,0.0,15.863942322,29.242365,6.09249885821,0.0,3.20568,2.88681885821
 10/17  24:00:00,55.5034283524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.5159528275,0.0,0.0,0.0,15.863942322,29.242365,6.08957451038,0.0,3.20568,2.88389451038
 10/18  02:00:00,55.5166413492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.5146845297,0.0,0.0,0.0,15.863942322,29.242365,6.08961865281,0.0,3.20568,2.88393865281
 10/18  04:00:00,55.7277224167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.7121430512,0.0,0.0,0.0,15.863942322,29.242365,6.08966258652,0.0,3.20568,2.88398258652
 10/18  06:00:00,63.8351091206,7.42468106539,0.0,0.0,15.863942322,29.818365,153.442725194,150.217045194,3.20568,0.02
 10/18  07:00:00,127.125594876,7.42468106539,0.00122700125134,0.0,80.527626,29.818365,115.654593537,109.561254697,3.20568,2.88765884031
 10/18  08:00:00,165.243799128,7.42468106539,0.00476598484682,0.0,80.527626,75.0917375,112.20437717,76.6028881362,24.0426,11.5588890338
 10/18  09:00:00,165.265693876,7.42468106539,0.00367193610829,0.0,80.527626,75.0917375,105.248712534,66.6699623688,24.0426,14.5361501654
 10/18  10:00:00,169.281687456,7.43710928929,0.00230038844724,0.0,80.527626,79.0911225,105.340911328,55.8270296961,32.0568,17.457081632
 10/18  11:00:00,170.044799758,7.48717846521,0.0,0.0,80.527626,79.0911225,75.9101087786,23.4466085811,32.0568,20.4067001975
 10/18  12:00:00,170.434656519,7.82346021731,0.752961166599,0.0,80.527626,79.0911225,60.6135736085,8.11438162459,32.0568,20.4423919839
 10/18  13:00:00,170.117946149,8.2760227355,3.93796711564,0.0,80.527626,75.0917375,54.8043869398,15.3889459322,16.0284,23.3870410076
 10/18  14:00:00,171.868004717,8.62731994819,5.32718003422,0.0,80.527626,75.0917375,46.315245043,12.846424784,16.0284,17.440420259
 10/18  15:00:00,170.001899233,8.85490714065,5.25788944677,0.0,80.527626,73.092045,36.8931337662,16.2314548813,3.20568,17.455998885
 10/18  16:00:00,166.957916909,7.45985043655,3.72682882476,0.0,80.527626,73.092045,23.0287281473,16.9354409396,3.20568,2.88760720765
 10/18  17:00:00,122.680470338,7.42468106539,2.77223990723,0.0,80.527626,29.818365,24.67084649,18.577510849,3.20568,2.88765564097
 10/18  18:00:00,124.334543738,7.42468106539,1.57598651759,0.0,80.527626,29.818365,26.8445406102,20.7451454273,3.20568,2.89371518293
 10/18  19:00:00,129.005226945,7.42468106539,0.310627570078,0.0,80.527626,29.818365,35.5009650504,23.639794308,3.20568,8.65549074245
 10/18  20:00:00,128.671948206,7.42468106539,0.0,0.0,80.527626,29.818365,40.9663400695,31.9887177902,3.20568,5.77194227927
 10/18  21:00:00,55.6558336491,0.0,0.0,0.0,15.863942322,29.242365,8.97823740752,0.0,3.20568,5.77255740752
 10/18  22:00:00,55.5250183922,0.0,0.0,0.0,15.863942322,29.242365,6.09454055648,0.0,3.20568,2.88886055648
 10/18  23:00:00,56.2590439271,0.0,0.0,0.0,15.863942322,29.242365,6.09237211616,0.0,3.20568,2.88669211616
 10/18  24:00:00,55.5462754606,0.0,0.0,0.0,15.863942322,29.242365,6.08972896819,0.0,3.20568,2.88404896819
 10/19  01:00:00,55.5432098899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.5341472122,0.0,0.0,0.0,15.863942322,29.242365,6.08978031841,0.0,3.20568,2.88410031841
 10/19  03:00:00,55.5216214394,0.0,0.0,0.0,15.863942322,29.242365,6.089615743,0.0,3.20568,2.883935743
 10/19  04:00:00,55.7236978616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.6994649446,0.0,0.0,0.0,15.863942322,29.242365,6.08966592275,0.0,3.20568,2.88398592275
 10/19  06:00:00,63.914362486,7.42468106539,0.0,0.0,15.863942322,29.818365,235.237946686,232.012266686,3.20568,0.02
 10/19  07:00:00,127.226024642,7.42468106539,0.0,0.0,80.527626,29.818365,193.773888125,187.680780234,3.20568,2.88742789119
 10/19  08:00:00,165.325611544,7.42468106539,0.00476790195085,0.0,80.527626,75.0917375,169.22639451,136.508679214,24.0426,8.67511529527
 10/19  09:00:00,165.31791434,7.42468106539,0.003833818159,0.0,80.527626,75.0917375,146.228348331,104.740843288,24.0426,17.4449050422
 10/19  10:00:00,169.311013011,7.43315110299,0.00248072444473,0.0,80.527626,79.0911225,130.932482158,81.4211819711,32.0568,17.454500187
 10/19  11:00:00,170.029649591,7.45743681385,0.0,0.0,80.527626,79.0911225,98.8637052001,46.3972698648,32.0568,20.4096353353
 10/19  12:00:00,169.545340547,7.68969376802,0.0,0.0,80.527626,79.0911225,82.142869708,29.6429530545,32.0568,20.4431166535
 10/19  13:00:00,166.005622019,8.13382729355,0.0,0.0,80.527626,75.0917375,69.7015787574,30.2849376539,16.0284,23.3882411035
 10/19  14:00:00,166.427334021,8.5605295502,0.0,0.0,80.527626,75.0917375,56.4859213705,25.9169554319,16.0284,14.5405659387
 10/19  15:00:00,164.775718399,8.93623542074,0.0,0.0,80.527626,73.092045,51.1015712061,30.4265309681,3.20568,17.4693602381
 10/19  16:00:00,163.344109559,7.62757494425,0.0,0.0,80.527626,73.092045,34.1234566423,28.0300932101,3.20568,2.88768343216
 10/19  17:00:00,119.85668132,7.42468106539,0.0,0.0,80.527626,29.818365,36.7114053493,27.7505897633,3.20568,5.75513558593
 10/19  18:00:00,122.718612069,7.42468106539,0.0,0.0,80.527626,29.818365,32.8132115781,26.7133290696,3.20568,2.89420250853
 10/19  19:00:00,128.663730352,7.42468106539,0.0,0.0,80.527626,29.818365,37.4425215301,25.5819716966,3.20568,8.65486983352
 10/19  20:00:00,128.646945207,7.42468106539,0.0,0.0,80.527626,29.818365,46.2999488609,37.3227430219,3.20568,5.771525839
 10/19  21:00:00,55.6208110289,0.0,0.0,0.0,15.863942322,29.242365,8.97787493402,0.0,3.20568,5.77219493402
 10/19  22:00:00,55.4912197762,0.0,0.0,0.0,15.863942322,29.242365,6.09481726056,0.0,3.20568,2.88913726056
 10/19  23:00:00,56.2363777316,0.0,0.0,0.0,15.863942322,29.242365,6.09253950399,0.0,3.20568,2.88685950399
 10/19  24:00:00,55.504647492,0.0,0.0,0.0,15.863942322,29.242365,6.08974999359,0.0,3.20568,2.88406999359
 10/20  01:00:00,55.4983278334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.4846708228,0.0,0.0,0.0,15.863942322,29.242365,6.08959294324,0.0,3.20568,2.88391294324
 10/20  03:00:00,55.4689271381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5150005615,0.0,0.0,0.0,15.863942322,29.242365,6.08964959828,0.0,3.20568,2.88396959828
 10/20  05:00:00,56.3403105918,0.0,0.0,0.0,15.863942322,29.242365,6.08970605231,0.0,3.20568,2.88402605231
 10/20  06:00:00,64.6291233104,7.42468106539,0.0,0.0,15.863942322,29.818365,364.294097437,361.068417437,3.20568,0.02
 10/20  07:00:00,127.486586918,7.42468106539,0.00103431014808,0.0,80.527626,29.818365,261.500943529,255.407597117,3.20568,2.88766641201
 10/20  08:00:00,165.435783592,7.42468106539,0.00739141357077,0.0,80.527626,75.0917375,190.123687913,157.406119623,24.0426,8.67496829043
 10/20  09:00:00,165.323429645,7.42468106539,0.00416764960407,0.0,80.527626,75.0917375,138.551086779,97.0635581414,24.0426,17.4449286374
 10/20  10:00:00,169.307668834,7.44585954047,0.00594171275958,0.0,80.527626,79.0911225,107.278865275,57.7672147925,32.0568,17.4548504829
 10/20  11:00:00,170.511487657,7.93979930755,0.0,0.0,80.527626,79.0911225,69.3398225946,16.872499147,32.0568,20.4105234477
 10/20  12:00:00,173.96424253,8.64523895052,3.43624912275,0.0,80.527626,79.0911225,55.3036354951,2.80236403527,32.0568,20.4444714599
 10/20  13:00:00,177.346411045,9.99379379549,9.4133490845,0.0,80.527626,75.0917375,48.1382949065,8.71954753987,16.0284,23.3903473666
 10/20  14:00:00,183.289134377,11.4450441876,13.8861930384,0.0,80.527626,75.0917375,34.9134785822,4.34671368502,16.0284,14.5383648972
 10/20  15:00:00,185.449077908,12.3685000076,17.1309276503,0.0,80.527626,73.092045,28.024182819,4.44454889558,3.20568,20.3739539235
 10/20  16:00:00,180.824742684,9.25027379049,15.726326518,0.0,80.527626,73.092045,7.85904704161,1.7658494327,3.20568,2.88751760892
 10/20  17:00:00,130.914117258,7.73700987538,10.6273364589,0.0,80.527626,29.818365,11.4142209956,5.32096014779,3.20568,2.88758084782
 10/20  18:00:00,128.194879201,7.47159899954,5.35711341693,0.0,80.527626,29.818365,19.5003884267,13.4010147508,3.20568,2.89369367587
 10/20  19:00:00,129.347877221,7.42468106539,0.882154729046,0.0,80.527626,29.818365,34.0323367285,22.1710572358,3.20568,8.65559949267
 10/20  20:00:00,128.449056634,7.42468106539,0.0,0.0,80.527626,29.818365,38.8242666637,29.8465282051,3.20568,5.77205845858
 10/20  21:00:00,55.4988050718,0.0,0.0,0.0,15.863942322,29.242365,8.97841273305,0.0,3.20568,5.77273273305
 10/20  22:00:00,55.5362767233,0.0,0.0,0.0,15.863942322,29.242365,6.09460181185,0.0,3.20568,2.88892181185
 10/20  23:00:00,56.2700028026,0.0,0.0,0.0,15.863942322,29.242365,6.09243309782,0.0,3.20568,2.88675309782
 10/20  24:00:00,55.5582465348,0.0,0.0,0.0,15.863942322,29.242365,6.08978608097,0.0,3.20568,2.88410608097
 10/21  01:00:00,55.5539641376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5523705783,0.0,0.0,0.0,15.863942322,29.242365,6.08831008362,0.0,3.20568,2.88263008362
 10/21  03:00:00,55.5584280641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.787966938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7734749736,0.0,0.0,0.0,15.863942322,29.242365,6.08829267862,0.0,3.20568,2.88261267862
 10/21  06:00:00,55.7804323042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,54.2814095351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.1573693497,0.0,0.0,0.0,15.863942322,29.242365,6.08827558676,0.0,3.20568,2.88259558676
 10/21  09:00:00,47.2157971307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.2456997637,0.0,0.0,0.0,15.863942322,29.242365,6.08980048516,0.0,3.20568,2.88412048516
 10/21  11:00:00,47.9515061452,0.0,0.0,0.0,15.863942322,29.242365,6.08964716344,0.0,3.20568,2.88396716344
 10/21  12:00:00,47.288740428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.3594271868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.38981269,0.0,0.0,0.0,15.863942322,29.242365,6.08824180669,0.0,3.20568,2.88256180669
 10/21  15:00:00,47.383512192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.2912583606,0.0,0.0,0.0,15.863942322,29.242365,6.088225098,0.0,3.20568,2.882545098
 10/21  17:00:00,47.275733116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,50.1011540902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,56.0379278718,0.0,0.0,0.0,15.863942322,29.242365,6.08835170338,0.0,3.20568,2.88267170338
 10/21  20:00:00,56.0064203362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.8725822818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.6929446306,0.0,0.0,0.0,15.863942322,29.242365,6.08833495039,0.0,3.20568,2.88265495039
 10/21  23:00:00,56.3702477136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.6724528557,0.0,0.0,0.0,15.863942322,29.242365,6.08831821739,0.0,3.20568,2.88263821739
 10/22  01:00:00,55.6587550416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6483599635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.640775684,0.0,0.0,0.0,15.863942322,29.242365,6.08830786366,0.0,3.20568,2.88262786366
 10/22  04:00:00,55.8739952852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.8506142014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.8538223946,0.0,0.0,0.0,15.863942322,29.242365,6.0882961784,0.0,3.20568,2.8826161784
 10/22  07:00:00,55.7779639062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.2129741636,0.0,0.0,0.0,15.863942322,29.242365,6.08968449125,0.0,3.20568,2.88400449125
 10/22  09:00:00,47.2490027155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.2633193626,0.0,0.0,0.0,15.863942322,29.242365,6.08975361182,0.0,3.20568,2.88407361182
 10/22  11:00:00,47.9565238528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.2874802878,0.0,0.0,0.0,15.863942322,29.242365,6.08982261186,0.0,3.20568,2.88414261186
 10/22  13:00:00,47.3488358251,0.0,0.0,0.0,15.863942322,29.242365,6.08967507227,0.0,3.20568,2.88399507227
 10/22  14:00:00,47.3736181918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.364947696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.2705011692,0.0,0.0,0.0,15.863942322,29.242365,6.08826694173,0.0,3.20568,2.88258694173
 10/22  17:00:00,47.256184166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,51.5170926149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0307815235,0.0,0.0,0.0,15.863942322,29.242365,6.08825589839,0.0,3.20568,2.88257589839
 10/22  20:00:00,55.9905040486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8428194503,0.0,0.0,0.0,15.863942322,29.242365,6.08824485266,0.0,3.20568,2.88256485266
 10/22  22:00:00,55.6551652679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.3191325664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.611609252,0.0,0.0,0.0,15.863942322,29.242365,6.08823380988,0.0,3.20568,2.88255380988
 10/23  01:00:00,55.5876333817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.5688289376,0.0,0.0,0.0,15.863942322,29.242365,6.08978059204,0.0,3.20568,2.88410059204
 10/23  03:00:00,55.5546984196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.7557448881,0.0,0.0,0.0,15.863942322,29.242365,6.0896391894,0.0,3.20568,2.8839591894
 10/23  05:00:00,55.731922501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,63.7845378212,7.42468106539,0.0,0.0,15.863942322,29.818365,121.948093023,115.858304147,3.20568,2.88410887638
