Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  07:00:00,128.563715309,7.42468106539,0.0,0.0,80.527626,29.818365,114.680540824,108.587348048,3.20568,2.88751277596
 10/23  08:00:00,165.279513624,7.42468106539,0.00461531155354,0.0,80.527626,75.0917375,132.021847636,99.3037222701,24.0426,8.6755253656
 10/23  09:00:00,165.315222975,7.43036966897,0.0032817223569,0.0,80.527626,75.0917375,143.612358197,102.122757058,24.0426,17.4470011394
 10/23  10:00:00,169.343005518,7.44888504943,0.00208731937971,0.0,80.527626,79.0911225,152.844479273,103.329878617,32.0568,17.4578006565
 10/23  11:00:00,170.085930336,7.47019555354,0.0,0.0,80.527626,79.0911225,138.294732405,85.8245328949,32.0568,20.4133995102
 10/23  12:00:00,169.565273591,7.66381781526,0.0,0.0,80.527626,79.0911225,138.232818872,85.7251070677,32.0568,20.4509118041
 10/23  13:00:00,165.861514357,7.93165110341,0.0,0.0,80.527626,75.0917375,142.215054598,102.790592117,16.0284,23.396062481
 10/23  14:00:00,166.222005593,8.28868646851,0.0,0.0,80.527626,75.0917375,136.759395292,103.283944729,16.0284,17.447050563
 10/23  15:00:00,164.58762852,8.6784115636,0.0,0.0,80.527626,73.092045,125.205564938,104.535596465,3.20568,17.4642884732
 10/23  16:00:00,163.181699298,7.44206817158,0.0,0.0,80.527626,73.092045,87.7603990158,81.6670477104,3.20568,2.88767130542
 10/23  17:00:00,119.893082844,7.42468106539,0.0,0.0,80.527626,29.818365,99.5958216838,93.5023900096,3.20568,2.88775167422
 10/23  18:00:00,124.221094611,7.42468106539,0.0,0.0,80.527626,29.818365,126.540807306,117.567228689,3.20568,5.76789861677
 10/23  19:00:00,128.786542475,7.42468106539,0.0,0.0,80.527626,29.818365,152.375601512,143.392577702,3.20568,5.77734381
 10/23  20:00:00,128.865078028,7.42468106539,0.0,0.0,80.527626,29.818365,176.239697072,167.26129127,3.20568,5.77272580207
 10/23  21:00:00,55.5155587531,0.0,0.0,0.0,15.863942322,29.242365,11.8545391091,0.0,3.20568,8.6488591091
 10/23  22:00:00,55.3973101291,0.0,0.0,0.0,15.863942322,29.242365,6.09487388723,0.0,3.20568,2.88919388723
 10/23  23:00:00,56.180698896,0.0,0.0,0.0,15.863942322,29.242365,6.09273862522,0.0,3.20568,2.88705862522
 10/23  24:00:00,55.4161685082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.4155369554,0.0,0.0,0.0,15.863942322,29.242365,6.08972245179,0.0,3.20568,2.88404245179
 10/24  02:00:00,55.4085150051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.40288241,0.0,0.0,0.0,15.863942322,29.242365,6.0898048791,0.0,3.20568,2.8841248791
 10/24  04:00:00,56.4635739398,0.0,0.0,0.0,15.863942322,29.242365,6.08966932649,0.0,3.20568,2.88398932649
 10/24  05:00:00,56.2952845978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,65.1410633811,7.42468106539,0.00156165896491,0.0,15.863942322,29.818365,404.524658419,398.434906939,3.20568,2.88407148064
 10/24  07:00:00,129.15936511,7.42468106539,0.00097388266229,0.0,80.527626,29.818365,301.207181032,295.113785805,3.20568,2.88771522793
 10/24  08:00:00,165.608364033,7.42468106539,0.00676730811552,0.0,80.527626,75.0917375,230.217540383,197.49946979,24.0426,8.67547059287
 10/24  09:00:00,165.469265951,7.42468106539,0.00315129996467,0.0,80.527626,75.0917375,191.920229334,150.433324758,24.0426,17.4443045755
 10/24  10:00:00,169.37141395,7.42468106539,0.00420411182811,0.0,80.527626,79.0911225,169.256776484,119.743278616,32.0568,17.4566978678
 10/24  11:00:00,170.033358064,7.42468106539,0.0,0.0,80.527626,79.0911225,130.158151883,77.6853694698,32.0568,20.4159824137
 10/24  12:00:00,169.413099297,7.56300793703,0.0,0.0,80.527626,79.0911225,108.55042753,56.0444229582,32.0568,20.4492045717
 10/24  13:00:00,165.867973654,8.01231351038,0.0,0.0,80.527626,75.0917375,92.261590187,52.8384474347,16.0284,23.3947427523
 10/24  14:00:00,166.354027505,8.50339496922,0.0,0.0,80.527626,75.0917375,75.3388718814,41.8644659842,16.0284,17.4460058972
 10/24  15:00:00,164.78051743,8.95498820164,0.0,0.0,80.527626,73.092045,58.5649747861,37.895760118,3.20568,17.4635346682
 10/24  16:00:00,163.483373591,7.77743565987,0.0,0.0,80.527626,73.092045,32.6348228379,26.5412882199,3.20568,2.88785461794
 10/24  17:00:00,119.846909212,7.42468106539,0.0,0.0,80.527626,29.818365,37.1454523227,31.0522309168,3.20568,2.88754140594
 10/24  18:00:00,124.134593832,7.42468106539,0.0,0.0,80.527626,29.818365,53.5360883705,44.5621578186,3.20568,5.76825055193
 10/24  19:00:00,128.43197826,7.42468106539,0.0,0.0,80.527626,29.818365,69.9390144275,60.9562951805,3.20568,5.777039247
 10/24  20:00:00,128.441802308,7.42468106539,0.0,0.0,80.527626,29.818365,82.526893068,73.5487701275,3.20568,5.77244294048
 10/24  21:00:00,55.4335601395,0.0,0.0,0.0,15.863942322,29.242365,11.8550070543,0.0,3.20568,8.64932705425
 10/24  22:00:00,55.4748443898,0.0,0.0,0.0,15.863942322,29.242365,6.094740546,0.0,3.20568,2.889060546
 10/24  23:00:00,56.2290035812,0.0,0.0,0.0,15.863942322,29.242365,6.09260570857,0.0,3.20568,2.88692570857
 10/24  24:00:00,55.5034132678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.504609287,0.0,0.0,0.0,15.863942322,29.242365,6.08980513176,0.0,3.20568,2.88412513176
 10/25  02:00:00,55.4961691668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.4858381504,0.0,0.0,0.0,15.863942322,29.242365,6.08967570423,0.0,3.20568,2.88399570423
 10/25  04:00:00,55.6902124452,0.0,0.0,0.0,15.863942322,29.242365,6.08976453098,0.0,3.20568,2.88408453098
 10/25  05:00:00,55.6726821077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,63.9828716258,7.42468106539,0.0,0.0,15.863942322,29.818365,247.562045001,241.472191871,3.20568,2.88417312964
 10/25  07:00:00,128.62276197,7.42468106539,0.0011474312008,0.0,80.527626,29.818365,176.755911778,170.662615067,3.20568,2.88761671144
 10/25  08:00:00,165.270117376,7.42468106539,0.00496717566009,0.0,80.527626,75.0917375,144.749617731,112.030334019,24.0426,8.67668371206
 10/25  09:00:00,165.268941422,7.42468106539,0.00366733739024,0.0,80.527626,75.0917375,124.094133131,82.6068191485,24.0426,17.4447139822
 10/25  10:00:00,169.263633916,7.42481748195,0.00480423730661,0.0,80.527626,79.0911225,108.635746464,59.1215347683,32.0568,17.4574116953
 10/25  11:00:00,169.989398122,7.44092931323,0.0,0.0,80.527626,79.0911225,77.8979603074,25.4238312318,32.0568,20.4173290756
 10/25  12:00:00,169.794931808,7.66366179931,0.283926274001,0.0,80.527626,79.0911225,63.47966268,10.9718323708,32.0568,20.4510303091
 10/25  13:00:00,168.64992427,8.02289498653,2.7350143906,0.0,80.527626,75.0917375,57.9535775054,18.5278316093,16.0284,23.397345896
 10/25  14:00:00,170.186075596,8.30234765472,3.97966145264,0.0,80.527626,75.0917375,50.1262970255,16.6499533647,16.0284,17.4479436609
 10/25  15:00:00,168.275882123,8.5096554684,3.88164495596,0.0,80.527626,73.092045,41.2311141784,20.5596017588,3.20568,17.4658324196
 10/25  16:00:00,165.953393719,7.43798120115,2.74381619662,0.0,80.527626,73.092045,25.7899246761,19.6965236031,3.20568,2.88772107304
 10/25  17:00:00,122.538017125,7.42468106539,2.61769730319,0.0,80.527626,29.818365,26.2495726419,20.1560768709,3.20568,2.88781577099
 10/25  18:00:00,126.888369103,7.42468106539,2.67680413622,0.0,80.527626,29.818365,29.9177904529,20.943960573,3.20568,5.76814987989
 10/25  19:00:00,131.470449898,7.42468106539,2.73736332813,0.0,80.527626,29.818365,30.6935177093,21.711079851,3.20568,5.77675785824
 10/25  20:00:00,132.166698834,7.42468106539,3.44067430977,0.0,80.527626,29.818365,33.1911447251,21.3363067559,3.20568,8.64915796924
 10/25  21:00:00,55.7301724567,0.0,0.0,0.0,15.863942322,29.242365,8.97835014019,0.0,3.20568,5.77267014019
 10/25  22:00:00,55.6009668651,0.0,0.0,0.0,15.863942322,29.242365,6.09461576104,0.0,3.20568,2.88893576104
 10/25  23:00:00,56.3285394493,0.0,0.0,0.0,15.863942322,29.242365,6.09259034806,0.0,3.20568,2.88691034806
 10/25  24:00:00,55.6142600268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.6047032723,0.0,0.0,0.0,15.863942322,29.242365,6.08971419209,0.0,3.20568,2.88403419209
 10/26  02:00:00,55.5914479593,0.0,0.0,0.0,15.863942322,29.242365,6.08980982871,0.0,3.20568,2.88412982871
 10/26  03:00:00,55.5752103888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.7776675173,0.0,0.0,0.0,15.863942322,29.242365,6.08968622422,0.0,3.20568,2.88400622422
 10/26  05:00:00,55.7490859891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,63.7801289009,7.42468106539,0.0,0.0,15.863942322,29.818365,118.401018239,112.311236701,3.20568,2.88410153819
 10/26  07:00:00,128.550882648,7.42468106539,0.0,0.0,80.527626,29.818365,96.2893355367,90.1960570673,3.20568,2.88759846942
 10/26  08:00:00,165.260284012,7.42468106539,0.00527361372232,0.0,80.527626,75.0917375,104.538424687,71.8203647291,24.0426,8.67545995831
 10/26  09:00:00,165.296774904,7.43654193259,0.00387653559216,0.0,80.527626,75.0917375,109.711923535,68.2212190126,24.0426,17.4481045223
 10/26  10:00:00,169.328286236,7.46422303675,0.00252494086245,0.0,80.527626,79.0911225,112.350589254,62.8326979234,32.0568,17.4610913311
 10/26  11:00:00,170.275143848,7.70539642468,0.0,0.0,80.527626,79.0911225,93.4218348505,40.9483977772,32.0568,20.4166370733
 10/26  12:00:00,169.946303883,8.08403635042,0.0,0.0,80.527626,79.0911225,87.0911946921,34.5809964435,32.0568,20.4533982486
 10/26  13:00:00,166.316799124,8.439023367,0.0,0.0,80.527626,75.0917375,83.0008232221,43.5756852328,16.0284,23.3967379894
 10/26  14:00:00,166.572733765,8.6993530166,0.0,0.0,80.527626,75.0917375,74.5157287816,41.0344429268,16.0284,17.4528858548
 10/26  15:00:00,164.717654617,8.86927301586,0.0,0.0,80.527626,73.092045,64.8889478101,44.2120788815,3.20568,17.4711889287
 10/26  16:00:00,163.188188167,7.46497689042,0.0,0.0,80.527626,73.092045,42.5904919617,36.4969449459,3.20568,2.88786701577
 10/26  17:00:00,119.864065486,7.42468106539,0.0,0.0,80.527626,29.818365,51.3077753991,45.2143279378,3.20568,2.88776746134
 10/26  18:00:00,124.155676079,7.42468106539,0.0,0.0,80.527626,29.818365,71.2130246136,62.2390957945,3.20568,5.76824881915
 10/26  19:00:00,128.671160582,7.42468106539,0.0,0.0,80.527626,29.818365,93.0715903213,81.209910454,3.20568,8.65599986732
 10/26  20:00:00,128.673457585,7.42468106539,0.0,0.0,80.527626,29.818365,109.143793914,100.164604219,3.20568,5.77350969454
 10/26  21:00:00,55.583465236,0.0,0.0,0.0,15.863942322,29.242365,8.97834026557,0.0,3.20568,5.77266026557
 10/26  22:00:00,55.4645251573,0.0,0.0,0.0,15.863942322,29.242365,6.09496491113,0.0,3.20568,2.88928491113
 10/26  23:00:00,56.2207769548,0.0,0.0,0.0,15.863942322,29.242365,6.0926841078,0.0,3.20568,2.8870041078
 10/26  24:00:00,55.4790140653,0.0,0.0,0.0,15.863942322,29.242365,6.08987736969,0.0,3.20568,2.88419736969
 10/27  01:00:00,55.4717629465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.4655402269,0.0,0.0,0.0,15.863942322,29.242365,6.08976161424,0.0,3.20568,2.88408161424
 10/27  03:00:00,55.4656316753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.5281983915,0.0,0.0,0.0,15.863942322,29.242365,6.08986366441,0.0,3.20568,2.88418366441
 10/27  05:00:00,56.3623578449,0.0,0.0,0.0,15.863942322,29.242365,6.08974595801,0.0,3.20568,2.88406595801
 10/27  06:00:00,64.389625567,7.42468106539,0.0,0.0,15.863942322,29.818365,294.810006007,291.584326007,3.20568,0.02
 10/27  07:00:00,128.675758284,7.42468106539,0.00114732704915,0.0,80.527626,29.818365,204.675014855,198.581684746,3.20568,2.88765010912
 10/27  08:00:00,165.31154809,7.42468106539,0.00501019689532,0.0,80.527626,75.0917375,169.165555091,133.560761882,24.0426,11.5621932086
 10/27  09:00:00,165.29832783,7.42468106539,0.00373187607739,0.0,80.527626,75.0917375,138.396007213,99.807377644,24.0426,14.5460295691
 10/27  10:00:00,169.282424004,7.42468313208,0.00501134076663,0.0,80.527626,79.0911225,123.208935748,73.6855063646,32.0568,17.4666293835
 10/27  11:00:00,170.329960524,7.77162934705,0.0,0.0,80.527626,79.0911225,88.8391612125,36.3659380682,32.0568,20.4164231443
 10/27  12:00:00,170.33578428,8.46475960512,0.0250472357696,0.0,80.527626,79.0911225,71.1038681615,15.6705056805,32.0568,23.376562481
 10/27  13:00:00,170.256224193,9.57101043813,2.79929070847,0.0,80.527626,75.0917375,57.4647370287,18.0332009938,16.0284,23.403136035
 10/27  14:00:00,174.183531523,10.7131702166,5.56928003339,0.0,80.527626,75.0917375,45.3937267329,13.4044426281,16.0284,15.9608841048
 10/27  15:00:00,174.085191271,11.4078323174,6.79530471351,0.0,80.527626,73.092045,37.2070453927,15.0476137202,3.20568,18.9537516725
 10/27  16:00:00,170.237650813,8.60266915428,5.86654176611,0.0,80.527626,73.092045,19.9011618283,13.8077202438,3.20568,2.88776158448
 10/27  17:00:00,122.962022828,7.55002675844,2.94503037891,0.0,80.527626,29.818365,23.5513496267,17.4577971864,3.20568,2.88787244035
 10/27  18:00:00,124.246771161,7.42468106539,0.097744944777,0.0,80.527626,29.818365,37.6283628444,28.6536272364,3.20568,5.76905560799
 10/27  19:00:00,128.437022238,7.42468106539,0.0,0.0,80.527626,29.818365,63.814654401,54.8317138379,3.20568,5.77726056309
 10/27  20:00:00,128.445280718,7.42468106539,0.0,0.0,80.527626,29.818365,80.1498819453,71.1714958845,3.20568,5.77270606076
 10/27  21:00:00,55.4477502469,0.0,0.0,0.0,15.863942322,29.242365,11.8555779952,0.0,3.20568,8.64989799515
 10/27  22:00:00,55.4912732485,0.0,0.0,0.0,15.863942322,29.242365,6.09489848187,0.0,3.20568,2.88921848187
 10/27  23:00:00,56.2400746137,0.0,0.0,0.0,15.863942322,29.242365,6.09276321187,0.0,3.20568,2.88708321187
 10/27  24:00:00,55.5114277942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.504985987,0.0,0.0,0.0,15.863942322,29.242365,6.08831081388,0.0,3.20568,2.88263081388
 10/28  02:00:00,55.4946755993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.4878194466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6954887347,0.0,0.0,0.0,15.863942322,29.242365,6.08833314959,0.0,3.20568,2.88265314959
 10/28  05:00:00,55.6724247116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6767448546,0.0,0.0,0.0,15.863942322,29.242365,6.08835585168,0.0,3.20568,2.88267585168
 10/28  07:00:00,55.6053540311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.0378182961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0752376295,0.0,0.0,0.0,15.863942322,29.242365,6.0898044163,0.0,3.20568,2.8841244163
 10/28  10:00:00,47.0845974326,0.0,0.0,0.0,15.863942322,29.242365,6.08969273873,0.0,3.20568,2.88401273873
 10/28  11:00:00,47.7752234597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.081296469,0.0,0.0,0.0,15.863942322,29.242365,6.08980127938,0.0,3.20568,2.88412127938
 10/28  13:00:00,47.1327484732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.1560044423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.1512243134,0.0,0.0,0.0,15.863942322,29.242365,6.08832782776,0.0,3.20568,2.88264782776
 10/28  16:00:00,47.0606601976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.0484123196,0.0,0.0,0.0,15.863942322,29.242365,6.08835103523,0.0,3.20568,2.88267103523
 10/28  18:00:00,52.7438427187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.7969747763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.7669216601,0.0,0.0,0.0,15.863942322,29.242365,6.08837422374,0.0,3.20568,2.88269422374
 10/28  21:00:00,55.6380008627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4701196805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1751032221,0.0,0.0,0.0,15.863942322,29.242365,6.08839739156,0.0,3.20568,2.88271739156
 10/28  24:00:00,55.436874455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.4198960347,0.0,0.0,0.0,15.863942322,29.242365,6.08827800338,0.0,3.20568,2.88259800338
 10/29  02:00:00,55.4085150425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.4018866312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6094644676,0.0,0.0,0.0,15.863942322,29.242365,6.08830627642,0.0,3.20568,2.88262627642
 10/29  05:00:00,55.5876025146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.5942128859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,55.5273174311,0.0,0.0,0.0,15.863942322,29.242365,6.08833488624,0.0,3.20568,2.88265488624
 10/29  08:00:00,46.958169419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,46.9992005243,0.0,0.0,0.0,15.863942322,29.242365,6.08972801154,0.0,3.20568,2.88404801154
 10/29  10:00:00,47.0173792162,0.0,0.0,0.0,15.863942322,29.242365,6.08984323328,0.0,3.20568,2.88416323328
 10/29  11:00:00,47.7256298486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.0199959118,0.0,0.0,0.0,15.863942322,29.242365,6.089737554,0.0,3.20568,2.884057554
 10/29  13:00:00,47.068927097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.0925975883,0.0,0.0,0.0,15.863942322,29.242365,6.08834703804,0.0,3.20568,2.88266703804
 10/29  15:00:00,47.0905327718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.0031337506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.0010373264,0.0,0.0,0.0,15.863942322,29.242365,6.08837607881,0.0,3.20568,2.88269607881
 10/29  18:00:00,52.7053169231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.763564728,0.0,0.0,0.0,15.863942322,29.242365,6.08840509101,0.0,3.20568,2.88272509101
 10/29  20:00:00,55.7391386317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6167866677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.4546254207,0.0,0.0,0.0,15.863942322,29.242365,6.08828791729,0.0,3.20568,2.88260791729
 10/29  23:00:00,56.1620849615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4350595904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.4260752181,0.0,0.0,0.0,15.863942322,29.242365,6.089823036,0.0,3.20568,2.884143036
 10/30  02:00:00,55.4190808264,0.0,0.0,0.0,15.863942322,29.242365,6.08972397469,0.0,3.20568,2.88404397469
 10/30  03:00:00,55.4140388193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.6232359163,0.0,0.0,0.0,15.863942322,29.242365,6.08984618617,0.0,3.20568,2.88416618617
 10/30  05:00:00,55.6096680054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.4136690522,7.42468106539,0.00378646833123,0.0,15.863942322,29.818365,400.20961981,394.119723895,3.20568,2.88421591486
 10/30  07:00:00,128.786952504,7.42468106539,0.00123639559297,0.0,80.527626,29.818365,246.383063458,240.289524773,3.20568,2.88785868489
 10/30  08:00:00,166.761416149,7.42468106539,0.0120661344705,0.0,80.527626,75.0917375,173.280930739,140.561636722,24.0426,8.67669401659
 10/30  09:00:00,165.287397915,7.42468106539,0.00454750366038,0.0,80.527626,75.0917375,130.077557207,88.581040643,24.0426,17.4539165636
 10/30  10:00:00,169.305713365,7.46355317619,0.00525062694575,0.0,80.527626,79.0911225,102.937191183,53.4134307733,32.0568,17.4669604095
 10/30  11:00:00,171.038134809,8.08709754996,0.397000342629,0.0,80.527626,79.0911225,66.5016225155,14.0236738485,32.0568,20.4211486671
 10/30  12:00:00,174.942223304,8.94964470789,4.12475387545,0.0,80.527626,79.0911225,57.7052358214,2.26460575068,32.0568,23.3838300707
 10/30  13:00:00,177.409523913,10.1185772341,9.36929212616,0.0,80.527626,75.0917375,46.9012306793,7.46405418258,16.0284,23.4087764968
 10/30  14:00:00,183.335026017,11.5550525039,13.8411263681,0.0,80.527626,75.0917375,37.1229791522,3.64412413824,16.0284,17.450455014
 10/30  15:00:00,185.642608434,12.7413782604,16.9749446101,0.0,80.527626,73.092045,25.1332894555,4.45766726502,3.20568,17.4699421905
 10/30  16:00:00,180.011760715,9.61561789297,14.5769137348,0.0,80.527626,73.092045,8.56088514087,2.46732788778,3.20568,2.88787725309
 10/30  17:00:00,130.026357196,7.95479104527,9.55037549371,0.0,80.527626,29.818365,11.9232471786,5.82955864075,3.20568,2.88800853781
 10/30  18:00:00,130.749689276,7.48335503586,5.06415639297,0.0,80.527626,29.818365,22.2658832173,13.2913534297,3.20568,5.76884978758
 10/30  19:00:00,129.999648455,7.42468106539,1.32221305396,0.0,80.527626,29.818365,29.8463414358,20.8629141931,3.20568,5.77774724271
 10/30  20:00:00,128.641588961,7.42468106539,0.0,0.0,80.527626,29.818365,37.5335693935,25.6779287501,3.20568,8.64996064335
 10/30  21:00:00,55.6556864587,0.0,0.0,0.0,15.863942322,29.242365,8.97964781578,0.0,3.20568,5.77396781578
 10/30  22:00:00,55.5379779389,0.0,0.0,0.0,15.863942322,29.242365,6.09518902546,0.0,3.20568,2.88950902546
 10/30  23:00:00,56.2723057771,0.0,0.0,0.0,15.863942322,29.242365,6.09279371451,0.0,3.20568,2.88711371451
 10/30  24:00:00,55.5487716963,0.0,0.0,0.0,15.863942322,29.242365,6.08982751678,0.0,3.20568,2.88414751678
 10/31  01:00:00,55.540546122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.5270089931,0.0,0.0,0.0,15.863942322,29.242365,6.08973690616,0.0,3.20568,2.88405690616
 10/31  03:00:00,55.5137616517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.5620191242,0.0,0.0,0.0,15.863942322,29.242365,6.08986591311,0.0,3.20568,2.88418591311
 10/31  05:00:00,56.3883215759,0.0,0.0,0.0,15.863942322,29.242365,6.08977261982,0.0,3.20568,2.88409261982
 10/31  06:00:00,64.2504336194,7.42468106539,0.0,0.0,15.863942322,29.818365,213.223635291,209.997955291,3.20568,0.02
 10/31  07:00:00,128.624768069,7.42468106539,0.00107437257572,0.0,80.527626,29.818365,176.360938751,170.267320271,3.20568,2.88793847985
 10/31  08:00:00,166.710315403,7.42468106539,0.00726980354926,0.0,80.527626,75.0917375,148.093796912,112.487782452,24.0426,11.5634144594
 10/31  09:00:00,165.274547374,7.42468106539,0.00422660526978,0.0,80.527626,75.0917375,111.004885641,72.4127875924,24.0426,14.5494980489
 10/31  10:00:00,169.60995534,7.75625874436,0.00540239945596,0.0,80.527626,79.0911225,92.7203945327,43.1921263114,32.0568,17.4714682212
 10/31  11:00:00,171.040066903,8.44740236934,0.0265798667994,0.0,80.527626,79.0911225,63.7284373231,11.2477501547,32.0568,20.4238871684
 10/31  12:00:00,173.143729172,9.4805533614,1.79560132022,0.0,80.527626,79.0911225,59.9808957987,4.54248635481,32.0568,23.3816094438
 10/31  13:00:00,173.768491084,11.1302089564,4.73541247172,0.0,80.527626,75.0917375,54.3658086629,14.9289510403,16.0284,23.4084576226
 10/31  14:00:00,176.51380772,12.1414253408,6.46182443092,0.0,80.527626,75.0917375,46.682301035,13.1977320264,16.0284,17.4561690087
 10/31  15:00:00,175.523062169,12.6521733284,6.9836817923,0.0,80.527626,73.092045,36.2838030973,15.6019080058,3.20568,17.4762150915
 10/31  16:00:00,170.364772075,9.19197681651,5.40384994294,0.0,80.527626,73.092045,21.1823510054,15.0887309655,3.20568,2.88794003989
 10/31  17:00:00,122.53243886,7.73298701927,2.33115180002,0.0,80.527626,29.818365,24.5671610551,18.4736067757,3.20568,2.88787427937
 10/31  18:00:00,125.605870213,7.44554465988,0.0,0.0,80.527626,29.818365,37.113673747,28.1388034398,3.20568,5.76919030714
 10/31  19:00:00,128.440258127,7.42468106539,0.0,0.0,80.527626,29.818365,60.9810441526,49.1184193702,3.20568,8.6569447824
 10/31  20:00:00,128.453422479,7.42468106539,0.0,0.0,80.527626,29.818365,83.4385177137,74.4596598648,3.20568,5.77317784891
 10/31  21:00:00,55.4385453369,0.0,0.0,0.0,15.863942322,29.242365,8.97901674392,0.0,3.20568,5.77333674392
 10/31  22:00:00,55.4763972548,0.0,0.0,0.0,15.863942322,29.242365,8.9643025145,0.0,3.20568,5.7586225145
 10/31  23:00:00,56.2328998405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.5020762354,0.0,0.0,0.0,15.863942322,29.242365,6.08989695062,0.0,3.20568,2.88421695062
 11/01  01:00:00,55.4994451385,0.0,0.0,0.0,15.863942322,29.242365,6.08980977127,0.0,3.20568,2.88412977127
 11/01  02:00:00,55.490297981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.4817169302,0.0,0.0,0.0,15.863942322,29.242365,6.08994555769,0.0,3.20568,2.88426555769
 11/01  04:00:00,55.6880584833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.6684079646,0.0,0.0,0.0,15.863942322,29.242365,6.0898584074,0.0,3.20568,2.8841784074
 11/01  06:00:00,64.011348083,7.42468106539,0.0,0.0,15.863942322,29.818365,276.757395999,270.667624766,3.20568,2.88409123246
 11/01  07:00:00,128.70513018,7.42468106539,0.000961224634125,0.0,80.527626,29.818365,220.141166262,214.047635491,3.20568,2.88785077161
 11/01  08:00:00,166.859775747,7.42468106539,0.00634175506875,0.0,80.527626,75.0917375,215.209051519,182.488089876,24.0426,8.67836164319
 11/01  09:00:00,165.423403411,7.42468106539,0.00335915675175,0.0,80.527626,75.0917375,187.078818567,145.585335267,24.0426,17.4508832997
 11/01  10:00:00,169.365843563,7.43066209841,0.00177933930099,0.0,80.527626,79.0911225,164.183889365,114.661293072,32.0568,17.4657962938
 11/01  11:00:00,170.135228418,7.49026639464,0.0,0.0,80.527626,79.0911225,144.36295885,91.8810117549,32.0568,20.4251470949
 11/01  12:00:00,169.523046338,7.61568854078,0.0,0.0,80.527626,79.0911225,143.137514196,87.6945278123,32.0568,23.3861863842
 11/01  13:00:00,166.265370841,8.34002405198,0.0,0.0,80.527626,75.0917375,134.426557182,94.9897252322,16.0284,23.4084319496
 11/01  14:00:00,166.529312817,8.61470366517,0.0,0.0,80.527626,75.0917375,123.922645047,90.4434335606,16.0284,17.4508114868
 11/01  15:00:00,164.841877115,8.96711472319,0.0,0.0,80.527626,73.092045,105.269150588,84.59259864,3.20568,17.4708719476
 11/01  16:00:00,163.541437773,7.81035545085,0.0,0.0,80.527626,73.092045,77.6496418813,71.5561361382,3.20568,2.8878257431
 11/01  17:00:00,119.868336395,7.42468106539,0.0,0.0,80.527626,29.818365,80.1297549479,74.0361027482,3.20568,2.88797219974
 11/01  18:00:00,125.593031325,7.42468106539,0.0,0.0,80.527626,29.818365,89.7609153466,80.7863289514,3.20568,5.76890639526
 11/01  19:00:00,128.682266457,7.42468106539,0.0,0.0,80.527626,29.818365,101.437211988,92.4536100558,3.20568,5.77792193191
 11/01  20:00:00,128.676747616,7.42468106539,0.0,0.0,80.527626,29.818365,110.345085162,98.4891157937,3.20568,8.65028936833
 11/01  21:00:00,55.5726405589,0.0,0.0,0.0,15.863942322,29.242365,8.9790785484,0.0,3.20568,5.7733985484
 11/01  22:00:00,55.4611748721,0.0,0.0,0.0,15.863942322,29.242365,6.09482356317,0.0,3.20568,2.88914356317
 11/01  23:00:00,56.2192241456,0.0,0.0,0.0,15.863942322,29.242365,6.09291371368,0.0,3.20568,2.88723371368
 11/01  24:00:00,55.476208567,0.0,0.0,0.0,15.863942322,29.242365,6.08994112323,0.0,3.20568,2.88426112323
 11/02  01:00:00,55.4722015841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.4602361145,0.0,0.0,0.0,15.863942322,29.242365,6.08986281708,0.0,3.20568,2.88418281708
 11/02  03:00:00,55.4502857282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.6599587831,0.0,0.0,0.0,15.863942322,29.242365,6.08978206342,0.0,3.20568,2.88410206342
 11/02  05:00:00,55.6419311542,0.0,0.0,0.0,15.863942322,29.242365,6.08992451878,0.0,3.20568,2.88424451878
 11/02  06:00:00,64.2839199163,7.42468106539,0.0,0.0,15.863942322,29.818365,341.717116807,338.491436807,3.20568,0.02
 11/02  07:00:00,129.087246619,7.42468106539,0.0,0.0,80.527626,29.818365,301.211225552,295.117828928,3.20568,2.88771662445
 11/02  08:00:00,167.236728881,7.42468106539,0.00482725637057,0.0,80.527626,75.0917375,252.816949073,217.209911389,24.0426,11.5644376844
 11/02  09:00:00,165.666086468,7.42468106539,0.00326966372189,0.0,80.527626,75.0917375,206.795073314,168.209795888,24.0426,14.5426774259
 11/02  10:00:00,169.562039756,7.42468106539,0.00170835017625,0.0,80.527626,79.0911225,204.321687266,151.89379091,32.0568,20.3710963567
 11/02  11:00:00,170.273886348,7.42468106539,0.0,0.0,80.527626,79.0911225,185.848094108,133.364266315,32.0568,20.4270277928
 11/02  12:00:00,169.665743747,7.57194302981,0.0,0.0,80.527626,79.0911225,181.243593871,128.721963623,32.0568,20.4648302484
 11/02  13:00:00,166.090726122,7.98244036573,0.0,0.0,80.527626,75.0917375,180.630271637,141.191674751,16.0284,23.4101968854
 11/02  14:00:00,166.003235193,7.98291181154,0.0,0.0,80.527626,75.0917375,156.336416319,122.845004087,16.0284,17.4630122313
 11/02  15:00:00,163.805915132,7.81030090898,0.0,0.0,80.527626,73.092045,156.848119011,133.253412056,3.20568,20.3890269552
 11/02  16:00:00,163.316770412,7.42468106539,0.0,0.0,80.527626,73.092045,144.199236638,138.105760645,3.20568,2.8877959922
 11/02  17:00:00,120.095647132,7.42468106539,0.0,0.0,80.527626,29.818365,160.097866721,154.004234764,3.20568,2.88795195657
 11/02  18:00:00,125.919526665,7.42468106539,0.0,0.0,80.527626,29.818365,185.096708769,176.12141636,3.20568,5.76961240862
 11/02  19:00:00,129.179013386,7.42468106539,0.0,0.0,80.527626,29.818365,208.057303953,199.073461409,3.20568,5.77816254462
 11/02  20:00:00,129.272693332,7.42468106539,0.0,0.0,80.527626,29.818365,208.492263777,199.512891382,3.20568,5.77369239523
 11/02  21:00:00,55.4846045987,0.0,0.0,0.0,15.863942322,29.242365,11.8565376663,0.0,3.20568,8.65085766627
 11/02  22:00:00,55.3796266685,0.0,0.0,0.0,15.863942322,29.242365,6.09495793617,0.0,3.20568,2.88927793617
 11/02  23:00:00,56.1713832942,0.0,0.0,0.0,15.863942322,29.242365,6.09293490543,0.0,3.20568,2.88725490543
 11/02  24:00:00,55.4052642783,0.0,0.0,0.0,15.863942322,29.242365,6.08980792926,0.0,3.20568,2.88412792926
 11/03  01:00:00,55.4054516589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.3996881455,0.0,0.0,0.0,15.863942322,29.242365,6.08996054403,0.0,3.20568,2.88428054403
 11/03  03:00:00,55.3927659482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.4499508596,0.0,0.0,0.0,15.863942322,29.242365,6.089885897,0.0,3.20568,2.884205897
 11/03  05:00:00,56.2766691702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,65.8354860525,7.42468106539,0.00147061204985,0.0,15.863942322,29.818365,475.121548858,469.031601381,3.20568,2.88426747662
 11/03  07:00:00,129.790714463,7.42468106539,0.000768536339041,0.0,80.527626,29.818365,399.65030209,393.556810955,3.20568,2.8878111343
 11/03  08:00:00,167.774394488,7.42468106539,0.00540005121793,0.0,80.527626,75.0917375,326.189802228,293.468514137,24.0426,8.67868809156
 11/03  09:00:00,166.350084032,7.42468106539,0.00293182436067,0.0,80.527626,75.0917375,279.937893922,238.434769648,24.0426,17.4605242731
 11/03  10:00:00,170.259229419,7.42468106539,0.00365200255468,0.0,80.527626,79.0911225,254.068550546,201.630154735,32.0568,20.3815958114
 11/03  11:00:00,170.56385579,7.42885651125,0.0,0.0,80.527626,79.0911225,201.137188104,148.653790514,32.0568,20.4265975896
 11/03  12:00:00,169.970026542,7.71426221037,0.0,0.0,80.527626,79.0911225,197.19684409,144.675045071,32.0568,20.4649990198
 11/03  13:00:00,166.325082944,8.11528414832,0.0,0.0,80.527626,75.0917375,191.435409091,151.9960486,16.0284,23.4109604903
 11/03  14:00:00,166.484678751,8.27319136842,0.0,0.0,80.527626,75.0917375,192.180541296,158.68858668,16.0284,17.4635546165
 11/03  15:00:00,164.809055268,8.50069060299,0.0,0.0,80.527626,73.092045,202.958079381,179.361876755,3.20568,20.390522626
 11/03  16:00:00,163.708355125,7.70327836795,0.0,0.0,80.527626,73.092045,147.458573399,141.365057425,3.20568,2.88783597378
 11/03  17:00:00,120.203147789,7.42468106539,0.0,0.0,80.527626,29.818365,168.040780364,161.947100947,3.20568,2.88799941652
 11/03  18:00:00,126.134501853,7.42468106539,0.0,0.0,80.527626,29.818365,195.974948306,186.999493218,3.20568,5.76977508851
 11/03  19:00:00,129.268834181,7.42468106539,0.0,0.0,80.527626,29.818365,214.221557267,205.237494286,3.20568,5.77838298154
 11/03  20:00:00,129.52085452,7.42468106539,0.0,0.0,80.527626,29.818365,231.903192219,220.047071599,3.20568,8.65044062001
 11/03  21:00:00,55.3108697887,0.0,0.0,0.0,15.863942322,29.242365,8.9795381464,0.0,3.20568,5.7738581464
 11/03  22:00:00,55.3611738097,0.0,0.0,0.0,15.863942322,29.242365,6.09508234022,0.0,3.20568,2.88940234022
 11/03  23:00:00,56.1616800414,0.0,0.0,0.0,15.863942322,29.242365,6.09268401895,0.0,3.20568,2.88700401895
 11/03  24:00:00,55.3954336562,0.0,0.0,0.0,15.863942322,29.242365,6.08992913407,0.0,3.20568,2.88424913407
 11/04  01:00:00,55.3976877132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.3911099926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.3851991944,0.0,0.0,0.0,15.863942322,29.242365,6.08839290656,0.0,3.20568,2.88271290656
 11/04  04:00:00,55.594982909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.5810558448,0.0,0.0,0.0,15.863942322,29.242365,3.61003092267,0.0,3.20568,0.404350922675
 11/04  06:00:00,55.5950041745,0.0,0.0,0.0,15.863942322,29.242365,5.70381135914,0.0,3.20568,2.49813135914
 11/04  07:00:00,55.525965378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,48.375277243,0.0,0.0,0.0,15.863942322,29.242365,6.08837281326,0.0,3.20568,2.88269281326
 11/04  09:00:00,46.9642066123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,46.9672968521,0.0,0.0,0.0,15.863942322,29.242365,6.08983450227,0.0,3.20568,2.88415450227
 11/04  11:00:00,47.6838918523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,46.9647417377,0.0,0.0,0.0,15.863942322,29.242365,6.08999051542,0.0,3.20568,2.88431051542
 11/04  13:00:00,47.0112993419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.0315828969,0.0,0.0,0.0,15.863942322,29.242365,6.08845442672,0.0,3.20568,2.88277442672
 11/04  15:00:00,47.027181334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,46.9303377962,0.0,0.0,0.0,15.863942322,29.242365,6.0883705422,0.0,3.20568,2.8826905422
 11/04  17:00:00,46.928797269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,52.6452876691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.7171425067,0.0,0.0,0.0,15.863942322,29.242365,6.0884351776,0.0,3.20568,2.8827551776
 11/04  20:00:00,55.7024371007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.5876226903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.4283452675,0.0,0.0,0.0,15.863942322,29.242365,6.08835133997,0.0,3.20568,2.88267133997
 11/04  23:00:00,56.1451953854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.4277817935,0.0,0.0,0.0,15.863942322,29.242365,6.0884160366,0.0,3.20568,2.8827360366
 11/05  01:00:00,55.4175034827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.4167116308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.4214749591,0.0,0.0,0.0,15.863942322,29.242365,6.08833835959,0.0,3.20568,2.88265835959
 11/05  04:00:00,55.6402224377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.6315457197,0.0,0.0,0.0,15.863942322,29.242365,6.08840846292,0.0,3.20568,2.88272846292
 11/05  06:00:00,55.6484502141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,55.5878892451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,48.4451131996,0.0,0.0,0.0,15.863942322,29.242365,6.08979444722,0.0,3.20568,2.88411444722
 11/05  09:00:00,47.0344495128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.0344410671,0.0,0.0,0.0,15.863942322,29.242365,6.08995748862,0.0,3.20568,2.88427748862
 11/05  11:00:00,47.7231823954,0.0,0.0,0.0,15.863942322,29.242365,6.08989513625,0.0,3.20568,2.88421513625
 11/05  12:00:00,47.0448289233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.0988204111,0.0,0.0,0.0,15.863942322,29.242365,6.0898328099,0.0,3.20568,2.8841528099
 11/05  14:00:00,47.1238253192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.1244572796,0.0,0.0,0.0,15.863942322,29.242365,6.0883709196,0.0,3.20568,2.8826909196
 11/05  16:00:00,47.0446669009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,47.0546837474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,54.2019603733,0.0,0.0,0.0,15.863942322,29.242365,6.08844157477,0.0,3.20568,2.88276157477
 11/05  19:00:00,55.8569360553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.8243414573,0.0,0.0,0.0,15.863942322,29.242365,6.08836336752,0.0,3.20568,2.88268336752
 11/05  21:00:00,55.6955150688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.5394122443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.232101296,0.0,0.0,0.0,15.863942322,29.242365,6.08843406586,0.0,3.20568,2.88275406586
 11/05  24:00:00,55.5284663214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.5137914142,0.0,0.0,0.0,15.863942322,29.242365,6.08990774065,0.0,3.20568,2.88422774065
 11/06  02:00:00,55.5199817852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.5264782222,0.0,0.0,0.0,15.863942322,29.242365,6.08985205372,0.0,3.20568,2.88417205372
 11/06  04:00:00,55.52084543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.7236484826,0.0,0.0,0.0,15.863942322,29.242365,6.08979623558,0.0,3.20568,2.88411623558
 11/06  06:00:00,55.6937239961,0.0,0.0,0.0,15.863942322,29.242365,6.08996621139,0.0,3.20568,2.88428621139
 11/06  07:00:00,63.9750606927,7.42468106539,0.000817156379821,0.0,15.863942322,29.818365,154.520000516,151.294320516,3.20568,0.02
 11/06  08:00:00,121.494689111,7.42468106539,0.00129576245745,0.0,80.527626,29.818365,160.478217211,154.384705551,3.20568,2.88783165936
 11/06  09:00:00,165.31680202,7.42468106539,0.00511555422831,0.0,80.527626,75.0917375,169.28899622,133.681668123,24.0426,11.5647280972
 11/06  10:00:00,165.345815285,7.42468106539,0.00336194660474,0.0,80.527626,75.0917375,173.158277524,131.663641218,24.0426,17.4520363056
 11/06  11:00:00,169.343709992,7.42468106539,0.00198071758997,0.0,80.527626,79.0911225,173.395709678,123.870439589,32.0568,17.4684700885
 11/06  12:00:00,170.071013983,7.42658656189,0.0,0.0,80.527626,79.0911225,155.536543011,103.048786522,32.0568,20.4309564891
 11/06  13:00:00,169.364250754,7.44243895147,0.0,0.0,80.527626,79.0911225,155.091478523,99.641843956,32.0568,23.3928345667
 11/06  14:00:00,165.38382538,7.45701216705,0.0,0.0,80.527626,75.0917375,145.288081169,105.840267141,16.0284,23.4194140284
 11/06  15:00:00,165.40987936,7.49366371933,0.0,0.0,80.527626,75.0917375,135.23974018,101.751432782,16.0284,17.4599073974
 11/06  16:00:00,163.510801387,7.61235330553,0.0,0.0,80.527626,73.092045,128.058273033,107.370477207,3.20568,17.4821158257
 11/06  17:00:00,163.205266963,7.42468106539,0.0,0.0,80.527626,73.092045,112.808177911,106.714399345,3.20568,2.88809856622
 11/06  18:00:00,127.097766673,7.42468106539,0.0,0.0,80.527626,29.818365,128.287115989,122.193292434,3.20568,2.88814355565
 11/06  19:00:00,128.536385268,7.42468106539,0.0,0.0,80.527626,29.818365,137.117911091,128.141962775,3.20568,5.77026831694
 11/06  20:00:00,128.772650356,7.42468106539,0.0,0.0,80.527626,29.818365,149.287294248,137.42345765,3.20568,8.65815659732
 11/06  21:00:00,128.772546852,7.42468106539,0.0,0.0,80.527626,29.818365,151.696385441,142.71680376,3.20568,5.77390168126
 11/06  22:00:00,55.542600472,0.0,0.0,0.0,15.863942322,29.242365,11.8569239033,0.0,3.20568,8.65124390333
 11/06  23:00:00,55.4305171963,0.0,0.0,0.0,15.863942322,29.242365,6.09514748201,0.0,3.20568,2.88946748201
 11/06  24:00:00,56.1977798095,0.0,0.0,0.0,15.863942322,29.242365,6.09301117629,0.0,3.20568,2.88733117629
 11/07  01:00:00,55.4479655662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4366028784,0.0,0.0,0.0,15.863942322,29.242365,6.08995132262,0.0,3.20568,2.88427132262
 11/07  03:00:00,55.4292836664,0.0,0.0,0.0,15.863942322,29.242365,6.08990185865,0.0,3.20568,2.88422185865
 11/07  04:00:00,55.4335228894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.4962078463,0.0,0.0,0.0,15.863942322,29.242365,6.08985227982,0.0,3.20568,2.88417227982
 11/07  06:00:00,56.3249895637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,64.7226577953,7.42468106539,0.00108104831335,0.0,15.863942322,29.818365,347.939181235,341.849506114,3.20568,2.88399512072
 11/07  08:00:00,123.181190151,7.42468106539,0.00115944116917,0.0,80.527626,29.818365,265.586248527,259.492498095,3.20568,2.88807043202
 11/07  09:00:00,165.535914078,7.42468106539,0.00546997062869,0.0,80.527626,75.0917375,231.859463965,199.137742688,24.0426,8.67912127721
 11/07  10:00:00,165.556240424,7.42468106539,0.00318844358726,0.0,80.527626,75.0917375,218.053463306,176.546971802,24.0426,17.4638915046
 11/07  11:00:00,169.521108113,7.42468106539,0.00198702545906,0.0,80.527626,79.0911225,209.48711697,157.048292169,32.0568,20.3820248007
 11/07  12:00:00,170.231796339,7.42468106539,0.0,0.0,80.527626,79.0911225,184.247043344,131.758816394,32.0568,20.4314269497
 11/07  13:00:00,169.493458322,7.42468106539,0.0,0.0,80.527626,79.0911225,184.94632425,129.495636585,32.0568,23.3938876647
 11/07  14:00:00,165.49248992,7.43059253327,0.0,0.0,80.527626,75.0917375,175.059736268,135.610837673,16.0284,23.4204985942
 11/07  15:00:00,165.488801189,7.44445209371,0.0,0.0,80.527626,75.0917375,166.284580266,132.797333541,16.0284,17.458846725
 11/07  16:00:00,163.448089157,7.45388447779,0.0,0.0,80.527626,73.092045,150.222390695,129.535448787,3.20568,17.4812619081
 11/07  17:00:00,163.282604952,7.42468106539,0.0,0.0,80.527626,73.092045,128.554433315,122.46053878,3.20568,2.8882145352
 11/07  18:00:00,127.178060844,7.42468106539,0.0,0.0,80.527626,29.818365,144.227218581,138.133342612,3.20568,2.88819596925
 11/07  19:00:00,128.626673208,7.42468106539,0.0,0.0,80.527626,29.818365,156.050100275,147.074538088,3.20568,5.76988218702
 11/07  20:00:00,128.62804542,7.42468106539,0.0,0.0,80.527626,29.818365,160.615945744,148.751580333,3.20568,8.65868541118
 11/07  21:00:00,128.631953332,7.42468106539,0.0,0.0,80.527626,29.818365,160.66893492,151.688773896,3.20568,5.77448102401
 11/07  22:00:00,55.3885545065,0.0,0.0,0.0,15.863942322,29.242365,8.98025407472,0.0,3.20568,5.77457407472
 11/07  23:00:00,55.4313654006,0.0,0.0,0.0,15.863942322,29.242365,8.96468410603,0.0,3.20568,5.75900410603
 11/07  24:00:00,56.1988949137,0.0,0.0,0.0,15.863942322,29.242365,6.09287552044,0.0,3.20568,2.88719552044
 11/08  01:00:00,55.4530276121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.4354805887,0.0,0.0,0.0,15.863942322,29.242365,6.08965831379,0.0,3.20568,2.88397831379
 11/08  03:00:00,55.4298995217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.4333979858,0.0,0.0,0.0,15.863942322,29.242365,6.08999679052,0.0,3.20568,2.88431679052
 11/08  05:00:00,55.6457315882,0.0,0.0,0.0,15.863942322,29.242365,6.08995343528,0.0,3.20568,2.88427343528
 11/08  06:00:00,55.6318030964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,64.3381631635,7.42468106539,0.00196239705483,0.0,15.863942322,29.818365,325.905200037,319.815290015,3.20568,2.88423002239
 11/08  08:00:00,123.098666523,7.42468106539,0.0012585369074,0.0,80.527626,29.818365,243.351421229,237.257770945,3.20568,2.88797028434
 11/08  09:00:00,165.430479734,7.42468106539,0.00572379255788,0.0,80.527626,75.0917375,210.637242066,177.915726317,24.0426,8.67891574853
 11/08  10:00:00,165.423128461,7.42468106539,0.00346260457064,0.0,80.527626,75.0917375,193.836161641,152.329221507,24.0426,17.4643401339
 11/08  11:00:00,169.388872237,7.42468106539,0.00214002509212,0.0,80.527626,79.0911225,182.735171571,130.293868046,32.0568,20.3845035251
 11/08  12:00:00,170.063141687,7.42468106539,0.0,0.0,80.527626,79.0911225,140.31471248,87.8250344164,32.0568,20.432878064
 11/08  13:00:00,169.312039361,7.43326514996,0.0,0.0,80.527626,79.0911225,121.332290834,65.879330255,32.0568,23.3961605795
 11/08  14:00:00,165.345257219,7.45379848143,0.0,0.0,80.527626,75.0917375,114.22227534,74.7705072881,16.0284,23.4233680515
 11/08  15:00:00,165.36293057,7.47073142726,0.0,0.0,80.527626,75.0917375,109.692701921,76.2033859244,16.0284,17.460915997
 11/08  16:00:00,163.453855063,7.58054042416,0.0,0.0,80.527626,73.092045,102.306235191,81.6167649115,3.20568,17.4837902795
 11/08  17:00:00,163.175257036,7.42468106539,0.0,0.0,80.527626,73.092045,82.1900999327,76.0962698413,3.20568,2.8881500914
 11/08  18:00:00,127.053205417,7.42468106539,0.0,0.0,80.527626,29.818365,94.9056771262,85.9439449305,3.20568,5.75605219573
 11/08  19:00:00,128.501425622,7.42468106539,0.0,0.0,80.527626,29.818365,105.124975004,99.0240339213,3.20568,2.89526108249
 11/08  20:00:00,128.723546786,7.42468106539,0.0,0.0,80.527626,29.818365,117.327566616,105.463116071,3.20568,8.65877054503
 11/08  21:00:00,128.709537017,7.42468106539,0.0,0.0,80.527626,29.818365,115.596287156,106.61625541,3.20568,5.77435174637
 11/08  22:00:00,55.5892758118,0.0,0.0,0.0,15.863942322,29.242365,11.8574109402,0.0,3.20568,8.6517309402
 11/08  23:00:00,55.4732187409,0.0,0.0,0.0,15.863942322,29.242365,6.09538835483,0.0,3.20568,2.88970835483
 11/08  24:00:00,56.2248147989,0.0,0.0,0.0,15.863942322,29.242365,6.09286959363,0.0,3.20568,2.88718959363
 11/09  01:00:00,55.4978516858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.4918636318,0.0,0.0,0.0,15.863942322,29.242365,6.08995627015,0.0,3.20568,2.88427627015
 11/09  03:00:00,55.4840729225,0.0,0.0,0.0,15.863942322,29.242365,6.08991948429,0.0,3.20568,2.88423948429
 11/09  04:00:00,55.4776129422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.6816349969,0.0,0.0,0.0,15.863942322,29.242365,6.08988255846,0.0,3.20568,2.88420255846
 11/09  06:00:00,55.6489167677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,64.2333044096,7.42468106539,0.0,0.0,15.863942322,29.818365,336.423663143,330.333633405,3.20568,2.88434973834
 11/09  08:00:00,123.121105588,7.42468106539,0.00104105561062,0.0,80.527626,29.818365,253.777607764,247.683967973,3.20568,2.88795979079
 11/09  09:00:00,165.521210004,7.42468106539,0.00439689712294,0.0,80.527626,75.0917375,232.617933433,197.009126653,24.0426,11.5662067796
 11/09  10:00:00,165.546804598,7.42468106539,0.00294934690877,0.0,80.527626,75.0917375,215.479723763,173.983555264,24.0426,17.4535684989
 11/09  11:00:00,169.552292053,7.42468106539,0.00188338502826,0.0,80.527626,79.0911225,212.862084793,163.334362405,32.0568,17.4709223882
 11/09  12:00:00,170.294138068,7.42468106539,0.0,0.0,80.527626,79.0911225,193.888495194,141.396259862,32.0568,20.435435332
 11/09  13:00:00,169.517129699,7.42511568542,0.0,0.0,80.527626,79.0911225,184.244571804,128.791109929,32.0568,23.3966618751
 11/09  14:00:00,165.520246565,7.43574287527,0.0,0.0,80.527626,75.0917375,178.402824916,138.952027927,16.0284,23.4223969886
 11/09  15:00:00,165.497517317,7.445975688,0.0,0.0,80.527626,75.0917375,167.445750575,133.950873958,16.0284,17.4664766169
 11/09  16:00:00,163.432314874,7.45368478467,0.0,0.0,80.527626,73.092045,150.940221461,127.337907596,3.20568,20.3966338654
