Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  17:00:00,163.305200905,7.42468106539,0.0,0.0,80.527626,73.092045,140.511419902,134.417716801,3.20568,2.88802310158
 11/09  18:00:00,127.326977998,7.42468106539,0.0,0.0,80.527626,29.818365,181.537143005,175.44323091,3.20568,2.88823209505
 11/09  19:00:00,128.9754711,7.42468106539,0.0,0.0,80.527626,29.818365,212.674510945,203.699178914,3.20568,5.76965203121
 11/09  20:00:00,129.300402348,7.42468106539,0.0,0.0,80.527626,29.818365,213.334787633,204.3505076,3.20568,5.77860003343
 11/09  21:00:00,129.150167562,7.42468106539,0.0,0.0,80.527626,29.818365,201.678983257,189.821722414,3.20568,8.65158084266
 11/09  22:00:00,55.5042158964,0.0,0.0,0.0,15.863942322,29.242365,8.98023504191,0.0,3.20568,5.77455504191
 11/09  23:00:00,55.3988124582,0.0,0.0,0.0,15.863942322,29.242365,6.09528636435,0.0,3.20568,2.88960636435
 11/09  24:00:00,56.176296148,0.0,0.0,0.0,15.863942322,29.242365,6.09299898299,0.0,3.20568,2.88731898299
 11/10  01:00:00,55.4284037997,0.0,0.0,0.0,15.863942322,29.242365,6.08993327501,0.0,3.20568,2.88425327501
 11/10  02:00:00,55.4328460973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.4287899429,0.0,0.0,0.0,15.863942322,29.242365,6.08990294194,0.0,3.20568,2.88422294194
 11/10  04:00:00,55.4281896897,0.0,0.0,0.0,15.863942322,29.242365,6.08987242284,0.0,3.20568,2.88419242284
 11/10  05:00:00,56.4867529877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3137259465,0.0,0.0,0.0,15.863942322,29.242365,6.08984181248,0.0,3.20568,2.88416181248
 11/10  07:00:00,64.8337653942,7.42468106539,0.00194152647081,0.0,15.863942322,29.818365,327.989585038,324.763905038,3.20568,0.02
 11/10  08:00:00,123.340952972,7.42468106539,0.00105212489043,0.0,80.527626,29.818365,300.749141073,294.655202197,3.20568,2.88825887587
 11/10  09:00:00,165.610616461,7.42468106539,0.00518946672467,0.0,80.527626,75.0917375,235.601040499,199.990910437,24.0426,11.5675300621
 11/10  10:00:00,165.546000523,7.42468106539,0.00295483655345,0.0,80.527626,75.0917375,208.781223688,167.278386741,24.0426,17.4602369468
 11/10  11:00:00,169.482994462,7.42468106539,0.00423531718166,0.0,80.527626,79.0911225,193.948853714,144.415180854,32.0568,17.47687286
 11/10  12:00:00,170.091986108,7.42468106539,0.0,0.0,80.527626,79.0911225,145.310888146,92.8156195692,32.0568,20.4384685767
 11/10  13:00:00,169.345121138,7.42468106539,0.0,0.0,80.527626,79.0911225,146.020869537,90.5632974168,32.0568,23.4007721204
 11/10  14:00:00,165.371196448,7.42746561923,0.0,0.0,80.527626,75.0917375,152.785625375,110.405028224,16.0284,26.3521971512
 11/10  15:00:00,165.38501182,7.44012818468,0.0,0.0,80.527626,75.0917375,147.807153171,114.318496363,16.0284,17.4602568088
 11/10  16:00:00,163.378642552,7.44808783073,0.0,0.0,80.527626,73.092045,142.937033597,122.247688279,3.20568,17.4836653173
 11/10  17:00:00,163.253045922,7.42468106539,0.0,0.0,80.527626,73.092045,132.405340571,126.311380241,3.20568,2.88828032933
 11/10  18:00:00,127.160012397,7.42468106539,0.0,0.0,80.527626,29.818365,151.14232925,145.048366682,3.20568,2.88828256799
 11/10  19:00:00,128.637324959,7.42468106539,0.0,0.0,80.527626,29.818365,168.464878894,159.488944297,3.20568,5.77025459763
 11/10  20:00:00,128.662174743,7.42468106539,0.0,0.0,80.527626,29.818365,175.686512961,163.822297608,3.20568,8.6585353534
 11/10  21:00:00,128.662620125,7.42468106539,0.0,0.0,80.527626,29.818365,174.530137763,165.550164729,3.20568,5.77429303415
 11/10  22:00:00,55.3671128372,0.0,0.0,0.0,15.863942322,29.242365,11.8577967655,0.0,3.20568,8.65211676554
 11/10  23:00:00,55.409771862,0.0,0.0,0.0,15.863942322,29.242365,6.09534491415,0.0,3.20568,2.88966491415
 11/10  24:00:00,56.1807009809,0.0,0.0,0.0,15.863942322,29.242365,6.09282422255,0.0,3.20568,2.88714422255
 11/11  01:00:00,55.4246665354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.4264341603,0.0,0.0,0.0,15.863942322,29.242365,6.08847715205,0.0,3.20568,2.88279715205
 11/11  03:00:00,55.423661154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.4229927643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.6392316587,0.0,0.0,0.0,15.863942322,29.242365,6.08843230468,0.0,3.20568,2.88275230468
 11/11  06:00:00,55.624368561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,55.6396275655,0.0,0.0,0.0,15.863942322,29.242365,6.08838778142,0.0,3.20568,2.88270778142
 11/11  08:00:00,49.8712563508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.0231231988,0.0,0.0,0.0,15.863942322,29.242365,6.08999824894,0.0,3.20568,2.88431824894
 11/11  10:00:00,47.0452413622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.0460571107,0.0,0.0,0.0,15.863942322,29.242365,6.08997379127,0.0,3.20568,2.88429379127
 11/11  12:00:00,47.7283528792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.017256695,0.0,0.0,0.0,15.863942322,29.242365,6.08994932891,0.0,3.20568,2.88426932891
 11/11  14:00:00,47.0503572751,0.0,0.0,0.0,15.863942322,29.242365,6.08992487373,0.0,3.20568,2.88424487373
 11/11  15:00:00,47.0700229656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.0698377376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,46.9735499999,0.0,0.0,0.0,15.863942322,29.242365,6.08838913777,0.0,3.20568,2.88270913777
 11/11  18:00:00,54.112942008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.5387590117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.7448765456,0.0,0.0,0.0,15.863942322,29.242365,6.08849627691,0.0,3.20568,2.88281627691
 11/11  21:00:00,55.7139792328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.5728438815,0.0,0.0,0.0,15.863942322,29.242365,6.08845216952,0.0,3.20568,2.88277216952
 11/11  23:00:00,55.3962333379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.1176347169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.3717055455,0.0,0.0,0.0,15.863942322,29.242365,6.08841019521,0.0,3.20568,2.88273019521
 11/12  02:00:00,55.3669694767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,56.0352533843,0.669592687651,0.0,0.0,15.863942322,29.242365,6.88129411855,0.792923253494,3.20568,2.88269086505
 11/12  04:00:00,56.7038856352,1.3391853753,0.0,0.0,15.863942322,29.242365,4.95991847553,1.73423847553,3.20568,0.02
 11/12  05:00:00,56.9151288789,1.3391853753,0.0,0.0,15.863942322,29.242365,5.39832239915,2.17264239915,3.20568,0.02
 11/12  06:00:00,57.2359824031,1.67398171913,0.0,0.0,15.863942322,29.242365,9.65587728488,3.56739378521,3.20568,2.88280349968
 11/12  07:00:00,56.9137695409,1.3391853753,0.0,0.0,15.863942322,29.242365,7.68388688414,4.45820688414,3.20568,0.02
 11/12  08:00:00,51.4632522526,1.67398171913,0.0,0.0,15.863942322,29.242365,9.89808449473,3.80963974888,3.20568,2.88276474585
 11/12  09:00:00,47.9316993419,1.00438903148,0.0,0.0,15.863942322,29.242365,5.18950750176,1.96382750176,3.20568,0.02
 11/12  10:00:00,47.9519657674,1.00438903148,0.0,0.0,15.863942322,29.242365,7.43506247578,1.34498682857,3.20568,2.88439564721
 11/12  11:00:00,46.9491026199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.6718450898,0.0,0.0,0.0,15.863942322,29.242365,6.0900564028,0.0,3.20568,2.8843764028
 11/12  13:00:00,46.9531511553,0.0,0.0,0.0,15.863942322,29.242365,6.09003822224,0.0,3.20568,2.88435822224
 11/12  14:00:00,46.9975009937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.0152333314,0.0,0.0,0.0,15.863942322,29.242365,6.08851524312,0.0,3.20568,2.88283524312
 11/12  16:00:00,47.0059574977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,46.9037659475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,54.0354437822,0.0,0.0,0.0,15.863942322,29.242365,6.08847678221,0.0,3.20568,2.88279678221
 11/12  19:00:00,55.4498458019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.6532192479,0.0,0.0,0.0,15.863942322,29.242365,6.08843835706,0.0,3.20568,2.88275835706
 11/12  21:00:00,55.6333385693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5160890547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.3581107935,0.0,0.0,0.0,15.863942322,29.242365,6.08839996475,0.0,3.20568,2.88271996475
 11/12  24:00:00,57.4422188407,1.3391853753,0.0,0.0,15.863942322,29.242365,5.01309514611,1.78741514611,3.20568,0.02
 11/13  01:00:00,56.709383918,1.3391853753,0.0,0.0,15.863942322,29.242365,8.06632611754,1.97655530612,3.20568,2.88409081142
 11/13  02:00:00,56.7158240048,1.3391853753,0.0,0.0,15.863942322,29.242365,5.33760588286,2.11192588286,3.20568,0.02
 11/13  03:00:00,56.3841942537,1.00438903148,0.0,0.0,15.863942322,29.242365,7.73803532807,1.64794287015,3.20568,2.88441245792
 11/13  04:00:00,56.3887710038,1.00438903148,0.0,0.0,15.863942322,29.242365,4.90389597587,1.67821597587,3.20568,0.02
 11/13  05:00:00,56.9443699782,1.3391853753,0.0,0.0,15.863942322,29.242365,8.48304410579,2.39296317148,3.20568,2.88440093432
 11/13  06:00:00,56.5994644125,1.00438903148,0.0,0.0,15.863942322,29.242365,7.82641513003,1.73634702581,3.20568,2.88438810423
 11/13  07:00:00,64.8698937073,7.42468106539,0.00704567651778,0.0,15.863942322,29.818365,481.151080771,477.925400771,3.20568,0.02
 11/13  08:00:00,123.119990478,7.42468106539,0.000680600859376,0.0,80.527626,29.818365,252.772830081,246.678856814,3.20568,2.88829326718
 11/13  09:00:00,165.280054475,7.42468106539,0.0122216154349,0.0,80.527626,75.0917375,149.197718684,113.587330829,24.0426,11.567787855
 11/13  10:00:00,165.260532468,7.42468106539,0.00505798617956,0.0,80.527626,75.0917375,97.033090269,55.5279922994,24.0426,17.4624979695
 11/13  11:00:00,172.684234384,7.42468106539,3.38694899323,0.0,80.527626,79.0911225,76.1910840639,26.6540273713,32.0568,17.4802566926
 11/13  12:00:00,180.984100425,7.73449770927,10.5904479099,0.0,80.527626,79.0911225,55.9271511643,0.508452479438,32.0568,23.3618986849
 11/13  13:00:00,187.251708099,8.24717025772,16.9924190587,0.0,80.527626,79.0911225,55.4590924673,0.0,32.0568,23.4022924673
 11/13  14:00:00,184.964052806,7.98145960155,18.9246991552,0.0,80.527626,75.0917375,39.4926173739,0.0313358484439,16.0284,23.4328815254
 11/13  15:00:00,188.020158042,8.16903374283,21.7756545167,0.0,80.527626,75.0917375,33.4958848795,0.0,16.0284,17.4674848795
 11/13  16:00:00,189.291121591,8.83961720549,24.3889449531,0.0,80.527626,73.092045,23.619625979,0.0116419364679,3.20568,20.4023040425
 11/13  17:00:00,181.871358115,7.56488858579,18.3844773761,0.0,80.527626,73.092045,6.1221430969,0.0284641493878,3.20568,2.88799894751
 11/13  18:00:00,142.892472656,7.42468106539,14.2922529684,0.0,80.527626,29.818365,7.77080717446,1.67688865134,3.20568,2.88823852312
 11/13  19:00:00,140.421118833,7.42468106539,11.8472897889,0.0,80.527626,29.818365,14.4256293401,5.44901138371,3.20568,5.77093795639
 11/13  20:00:00,139.252954346,7.42468106539,10.4488266977,0.0,80.527626,29.818365,16.8391535599,7.85436286047,3.20568,5.77911069942
 11/13  21:00:00,138.741453101,7.42468106539,9.96141190614,0.0,80.527626,29.818365,20.7620160779,8.90385267996,3.20568,8.65248339797
 11/13  22:00:00,55.7710863742,0.0,0.0,0.0,15.863942322,29.242365,8.98008423057,0.0,3.20568,5.77440423057
 11/13  23:00:00,55.6252706919,0.0,0.0,0.0,15.863942322,29.242365,6.09560376232,0.0,3.20568,2.88992376232
 11/13  24:00:00,56.3592282365,0.0,0.0,0.0,15.863942322,29.242365,6.09292633446,0.0,3.20568,2.88724633446
 11/14  01:00:00,55.6562765378,0.0,0.0,0.0,15.863942322,29.242365,6.0900038618,0.0,3.20568,2.8843238618
 11/14  02:00:00,55.6446616918,0.0,0.0,0.0,15.863942322,29.242365,6.08999894442,0.0,3.20568,2.88431894442
 11/14  03:00:00,55.628981585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.6167739207,0.0,0.0,0.0,15.863942322,29.242365,6.08999380024,0.0,3.20568,2.88431380024
 11/14  05:00:00,56.7706168519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.5796293757,0.0,0.0,0.0,15.863942322,29.242365,6.08998853281,0.0,3.20568,2.88430853281
 11/14  07:00:00,66.5795165114,7.42468106539,2.41790867255,0.0,15.863942322,29.818365,71.0438392828,64.9538560957,3.20568,2.8843031871
 11/14  08:00:00,124.639569506,7.42468106539,0.357622892786,0.0,80.527626,29.818365,50.2024112616,44.1084119795,3.20568,2.88831928207
 11/14  09:00:00,165.28565511,7.42468106539,0.00650401561566,0.0,80.527626,75.0917375,62.9126500193,30.1893332095,24.0426,8.68071680975
 11/14  10:00:00,165.317217422,7.43593891257,0.00390913320901,0.0,80.527626,75.0917375,90.6486222349,49.1383517154,24.0426,17.4676705195
 11/14  11:00:00,169.333722332,7.45541780177,0.00260032223142,0.0,80.527626,79.0911225,120.969497375,68.5207996164,32.0568,20.3918977583
 11/14  12:00:00,170.15678612,7.57354216594,0.0,0.0,80.527626,79.0911225,108.565219166,56.0688934623,32.0568,20.4395257036
 11/14  13:00:00,169.623535106,7.73756498127,0.0,0.0,80.527626,79.0911225,117.122657787,61.6614216041,32.0568,23.4044361833
 11/14  14:00:00,165.816733081,7.90396067088,0.0,0.0,80.527626,75.0917375,120.793916788,81.3323830592,16.0284,23.4331337289
 11/14  15:00:00,165.999573035,8.08528369313,0.0,0.0,80.527626,75.0917375,115.390652099,81.8877118592,16.0284,17.4745402393
 11/14  16:00:00,163.997891287,8.09866651871,0.0,0.0,80.527626,73.092045,115.564225597,91.9589093749,3.20568,20.3996362216
 11/14  17:00:00,163.190410079,7.42480366819,0.0,0.0,80.527626,73.092045,88.695638654,82.6017544677,3.20568,2.88820418629
 11/14  18:00:00,128.486948275,7.42468106539,0.0,0.0,80.527626,29.818365,91.1898196043,85.0959002488,3.20568,2.88823935547
 11/14  19:00:00,128.493798337,7.42468106539,0.0,0.0,80.527626,29.818365,101.155951345,92.1802658506,3.20568,5.77000549391
 11/14  20:00:00,128.497294264,7.42468106539,0.0,0.0,80.527626,29.818365,108.817242559,96.9519836213,3.20568,8.65957893794
 11/14  21:00:00,128.497653931,7.42468106539,0.0,0.0,80.527626,29.818365,106.548401769,97.5674909522,3.20568,5.77523081712
 11/14  22:00:00,55.4559641231,0.0,0.0,0.0,15.863942322,29.242365,11.8581640179,0.0,3.20568,8.6524840179
 11/14  23:00:00,55.4989406267,0.0,0.0,0.0,15.863942322,29.242365,6.09542587224,0.0,3.20568,2.88974587224
 11/14  24:00:00,56.2402153967,0.0,0.0,0.0,15.863942322,29.242365,6.09328871529,0.0,3.20568,2.88760871529
 11/15  01:00:00,55.5265111796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.5226545923,0.0,0.0,0.0,15.863942322,29.242365,6.08996834511,0.0,3.20568,2.88428834511
 11/15  03:00:00,55.5220086057,0.0,0.0,0.0,15.863942322,29.242365,6.08996971847,0.0,3.20568,2.88428971847
 11/15  04:00:00,55.5245919113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.782239178,0.0,0.0,0.0,15.863942322,29.242365,6.08997090969,0.0,3.20568,2.88429090969
 11/15  06:00:00,55.7352947957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,63.8837593844,7.42468106539,0.0,0.0,15.863942322,29.818365,188.224467952,182.134355006,3.20568,2.88443294589
 11/15  08:00:00,124.298216814,7.42468106539,0.00160272810792,0.0,80.527626,29.818365,119.641370132,113.547488675,3.20568,2.88820145742
 11/15  09:00:00,165.270493869,7.42468106539,0.0061664731808,0.0,80.527626,75.0917375,104.515688153,68.9038488917,24.0426,11.5692392615
 11/15  10:00:00,165.296059348,7.42538287776,0.00491283297734,0.0,80.527626,75.0917375,95.41958291,53.9154639128,24.0426,17.4615189972
 11/15  11:00:00,169.324236846,7.44540778208,0.0030184164176,0.0,80.527626,79.0911225,94.64732796,45.1094169902,32.0568,17.4811109698
 11/15  12:00:00,170.036929854,7.46120231395,0.0,0.0,80.527626,79.0911225,99.175627894,43.9446510886,32.0568,23.1741768054
 11/15  13:00:00,169.439528511,7.55628609229,0.0,0.0,80.527626,79.0911225,114.464157764,60.7864528458,32.0568,21.620904918
 11/15  14:00:00,165.687031596,7.77716332105,0.0,0.0,80.527626,75.0917375,122.367342674,80.9279048008,16.0284,25.4110378735
 11/15  15:00:00,165.779490537,7.81364466101,0.0,0.0,80.527626,75.0917375,160.936355769,127.438122478,16.0284,17.4698332909
 11/15  16:00:00,163.848984706,7.83680557124,0.0,0.0,80.527626,73.092045,190.156371693,166.546175299,3.20568,20.4045163946
 11/15  17:00:00,163.312105364,7.42468106539,0.0,0.0,80.527626,73.092045,154.093367073,147.99941011,3.20568,2.88827696223
 11/15  18:00:00,128.688899152,7.42468106539,0.0,0.0,80.527626,29.818365,172.348331739,166.254549797,3.20568,2.88810194146
 11/15  19:00:00,128.697899356,7.42468106539,0.0,0.0,80.527626,29.818365,168.155074642,159.179308086,3.20568,5.77008655538
 11/15  20:00:00,128.957255917,7.42468106539,0.0,0.0,80.527626,29.818365,180.60539302,168.74022014,3.20568,8.65949288033
 11/15  21:00:00,129.089002423,7.42468106539,0.0,0.0,80.527626,29.818365,202.625864568,193.645075148,3.20568,5.77510941953
 11/15  22:00:00,55.5073392885,0.0,0.0,0.0,15.863942322,29.242365,8.98149808834,0.0,3.20568,5.77581808834
 11/15  23:00:00,55.392094994,0.0,0.0,0.0,15.863942322,29.242365,8.96510997613,0.0,3.20568,5.75942997613
 11/15  24:00:00,56.174901295,0.0,0.0,0.0,15.863942322,29.242365,6.09299444694,0.0,3.20568,2.88731444694
 11/16  01:00:00,55.4147224189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4102228506,0.0,0.0,0.0,15.863942322,29.242365,6.08997934676,0.0,3.20568,2.88429934676
 11/16  03:00:00,55.4041895704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.398648437,0.0,0.0,0.0,15.863942322,29.242365,6.08998698618,0.0,3.20568,2.88430698618
 11/16  05:00:00,55.6079383409,0.0,0.0,0.0,15.863942322,29.242365,6.0899944782,0.0,3.20568,2.8843144782
 11/16  06:00:00,55.5894001793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,65.3767027073,7.42468106539,0.000708387364393,0.0,15.863942322,29.818365,457.794783946,451.704782076,3.20568,2.88432186984
 11/16  08:00:00,125.457716747,7.42468106539,0.000907126789195,0.0,80.527626,29.818365,364.386925436,358.292831844,3.20568,2.88841359206
 11/16  09:00:00,166.335191709,7.42468106539,0.00426021899328,0.0,80.527626,75.0917375,291.47263876,258.748686938,24.0426,8.68135182201
 11/16  10:00:00,166.354146447,7.42468106539,0.00235959836469,0.0,80.527626,75.0917375,279.021935826,234.59958532,24.0426,20.3797505061
 11/16  11:00:00,170.354576649,7.42468106539,0.00145378037558,0.0,80.527626,79.0911225,282.224131151,232.689094715,32.0568,17.4782364367
 11/16  12:00:00,171.111982759,7.42468106539,0.0,0.0,80.527626,79.0911225,261.951398909,209.449768917,32.0568,20.4448299927
 11/16  13:00:00,170.351270307,7.42468106539,0.0,0.0,80.527626,79.0911225,258.361581375,202.896305382,32.0568,23.4084759931
 11/16  14:00:00,166.36805055,7.42468106539,0.0,0.0,80.527626,75.0917375,257.651671996,215.260886681,16.0284,26.3623853151
 11/16  15:00:00,166.365658845,7.42468106539,0.0,0.0,80.527626,75.0917375,248.667767064,215.170892173,16.0284,17.4684748913
 11/16  16:00:00,164.339610181,7.42468106539,0.0,0.0,80.527626,73.092045,246.988726658,223.37568989,3.20568,20.4073567681
 11/16  17:00:00,164.225097116,7.42468106539,0.0,0.0,80.527626,73.092045,234.65528262,228.561168287,3.20568,2.88843433266
 11/16  18:00:00,129.55518488,7.42468106539,0.0,0.0,80.527626,29.818365,271.866084684,265.77213946,3.20568,2.88826522407
 11/16  19:00:00,129.569251815,7.42468106539,0.0,0.0,80.527626,29.818365,300.484357603,291.507480242,3.20568,5.77119736079
 11/16  20:00:00,129.792975602,7.42468106539,0.0,0.0,80.527626,29.818365,316.27507541,307.289857421,3.20568,5.77953798907
 11/16  21:00:00,129.787869798,7.42468106539,0.0,0.0,80.527626,29.818365,333.184682454,321.325773799,3.20568,8.65322865502
 11/16  22:00:00,55.4451247523,0.0,0.0,0.0,15.863942322,29.242365,8.98130969968,0.0,3.20568,5.77562969968
 11/16  23:00:00,55.3429163708,0.0,0.0,0.0,15.863942322,29.242365,6.09535276539,0.0,3.20568,2.88967276539
 11/16  24:00:00,56.1410016745,0.0,0.0,0.0,15.863942322,29.242365,6.09318076127,0.0,3.20568,2.88750076127
 11/17  01:00:00,55.3756957184,0.0,0.0,0.0,15.863942322,29.242365,6.0900167108,0.0,3.20568,2.8843367108
 11/17  02:00:00,56.0493889737,0.669592687651,0.0,0.0,15.863942322,29.242365,6.60353176302,0.513383276965,3.20568,2.88446848605
 11/17  03:00:00,56.7168784791,1.3391853753,0.0,0.0,15.863942322,29.242365,4.40640861167,1.18072861167,3.20568,0.02
 11/17  04:00:00,56.7130142524,1.3391853753,0.0,0.0,15.863942322,29.242365,7.63199207183,1.54194727081,3.20568,2.88436480102
 11/17  05:00:00,58.1099996599,1.67398171913,0.0,0.0,15.863942322,29.242365,5.51127200557,2.28559200557,3.20568,0.02
 11/17  06:00:00,57.6022667654,1.3391853753,0.0,0.0,15.863942322,29.242365,9.09739820817,3.00726039615,3.20568,2.88445781202
 11/17  07:00:00,66.4652646983,7.42468106539,0.00253926901551,0.0,15.863942322,29.818365,611.752218598,605.662146313,3.20568,2.88439228483
 11/17  08:00:00,125.701222466,7.42468106539,0.0,0.0,80.527626,29.818365,470.818106252,464.724156177,3.20568,2.8882700749
 11/17  09:00:00,166.38936285,7.42468106539,0.00304116135935,0.0,80.527626,75.0917375,396.232313954,363.508565549,24.0426,8.68114840407
 11/17  10:00:00,166.382326149,7.42468106539,0.00175767912928,0.0,80.527626,75.0917375,372.083857593,330.567837906,24.0426,17.4734196871
 11/17  11:00:00,170.37119348,7.42468106539,0.0010841420149,0.0,80.527626,79.0911225,364.114252481,311.66716912,32.0568,20.3902833608
 11/17  12:00:00,171.123251413,7.42468106539,0.0,0.0,80.527626,79.0911225,335.103667535,282.600917168,32.0568,20.4459503664
 11/17  13:00:00,170.349920174,7.42468106539,0.0,0.0,80.527626,79.0911225,324.080019708,268.612855694,32.0568,23.4103640144
 11/17  14:00:00,166.357235686,7.42468106539,0.0,0.0,80.527626,75.0917375,310.865664629,268.472977507,16.0284,26.3642871227
 11/17  15:00:00,166.351511815,7.42468106539,0.0,0.0,80.527626,75.0917375,294.756124142,261.257406791,16.0284,17.470317351
 11/17  16:00:00,164.32766614,7.42468106539,0.0,0.0,80.527626,73.092045,284.516798572,260.903869005,3.20568,20.4072495673
 11/17  17:00:00,164.252317673,7.42468106539,0.0,0.0,80.527626,73.092045,295.60508901,289.511156301,3.20568,2.88825270982
 11/17  18:00:00,129.59551973,7.42468106539,0.0,0.0,80.527626,29.818365,338.261251233,332.167480503,3.20568,2.88809072973
 11/17  19:00:00,129.601738641,7.42468106539,0.0,0.0,80.527626,29.818365,351.023399902,342.047523363,3.20568,5.77019653974
 11/17  20:00:00,129.602732267,7.42468106539,0.0,0.0,80.527626,29.818365,347.697735434,335.832196002,3.20568,8.65985943264
 11/17  21:00:00,129.600546208,7.42468106539,0.0,0.0,80.527626,29.818365,336.458245339,327.477537738,3.20568,5.77502760128
 11/17  22:00:00,55.2849766051,0.0,0.0,0.0,15.863942322,29.242365,8.98170717942,0.0,3.20568,5.77602717942
 11/17  23:00:00,55.3365048258,0.0,0.0,0.0,15.863942322,29.242365,8.9654110486,0.0,3.20568,5.7597310486
 11/17  24:00:00,56.1379774586,0.0,0.0,0.0,15.863942322,29.242365,6.0931498606,0.0,3.20568,2.8874698606
 11/18  01:00:00,55.3711300594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,56.0436622583,0.669592687651,0.0,0.0,15.863942322,29.242365,3.81832832447,0.592648324469,3.20568,0.02
 11/18  03:00:00,56.7105382044,1.3391853753,0.0,0.0,15.863942322,29.242365,7.46877545198,1.38024675343,3.20568,2.88284869855
 11/18  04:00:00,57.0461227404,1.67398171913,0.0,0.0,15.863942322,29.242365,6.11800512346,2.89232512346,3.20568,0.02
 11/18  05:00:00,57.2296170961,1.64412501602,0.0,0.0,15.863942322,29.242365,10.5912034154,4.5027050757,3.20568,2.88281833967
 11/18  06:00:00,58.8987455084,3.31651180356,0.0,0.0,15.863942322,29.242365,33.2429820523,30.0173020523,3.20568,0.02
 11/18  07:00:00,59.1587352623,3.56318848645,0.0,0.0,15.863942322,29.242365,50.7152811871,47.4896011871,3.20568,0.02
 11/18  08:00:00,54.8820507459,3.63739432943,0.0,0.0,15.863942322,29.242365,49.6929838004,43.604489838,3.20568,2.88281396246
 11/18  09:00:00,48.6944026436,1.7522456965,0.0,0.0,15.863942322,29.242365,19.9645270122,16.7388470122,3.20568,0.02
 11/18  10:00:00,48.6373356717,1.67398171913,0.0,0.0,15.863942322,29.242365,13.4307403233,7.34063715002,3.20568,2.88442317324
 11/18  11:00:00,48.2846447646,1.3391853753,0.0,0.0,15.863942322,29.242365,7.95767479576,4.73199479576,3.20568,0.02
 11/18  12:00:00,49.3350485947,1.67398171913,0.0,0.0,15.863942322,29.242365,11.1447676318,5.05464606492,3.20568,2.88444156689
 11/18  13:00:00,48.2518387559,1.3391853753,0.0,0.0,15.863942322,29.242365,8.69889993174,2.60875680225,3.20568,2.88446312949
 11/18  14:00:00,47.636703957,0.689602381333,0.0,0.0,15.863942322,29.242365,4.03119958178,0.805519581785,3.20568,0.02
 11/18  15:00:00,46.9586864876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,46.946442871,0.0,0.0,0.0,15.863942322,29.242365,6.08845743342,0.0,3.20568,2.88277743342
 11/18  17:00:00,46.8472120411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,56.426498845,1.00438903148,0.0,0.0,15.863942322,29.242365,7.63598465971,1.54753128345,3.20568,2.88277337626
 11/18  19:00:00,56.7613785352,1.3391853753,0.0,0.0,15.863942322,29.242365,7.05085308427,3.82517308427,3.20568,0.02
 11/18  20:00:00,57.3120934285,1.67398171913,0.0,0.0,15.863942322,29.242365,10.4141762225,7.18849622252,3.20568,0.02
 11/18  21:00:00,58.1986312381,2.5783663389,0.0,0.0,15.863942322,29.242365,39.228874455,33.140321967,3.20568,2.88287248809
 11/18  22:00:00,58.8433078005,3.32622300393,0.0,0.0,15.863942322,29.242365,50.8352931181,47.6096131181,3.20568,0.02
 11/18  23:00:00,59.1539558696,3.7856615322,0.0,0.0,15.863942322,29.242365,68.378355519,62.2898172276,3.20568,2.8828582914
 11/18  24:00:00,59.8383482005,3.72264453686,0.0,0.0,15.863942322,29.242365,65.5414135436,62.3157335436,3.20568,0.02
 11/19  01:00:00,59.4249340757,4.04486022681,0.0,0.0,15.863942322,29.242365,80.5056821502,77.2800021502,3.20568,0.02
 11/19  02:00:00,59.3196906944,3.93610228536,0.0,0.0,15.863942322,29.242365,81.3709140922,75.2823911754,3.20568,2.88284291674
 11/19  03:00:00,59.5569822154,4.1668360831,0.0,0.0,15.863942322,29.242365,94.0258714668,90.8001914668,3.20568,0.02
 11/19  04:00:00,59.3235049808,3.93610228536,0.0,0.0,15.863942322,29.242365,89.8048578193,83.7163081738,3.20568,2.88286964554
 11/19  05:00:00,59.7718994615,4.1668360831,0.0,0.0,15.863942322,29.242365,97.8698062621,94.6441262621,3.20568,0.02
 11/19  06:00:00,59.5202262251,3.93610228536,0.0,0.0,15.863942322,29.242365,85.0122642475,81.7865842475,3.20568,0.02
 11/19  07:00:00,60.3016016895,4.69926493325,0.000996577076633,0.0,15.863942322,29.242365,97.6371164438,91.5485449354,3.20568,2.8828915084
 11/19  08:00:00,54.9546258012,3.72957212476,0.0,0.0,15.863942322,29.242365,65.0331203171,61.8074403171,3.20568,0.02
 11/19  09:00:00,50.7504793941,3.8205419205,0.0,0.0,15.863942322,29.242365,67.1820950913,61.091950583,3.20568,2.88446450829
 11/19  10:00:00,50.4648974368,3.52304196416,0.0,0.0,15.863942322,29.242365,51.8026380463,48.5769580463,3.20568,0.02
 11/19  11:00:00,49.4937667132,2.5783663389,0.0,0.0,15.863942322,29.242365,39.778239973,33.6880686804,3.20568,2.88449129269
 11/19  12:00:00,48.9703988614,1.3391853753,0.0,0.0,15.863942322,29.242365,14.5587112705,8.46863103962,3.20568,2.88440023084
 11/19  13:00:00,47.2244073087,0.334796343826,0.0,0.0,15.863942322,29.242365,4.71236331154,1.48668331154,3.20568,0.02
 11/19  14:00:00,46.9404415286,0.0,0.0,0.0,15.863942322,29.242365,6.08998825679,0.0,3.20568,2.88430825679
 11/19  15:00:00,46.964539452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,46.9576192262,0.0,0.0,0.0,15.863942322,29.242365,6.08854342464,0.0,3.20568,2.88286342464
 11/19  17:00:00,46.8651734772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.4437085224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.4482274313,0.0,0.0,0.0,15.863942322,29.242365,6.08854496081,0.0,3.20568,2.88286496081
 11/19  20:00:00,55.6687906138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.6613772418,0.0,0.0,0.0,15.863942322,29.242365,6.08854651067,0.0,3.20568,2.88286651067
 11/19  22:00:00,55.5558414352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4081013047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1217315568,0.0,0.0,0.0,15.863942322,29.242365,6.0885480679,0.0,3.20568,2.8828680679
 11/20  01:00:00,55.4190338274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4255961797,0.0,0.0,0.0,15.863942322,29.242365,6.09002877755,0.0,3.20568,2.88434877755
 11/20  03:00:00,55.4266374839,0.0,0.0,0.0,15.863942322,29.242365,6.09006187643,0.0,3.20568,2.88438187643
 11/20  04:00:00,55.4244299848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6335903073,0.0,0.0,0.0,15.863942322,29.242365,6.09009476648,0.0,3.20568,2.88441476648
 11/20  06:00:00,55.6146268484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.6483644121,7.42468106539,0.00897057557976,0.0,15.863942322,29.818365,570.569691145,564.479514665,3.20568,2.88449648019
 11/20  08:00:00,124.614626563,7.42468106539,0.00124474230532,0.0,80.527626,29.818365,295.341426637,289.247293386,3.20568,2.88845325149
 11/20  09:00:00,165.36929843,7.42468106539,0.010334178137,0.0,80.527626,75.0917375,192.541949482,156.929294271,24.0426,11.5700552111
 11/20  10:00:00,165.303130065,7.42468106539,0.00399710087681,0.0,80.527626,75.0917375,142.702578798,101.191438846,24.0426,17.4685399528
 11/20  11:00:00,169.278506428,7.42468106539,0.00232516446093,0.0,80.527626,79.0911225,128.913341476,76.4558006011,32.0568,20.400740875
 11/20  12:00:00,170.071447218,7.51991296592,0.0,0.0,80.527626,79.0911225,90.2375643666,37.7316449344,32.0568,20.4491194323
 11/20  13:00:00,169.692572955,7.84749606107,0.0,0.0,80.527626,79.0911225,87.0336025911,31.5611834945,32.0568,23.4156190966
 11/20  14:00:00,165.600054013,7.73093058606,0.0,0.0,80.527626,75.0917375,101.022817482,58.6219131918,16.0284,26.3725042901
 11/20  15:00:00,165.847849303,7.97297980837,0.0,0.0,80.527626,75.0917375,106.981295404,73.4822491151,16.0284,17.4706462887
 11/20  16:00:00,163.796468706,7.92378295378,0.0,0.0,80.527626,73.092045,129.867760295,106.250477322,3.20568,20.4116029724
 11/20  17:00:00,163.212733645,7.42468106539,0.0,0.0,80.527626,73.092045,138.910889454,132.817055354,3.20568,2.88815410013
 11/20  18:00:00,128.623644284,7.42468106539,0.0,0.0,80.527626,29.818365,179.533789807,173.439663016,3.20568,2.88844679118
 11/20  19:00:00,128.729478693,7.42468106539,0.0,0.0,80.527626,29.818365,193.269105069,184.293188592,3.20568,5.77023647733
 11/20  20:00:00,129.066254341,7.42468106539,0.0,0.0,80.527626,29.818365,208.521623764,196.655725959,3.20568,8.66021780532
 11/20  21:00:00,129.210763447,7.42468106539,0.0,0.0,80.527626,29.818365,219.118593972,210.13758645,3.20568,5.7753275221
 11/20  22:00:00,55.4703839593,0.0,0.0,0.0,15.863942322,29.242365,8.98196075605,0.0,3.20568,5.77628075605
 11/20  23:00:00,55.3630221472,0.0,0.0,0.0,15.863942322,29.242365,8.96573323497,0.0,3.20568,5.76005323497
 11/20  24:00:00,56.1594018182,0.0,0.0,0.0,15.863942322,29.242365,6.09331848816,0.0,3.20568,2.88763848816
 11/21  01:00:00,55.3957731179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.3970439298,0.0,0.0,0.0,15.863942322,29.242365,6.09004991673,0.0,3.20568,2.88436991673
 11/21  03:00:00,55.3905982429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.3843154525,0.0,0.0,0.0,15.863942322,29.242365,6.09008929535,0.0,3.20568,2.88440929535
 11/21  05:00:00,56.7782619587,0.334796343826,0.0,0.0,15.863942322,29.242365,6.33644899858,0.24632052482,3.20568,2.88444847376
 11/21  06:00:00,57.6127591839,1.3391853753,0.0,0.0,15.863942322,29.242365,4.25946572841,1.03378572841,3.20568,0.02
 11/21  07:00:00,66.0878901606,7.42468106539,0.00155429318064,0.0,15.863942322,29.818365,533.828128256,527.737959548,3.20568,2.88448870829
 11/21  08:00:00,125.566954309,7.42468106539,0.0,0.0,80.527626,29.818365,436.0496864,429.955528758,3.20568,2.88847764235
 11/21  09:00:00,166.350583543,7.42468106539,0.0031862385955,0.0,80.527626,75.0917375,361.158999975,325.545804349,24.0426,11.570595626
 11/21  10:00:00,166.346254135,7.42468106539,0.00200838210805,0.0,80.527626,75.0917375,319.316607799,277.806900427,24.0426,17.4671073721
 11/21  11:00:00,170.333876848,7.42468106539,0.0027527647663,0.0,80.527626,79.0911225,294.990304724,245.444696486,32.0568,17.4888082374
 11/21  12:00:00,171.088202642,7.42468106539,0.0,0.0,80.527626,79.0911225,265.980969267,210.553694775,32.0568,23.3704744919
 11/21  13:00:00,170.324885961,7.42718804382,0.0,0.0,80.527626,79.0911225,257.041828423,201.569688405,32.0568,23.4153400177
 11/21  14:00:00,166.518679055,7.60138734177,0.0,0.0,80.527626,75.0917375,254.848936475,214.644064853,16.0284,24.1764716219
 11/21  15:00:00,166.582668942,7.66742150995,0.0,0.0,80.527626,75.0917375,249.711096408,214.027183947,16.0284,19.6555124612
 11/21  16:00:00,164.338966658,7.44595025432,0.0,0.0,80.527626,73.092045,241.359002196,217.740986007,3.20568,20.4123361891
 11/21  17:00:00,164.208171889,7.42468106539,0.0,0.0,80.527626,73.092045,234.024603265,227.931071212,3.20568,2.88785205297
 11/21  18:00:00,129.537783928,7.42468106539,0.0,0.0,80.527626,29.818365,273.839168112,267.745040002,3.20568,2.8884481098
 11/21  19:00:00,129.551711845,7.42468106539,0.0,0.0,80.527626,29.818365,301.694553867,292.718570973,3.20568,5.77030289373
 11/21  20:00:00,129.562010793,7.42468106539,0.0,0.0,80.527626,29.818365,311.922730809,300.056633891,3.20568,8.66041691809
 11/21  21:00:00,129.57079227,7.42468106539,0.0,0.0,80.527626,29.818365,317.758358953,308.77719865,3.20568,5.77548030313
 11/21  22:00:00,55.2842246085,0.0,0.0,0.0,15.863942322,29.242365,8.98180590123,0.0,3.20568,5.77612590123
 11/21  23:00:00,55.3362748916,0.0,0.0,0.0,15.863942322,29.242365,8.9653764891,0.0,3.20568,5.7596964891
 11/21  24:00:00,56.139134942,0.0,0.0,0.0,15.863942322,29.242365,6.09340186258,0.0,3.20568,2.88772186258
 11/22  01:00:00,55.371404013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.7106220504,0.334796343826,0.0,0.0,15.863942322,29.242365,6.31546974707,0.225340819946,3.20568,2.88444892712
 11/22  03:00:00,56.7142513492,1.3391853753,0.0,0.0,15.863942322,29.242365,4.15861645548,0.932936455479,3.20568,0.02
 11/22  04:00:00,56.7100323922,1.3391853753,0.0,0.0,15.863942322,29.242365,7.26552085773,1.17534631961,3.20568,2.88449453811
 11/22  05:00:00,57.2577735364,1.67398171913,0.0,0.0,15.863942322,29.242365,8.11192098047,2.02196199453,3.20568,2.88427898594
 11/22  06:00:00,56.9041899424,1.3391853753,0.0,0.0,15.863942322,29.242365,5.37975841646,2.15407841646,3.20568,0.02
 11/22  07:00:00,66.0997174929,7.42468106539,0.00296241516969,0.0,15.863942322,29.818365,597.792168128,591.701979866,3.20568,2.8845082623
 11/22  08:00:00,127.115169215,7.42468106539,0.0,0.0,80.527626,29.818365,460.290123644,454.195848665,3.20568,2.88859497954
 11/22  09:00:00,166.375835352,7.42468106539,0.00458840183031,0.0,80.527626,75.0917375,376.145646862,340.531667911,24.0426,11.5713789517
 11/22  10:00:00,166.368059507,7.42468106539,0.00190725048019,0.0,80.527626,75.0917375,339.08753621,297.576043252,24.0426,17.4688929576
 11/22  11:00:00,170.351876874,7.42468106539,0.00116117001636,0.0,80.527626,79.0911225,324.343849015,274.79603514,32.0568,17.491013875
 11/22  12:00:00,171.094285544,7.42468106539,0.0,0.0,80.527626,79.0911225,280.111423641,224.680860084,32.0568,23.3737635561
 11/22  13:00:00,170.323343416,7.42468106539,0.0,0.0,80.527626,79.0911225,261.726172793,206.250031318,32.0568,23.4193414754
 11/22  14:00:00,166.339670749,7.42468106539,0.0,0.0,80.527626,75.0917375,257.151496694,214.749222445,16.0284,26.3738742489
 11/22  15:00:00,166.377981952,7.46422667632,0.0,0.0,80.527626,75.0917375,240.037892298,206.535223202,16.0284,17.4742690965
 11/22  16:00:00,164.317992011,7.42468106539,0.0,0.0,80.527626,73.092045,230.281787375,206.66486937,3.20568,20.4112380054
 11/22  17:00:00,164.205886604,7.42468106539,0.0,0.0,80.527626,73.092045,217.264626004,211.170740949,3.20568,2.88820505585
 11/22  18:00:00,129.536551344,7.42468106539,0.0,0.0,80.527626,29.818365,261.625843046,255.531650624,3.20568,2.8885124222
 11/22  19:00:00,129.556695144,7.42468106539,0.0,0.0,80.527626,29.818365,304.163735912,295.186683764,3.20568,5.77137214842
 11/22  20:00:00,129.786943622,7.42468106539,0.0,0.0,80.527626,29.818365,327.310359222,315.443599778,3.20568,8.66107944379
 11/22  21:00:00,129.777994795,7.42468106539,0.0,0.0,80.527626,29.818365,327.939144563,318.957756141,3.20568,5.77570842186
 11/22  22:00:00,55.4419565735,0.0,0.0,0.0,15.863942322,29.242365,11.8595975221,0.0,3.20568,8.65391752208
 11/22  23:00:00,55.3386330839,0.0,0.0,0.0,15.863942322,29.242365,6.09571782742,0.0,3.20568,2.89003782742
 11/22  24:00:00,56.1386074279,0.0,0.0,0.0,15.863942322,29.242365,6.09318153164,0.0,3.20568,2.88750153164
 11/23  01:00:00,55.705865855,0.334796343826,0.0,0.0,15.863942322,29.242365,3.47234503893,0.246665038935,3.20568,0.02
 11/23  02:00:00,57.0511017697,1.67398171913,0.0,0.0,15.863942322,29.242365,7.49630820491,1.40772738561,3.20568,2.8829008193
 11/23  03:00:00,56.7103196214,1.3391853753,0.0,0.0,15.863942322,29.242365,5.05809934668,1.83241934668,3.20568,0.02
 11/23  04:00:00,57.0465948534,1.67398171913,0.0,0.0,15.863942322,29.242365,10.0096273927,3.92117915523,3.20568,2.88276823751
 11/23  05:00:00,59.1645903853,3.57081197747,0.0,0.0,15.863942322,29.242365,47.7626794905,44.5369994905,3.20568,0.02
 11/23  06:00:00,59.8558774539,4.26655054232,0.0,0.0,15.863942322,29.242365,61.6966101327,58.4709301327,3.20568,0.02
 11/23  07:00:00,59.3681710648,3.7537757619,0.0,0.0,15.863942322,29.242365,67.670239887,61.5817676979,3.20568,2.88279218917
 11/23  08:00:00,56.9179379845,4.24589752626,0.0,0.0,15.863942322,29.242365,68.1927298276,64.9670498276,3.20568,0.02
 11/23  09:00:00,48.283081813,1.3391853753,0.0,0.0,15.863942322,29.242365,18.4732727328,12.3832158339,3.20568,2.8843768989
 11/23  10:00:00,48.6353937419,1.67398171913,0.0,0.0,15.863942322,29.242365,12.5490171717,9.32333717171,3.20568,0.02
 11/23  11:00:00,48.2827279914,1.3391853753,0.0,0.0,15.863942322,29.242365,12.9068824786,6.81669327899,3.20568,2.88450919965
 11/23  12:00:00,49.330909112,1.67398171913,0.0,0.0,15.863942322,29.242365,12.2809716443,6.19081137122,3.20568,2.88448027304
 11/23  13:00:00,48.0799885395,1.17178720339,0.0,0.0,15.863942322,29.242365,6.20053820569,2.97485820569,3.20568,0.02
 11/23  14:00:00,47.6143019897,0.669592687651,0.0,0.0,15.863942322,29.242365,7.29697305846,1.20676126013,3.20568,2.88453179833
 11/23  15:00:00,46.9573522969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,46.9466967512,0.0,0.0,0.0,15.863942322,29.242365,6.08853496346,0.0,3.20568,2.88285496346
 11/23  17:00:00,46.8492991708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,56.0938327859,0.669592687651,0.0,0.0,15.863942322,29.242365,4.09805546829,0.872375468295,3.20568,0.02
 11/23  19:00:00,56.7626872385,1.3391853753,0.0,0.0,15.863942322,29.242365,7.99418211682,1.90562238179,3.20568,2.88287973503
 11/23  20:00:00,56.6394699122,1.00438903148,0.0,0.0,15.863942322,29.242365,5.2406620803,2.0149820803,3.20568,0.02
 11/23  21:00:00,57.2970315004,1.67398171913,0.0,0.0,15.863942322,29.242365,11.2053986576,5.11681458363,3.20568,2.88290407397
 11/23  22:00:00,57.9516319493,2.44067956517,0.0,0.0,15.863942322,29.242365,30.0128933348,26.7872133348,3.20568,0.02
 11/23  23:00:00,58.2733929604,2.91316268273,0.0,0.0,15.863942322,29.242365,37.3194779327,34.0937979327,3.20568,0.02
 11/23  24:00:00,58.674171982,2.5783663389,0.0,0.0,15.863942322,29.242365,38.9636290124,32.8751768817,3.20568,2.88277213069
 11/24  01:00:00,58.7913827886,3.42948808423,0.0,0.0,15.863942322,29.242365,50.3221692806,47.0964892806,3.20568,0.02
 11/24  02:00:00,58.2448666105,2.8881615798,0.0,0.0,15.863942322,29.242365,48.0885912829,41.9984594315,3.20568,2.88445185146
 11/24  03:00:00,59.3634564081,3.9901626256,0.0,0.0,15.863942322,29.242365,68.6866470679,62.5964551388,3.20568,2.88451192911
 11/24  04:00:00,58.9424571994,3.57081197747,0.0,0.0,15.863942322,29.242365,65.3849444279,62.1592644279,3.20568,0.02
 11/24  05:00:00,60.9579735623,4.50163242692,0.0,0.0,15.863942322,29.242365,94.8424886037,88.752637193,3.20568,2.88417141071
 11/24  06:00:00,59.8759416342,3.60130594154,0.0,0.0,15.863942322,29.242365,84.2403540208,78.1501407221,3.20568,2.88453329874
 11/24  07:00:00,66.6843944626,7.42468106539,0.0,0.0,15.863942322,29.818365,846.96578644,843.74010644,3.20568,0.02
 11/24  08:00:00,127.596379738,7.42468106539,0.0,0.0,80.527626,29.818365,546.913617441,540.819669882,3.20568,2.88826755829
 11/24  09:00:00,166.45870802,7.42468106539,0.00460724569769,0.0,80.527626,75.0917375,433.412643485,397.797707615,24.0426,11.5723358703
 11/24  10:00:00,166.379746973,7.42468106539,0.00245326813629,0.0,80.527626,75.0917375,365.69234104,324.175245303,24.0426,17.474495737
 11/24  11:00:00,170.348770919,7.42468106539,0.00293057033213,0.0,80.527626,79.0911225,317.409797696,264.950382936,32.0568,20.4026147604
 11/24  12:00:00,171.091621926,7.42468106539,0.0,0.0,80.527626,79.0911225,266.1844345,213.673873485,32.0568,20.4537610158
 11/24  13:00:00,170.506477171,7.60623993541,0.0,0.0,80.527626,79.0911225,251.826959365,193.960079988,32.0568,25.8100793766
 11/24  14:00:00,166.866418482,7.99113815363,0.0,0.0,80.527626,75.0917375,244.56996529,204.551668447,16.0284,23.9898968432
 11/24  15:00:00,166.794602644,8.10555287115,0.0,0.0,80.527626,75.0917375,226.14214482,189.719353701,16.0284,20.3943911189
 11/24  16:00:00,164.496749742,7.93141309716,0.0,0.0,80.527626,73.092045,213.436703493,192.734016199,3.20568,17.4970072943
 11/24  17:00:00,163.829655951,7.42468106539,0.0,0.0,80.527626,73.092045,191.658768384,185.564559093,3.20568,2.88852929157
 11/24  18:00:00,129.343448966,7.42468106539,0.0,0.0,80.527626,29.818365,221.718813217,212.756146532,3.20568,5.75698668442
 11/24  19:00:00,129.465011849,7.42468106539,0.0,0.0,80.527626,29.818365,234.005329302,225.028463813,3.20568,5.77118548942
 11/24  20:00:00,129.2252252,7.42468106539,0.0,0.0,80.527626,29.818365,220.514039065,211.527319916,3.20568,5.78103914945
 11/24  21:00:00,128.947033761,7.42468106539,0.0,0.0,80.527626,29.818365,211.703732181,199.843899734,3.20568,8.65415244753
 11/24  22:00:00,55.3305223771,0.0,0.0,0.0,15.863942322,29.242365,8.98221824008,0.0,3.20568,5.77653824008
 11/24  23:00:00,55.3857464298,0.0,0.0,0.0,15.863942322,29.242365,6.09568170547,0.0,3.20568,2.89000170547
 11/24  24:00:00,56.1694397868,0.0,0.0,0.0,15.863942322,29.242365,8.96101638484,0.0,3.20568,5.75533638484
 11/25  01:00:00,55.4170192101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.4160462834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.4097501439,0.0,0.0,0.0,15.863942322,29.242365,6.08855495412,0.0,3.20568,2.88287495412
 11/25  04:00:00,55.3995116433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.6053921914,0.0,0.0,0.0,15.863942322,29.242365,6.08859005946,0.0,3.20568,2.88291005946
 11/25  06:00:00,55.591810382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.6092234451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,52.6880418709,0.0,0.0,0.0,15.863942322,29.242365,6.08846878989,0.0,3.20568,2.88278878989
 11/25  09:00:00,46.9741952584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,46.9956385886,0.0,0.0,0.0,15.863942322,29.242365,6.09023185778,0.0,3.20568,2.88455185778
 11/25  11:00:00,46.999331895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.7054352225,0.0,0.0,0.0,15.863942322,29.242365,6.09005787771,0.0,3.20568,2.88437787771
 11/25  13:00:00,47.0013589651,0.0,0.0,0.0,15.863942322,29.242365,6.09012214621,0.0,3.20568,2.88444214621
 11/25  14:00:00,47.0424029446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.0568648391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.0467152869,0.0,0.0,0.0,15.863942322,29.242365,6.08852237563,0.0,3.20568,2.88284237563
 11/25  17:00:00,48.372723796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.5069411531,0.0,0.0,0.0,15.863942322,29.242365,6.08855802203,0.0,3.20568,2.88287802203
 11/25  19:00:00,55.501419646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.7178910942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.7015246392,0.0,0.0,0.0,15.863942322,29.242365,6.08859362562,0.0,3.20568,2.88291362562
 11/25  22:00:00,55.5833083136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.4237910793,0.0,0.0,0.0,15.863942322,29.242365,6.08847263269,0.0,3.20568,2.88279263269
 11/25  24:00:00,56.1363718182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4154367924,0.0,0.0,0.0,15.863942322,29.242365,6.08851187948,0.0,3.20568,2.88283187948
 11/26  02:00:00,55.4161688323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.401410513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.3799278117,0.0,0.0,0.0,15.863942322,29.242365,6.08855238417,0.0,3.20568,2.88287238417
 11/26  05:00:00,55.5794962653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.7825153927,0.219862613603,0.0,0.0,15.863942322,29.242365,6.29172621332,0.203132595764,3.20568,2.88291361756
 11/26  07:00:00,56.918058806,1.3391853753,0.0,0.0,15.863942322,29.242365,4.41253792714,1.18685792714,3.20568,0.02
 11/26  08:00:00,53.5412015269,0.889455301255,0.0,0.0,15.863942322,29.242365,3.9499142809,0.724234280901,3.20568,0.02
 11/26  09:00:00,47.2716425038,0.334796343826,0.0,0.0,15.863942322,29.242365,6.34285148754,0.252646991209,3.20568,2.88452449633
 11/26  10:00:00,46.9650993217,0.0,0.0,0.0,15.863942322,29.242365,6.08969079999,0.0,3.20568,2.88401079999
 11/26  11:00:00,46.9727582998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.687546203,0.0,0.0,0.0,15.863942322,29.242365,6.09010559814,0.0,3.20568,2.88442559814
 11/26  13:00:00,46.9799635896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.031978065,0.0,0.0,0.0,15.863942322,29.242365,6.09017608208,0.0,3.20568,2.88449608208
 11/26  15:00:00,47.05630799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.0463872664,0.0,0.0,0.0,15.863942322,29.242365,6.08858857733,0.0,3.20568,2.88290857733
 11/26  17:00:00,48.357993077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.4831874495,0.0,0.0,0.0,15.863942322,29.242365,6.08847277759,0.0,3.20568,2.88279277759
 11/26  19:00:00,55.4604025544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.6591764335,0.0,0.0,0.0,15.863942322,29.242365,6.0885141063,0.0,3.20568,2.8828341063
 11/26  21:00:00,55.6430833907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.5335045839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.3711972356,0.0,0.0,0.0,15.863942322,29.242365,6.08855538523,0.0,3.20568,2.88287538523
