Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  24:00:00,56.1088213929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  01:00:00,55.3722897465,0.0,0.0,0.0,15.863942322,29.242365,6.09017852214,0.0,3.20568,2.88449852214
 11/27  02:00:00,55.3674120171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  03:00:00,55.6768487157,0.309992576171,0.0,0.0,15.863942322,29.242365,6.27006711022,0.179811510024,3.20568,2.88457560019
 11/27  04:00:00,56.373350367,1.00438903148,0.0,0.0,15.863942322,29.242365,6.67899769278,0.588783770248,3.20568,2.88453392253
 11/27  05:00:00,56.6399525955,1.05445643618,0.0,0.0,15.863942322,29.242365,3.9375599149,0.7118799149,3.20568,0.02
 11/27  06:00:00,56.5803450429,1.00438903148,0.0,0.0,15.863942322,29.242365,6.8522593932,0.762089579976,3.20568,2.88448981322
 11/27  07:00:00,64.943131474,7.42468106539,0.00575964874137,0.0,15.863942322,29.818365,433.730158677,430.504478677,3.20568,0.02
 11/27  08:00:00,126.097863976,7.42468106539,0.00113748721982,0.0,80.527626,29.818365,291.115641405,282.152665136,3.20568,5.75729626969
 11/27  09:00:00,165.400191026,7.42468106539,0.00700847630133,0.0,80.527626,75.0917375,212.640580228,179.91350918,24.0426,8.6844710477
 11/27  10:00:00,165.346577357,7.42468106539,0.00322265221002,0.0,80.527626,75.0917375,184.756298394,140.324525082,24.0426,20.3891733111
 11/27  11:00:00,169.309688072,7.42468106539,0.00416106909112,0.0,80.527626,79.0911225,162.558849616,113.009829906,32.0568,17.4922197104
 11/27  12:00:00,170.008178851,7.42468106539,0.0,0.0,80.527626,79.0911225,135.668458734,80.2328202292,32.0568,23.3788385043
 11/27  13:00:00,169.308046936,7.42468106539,0.0,0.0,80.527626,79.0911225,148.937556769,93.4534489165,32.0568,23.4273078524
 11/27  14:00:00,165.365717939,7.42468106539,0.0,0.0,80.527626,75.0917375,169.375879976,126.962605936,16.0284,26.3848740404
 11/27  15:00:00,165.360948031,7.42468106539,0.0,0.0,80.527626,75.0917375,154.781421982,121.270699553,16.0284,17.4823224286
 11/27  16:00:00,163.292930341,7.42471649115,0.0,0.0,80.527626,73.092045,123.628750786,100.00613204,3.20568,20.4169387461
 11/27  17:00:00,164.576889204,7.42468106539,0.0,0.0,80.527626,73.092045,82.2382380844,76.1439718967,3.20568,2.88858618763
 11/27  18:00:00,128.437208111,7.42468106539,0.0,0.0,80.527626,29.818365,67.357429626,61.2630471962,3.20568,2.88870242981
 11/27  19:00:00,128.445776572,7.42468106539,0.0,0.0,80.527626,29.818365,57.5205702226,45.6671932604,3.20568,8.64769696219
 11/27  20:00:00,129.659605657,7.42468106539,0.964190403267,0.0,80.527626,29.818365,41.492563259,32.5049829354,3.20568,5.78190032357
 11/27  21:00:00,129.039390285,7.42468106539,0.355322681229,0.0,80.527626,29.818365,50.2672453473,38.4066775086,3.20568,8.65488783874
 11/27  22:00:00,55.6582890302,0.0,0.0,0.0,15.863942322,29.242365,8.98247784077,0.0,3.20568,5.77679784077
 11/27  23:00:00,55.5349991147,0.0,0.0,0.0,15.863942322,29.242365,6.095620044,0.0,3.20568,2.889940044
 11/27  24:00:00,56.2746835272,0.0,0.0,0.0,15.863942322,29.242365,6.09344688339,0.0,3.20568,2.88776688339
 11/28  01:00:00,55.5632869649,0.0,0.0,0.0,15.863942322,29.242365,6.0902453886,0.0,3.20568,2.8845653886
 11/28  02:00:00,55.5366476445,0.0,0.0,0.0,15.863942322,29.242365,6.09008867019,0.0,3.20568,2.88440867019
 11/28  03:00:00,55.4915695851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.4578832178,0.0,0.0,0.0,15.863942322,29.242365,6.09017191343,0.0,3.20568,2.88449191343
 11/28  05:00:00,56.5050946765,0.0,0.0,0.0,15.863942322,29.242365,6.09025491729,0.0,3.20568,2.88457491729
 11/28  06:00:00,56.3290868365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,64.8245946844,7.42468106539,0.0,0.0,15.863942322,29.818365,417.688105575,411.598007826,3.20568,2.88441774937
 11/28  08:00:00,126.324630596,7.42468106539,0.000991095465985,0.0,80.527626,29.818365,303.158595672,297.06437552,3.20568,2.88854015136
 11/28  09:00:00,166.101514848,7.42468106539,0.00447127758247,0.0,80.527626,75.0917375,279.326564901,243.710935217,24.0426,11.5730296833
 11/28  10:00:00,166.301432822,7.42468106539,0.00242529629432,0.0,80.527626,75.0917375,254.910881702,213.393279142,24.0426,17.4750025601
 11/28  11:00:00,170.300175276,7.42468106539,0.00148623427921,0.0,80.527626,79.0911225,257.603655277,205.138094217,32.0568,20.4087610594
 11/28  12:00:00,171.110521821,7.42468106539,0.0,0.0,80.527626,79.0911225,246.637845073,194.121158439,32.0568,20.4598866338
 11/28  13:00:00,170.348187677,7.42468106539,0.0,0.0,80.527626,79.0911225,258.48555379,200.071506378,32.0568,26.3572474121
 11/28  14:00:00,166.361150715,7.42468106539,0.0,0.0,80.527626,75.0917375,256.188359743,216.7024589,16.0284,23.4575008435
 11/28  15:00:00,166.355840942,7.42468106539,0.0,0.0,80.527626,75.0917375,255.747231537,219.324075747,16.0284,20.3947557899
 11/28  16:00:00,164.328656925,7.42468106539,0.0,0.0,80.527626,73.092045,248.719705237,225.095893157,3.20568,20.4181320806
 11/28  17:00:00,165.645536747,7.42468106539,0.0,0.0,80.527626,73.092045,235.585828822,229.491572017,3.20568,2.88857680548
 11/28  18:00:00,129.550994992,7.42468106539,0.0,0.0,80.527626,29.818365,275.957748285,269.863584664,3.20568,2.88848362086
 11/28  19:00:00,129.563785446,7.42468106539,0.0,0.0,80.527626,29.818365,304.640975544,295.663589948,3.20568,5.77170559653
 11/28  20:00:00,129.576045633,7.42468106539,0.0,0.0,80.527626,29.818365,323.566194583,311.698353312,3.20568,8.66216127098
 11/28  21:00:00,129.58345056,7.42468106539,0.0,0.0,80.527626,29.818365,331.595084636,322.612860674,3.20568,5.77654396195
 11/28  22:00:00,55.28501967,0.0,0.0,0.0,15.863942322,29.242365,11.8609776647,0.0,3.20568,8.6552976647
 11/28  23:00:00,55.3376545866,0.0,0.0,0.0,15.863942322,29.242365,6.09564540899,0.0,3.20568,2.88996540899
 11/28  24:00:00,56.1394217988,0.0,0.0,0.0,15.863942322,29.242365,6.09322478676,0.0,3.20568,2.88754478676
 11/29  01:00:00,55.3731133931,0.0,0.0,0.0,15.863942322,29.242365,6.09017356786,0.0,3.20568,2.88449356786
 11/29  02:00:00,56.3852587289,1.00438903148,0.0,0.0,15.863942322,29.242365,3.98314570031,0.757465700313,3.20568,0.02
 11/29  03:00:00,56.3804007354,1.00438903148,0.0,0.0,15.863942322,29.242365,7.04274998518,0.952485753388,3.20568,2.88458423179
 11/29  04:00:00,57.0498768923,1.67398171913,0.0,0.0,15.863942322,29.242365,8.19773629077,2.10762460631,3.20568,2.88443168446
 11/29  05:00:00,56.9236875522,1.3391853753,0.0,0.0,15.863942322,29.242365,5.68227113543,2.45659113543,3.20568,0.02
 11/29  06:00:00,58.3315849227,2.750981662,0.0,0.0,15.863942322,29.242365,25.0704147269,18.9801517777,3.20568,2.88458294921
 11/29  07:00:00,66.2642156506,7.42468106539,0.0,0.0,15.863942322,29.818365,662.368436498,659.142756498,3.20568,0.02
 11/29  08:00:00,127.260512466,7.42468106539,0.0,0.0,80.527626,29.818365,517.034632019,508.071835815,3.20568,5.75711620393
 11/29  09:00:00,166.407544105,7.42468106539,0.00469619752115,0.0,80.527626,75.0917375,410.098242474,377.370493585,24.0426,8.68514888876
 11/29  10:00:00,166.382537353,7.42468106539,0.00178876980875,0.0,80.527626,75.0917375,371.406694278,326.971022769,24.0426,20.3930715092
 11/29  11:00:00,170.367831261,7.42468106539,0.00112880983788,0.0,80.527626,79.0911225,350.0303337,300.479565686,32.0568,17.4939680147
 11/29  12:00:00,171.119511876,7.42468106539,0.0,0.0,80.527626,79.0911225,317.495489284,262.056374109,32.0568,23.3823151748
 11/29  13:00:00,170.344325151,7.42468106539,0.0,0.0,80.527626,79.0911225,298.733827733,243.244989001,32.0568,23.4320387321
 11/29  14:00:00,166.35893849,7.42468106539,0.0,0.0,80.527626,75.0917375,289.392796475,246.97875528,16.0284,26.3856411946
 11/29  15:00:00,166.352127979,7.42468106539,0.0,0.0,80.527626,75.0917375,272.796583635,239.281409273,16.0284,17.486774362
 11/29  16:00:00,164.328222119,7.42468106539,0.0,0.0,80.527626,73.092045,264.450720426,240.825125921,3.20568,20.4199145057
 11/29  17:00:00,165.667846457,7.42468106539,0.0,0.0,80.527626,73.092045,269.455092026,260.492329819,3.20568,5.75708220701
 11/29  18:00:00,129.583681401,7.42468106539,0.0,0.0,80.527626,29.818365,313.135090718,307.040632104,3.20568,2.88877861366
 11/29  19:00:00,129.592962833,7.42468106539,0.0,0.0,80.527626,29.818365,331.428981101,322.451092866,3.20568,5.77220823569
 11/29  20:00:00,129.814114871,7.42468106539,0.0,0.0,80.527626,29.818365,339.440356043,327.573069285,3.20568,8.6616067572
 11/29  21:00:00,129.799778741,7.42468106539,0.0,0.0,80.527626,29.818365,335.527992285,326.545884452,3.20568,5.77642783239
 11/29  22:00:00,55.4358160022,0.0,0.0,0.0,15.863942322,29.242365,8.98210564986,0.0,3.20568,5.77642564986
 11/29  23:00:00,55.3336333062,0.0,0.0,0.0,15.863942322,29.242365,8.96584374371,0.0,3.20568,5.76016374371
 11/29  24:00:00,56.1367454629,0.0,0.0,0.0,15.863942322,29.242365,6.09351988237,0.0,3.20568,2.88783988237
 11/30  01:00:00,55.3717783222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.3759336802,0.0,0.0,0.0,15.863942322,29.242365,6.09013724426,0.0,3.20568,2.88445724426
 11/30  03:00:00,55.3727403788,0.0,0.0,0.0,15.863942322,29.242365,6.09023288743,0.0,3.20568,2.88455288743
 11/30  04:00:00,55.369791696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,56.4744196172,0.889455301255,0.0,0.0,15.863942322,29.242365,6.72440555548,0.634318587668,3.20568,2.88440696781
 11/30  06:00:00,56.5732054481,1.00438903148,0.0,0.0,15.863942322,29.242365,6.89101944303,0.800715259688,3.20568,2.88462418334
 11/30  07:00:00,65.7891013643,7.42468106539,0.00362781717792,0.0,15.863942322,29.818365,503.180730214,499.955050214,3.20568,0.02
 11/30  08:00:00,126.985755604,7.42468106539,0.0,0.0,80.527626,29.818365,393.550365209,387.456195395,3.20568,2.88848981431
 11/30  09:00:00,166.333563926,7.42468106539,0.00650703791949,0.0,80.527626,75.0917375,300.795370542,265.178840682,24.0426,11.5739298603
 11/30  10:00:00,166.047759451,7.42468106539,0.00246477575024,0.0,80.527626,75.0917375,247.898421874,206.373362791,24.0426,17.4824590833
 11/30  11:00:00,169.902434764,7.42468106539,0.00151678406094,0.0,80.527626,79.0911225,252.676028226,200.213379758,32.0568,20.4058484673
 11/30  12:00:00,170.568687498,7.42468106539,0.0,0.0,80.527626,79.0911225,227.51060805,172.068719858,32.0568,23.3850881919
 11/30  13:00:00,169.702808694,7.42468106539,0.0,0.0,80.527626,79.0911225,214.586650783,159.098917395,32.0568,23.4309333879
 11/30  14:00:00,165.684999939,7.42468106539,0.0,0.0,80.527626,75.0917375,213.844871674,171.427634255,16.0284,26.3888374196
 11/30  15:00:00,165.681416781,7.42468106539,0.0,0.0,80.527626,75.0917375,204.965792252,171.451060253,16.0284,17.486331999
 11/30  16:00:00,163.70557352,7.42468106539,0.0,0.0,80.527626,73.092045,204.941455491,181.315861828,3.20568,20.4199136633
 11/30  17:00:00,165.135534732,7.42468106539,0.0,0.0,80.527626,73.092045,197.607212093,191.512833569,3.20568,2.88869852415
 11/30  18:00:00,129.465567859,7.42468106539,0.0,0.0,80.527626,29.818365,253.335485814,244.372363916,3.20568,5.75744189765
 11/30  19:00:00,129.555801181,7.42468106539,0.0,0.0,80.527626,29.818365,271.820871807,262.843124539,3.20568,5.77206726798
 11/30  20:00:00,129.782385808,7.42468106539,0.0,0.0,80.527626,29.818365,286.929486121,277.906489683,3.20568,5.81731643714
 11/30  21:00:00,129.775413335,7.42468106539,0.0,0.0,80.527626,29.818365,303.790532219,291.965765419,3.20568,8.6190868002
 11/30  22:00:00,55.4519104687,0.0,0.0,0.0,15.863942322,29.242365,8.9825099741,0.0,3.20568,5.7768299741
 11/30  23:00:00,55.348885543,0.0,0.0,0.0,15.863942322,29.242365,8.96553432792,0.0,3.20568,5.75985432792
 11/30  24:00:00,56.1474177846,0.0,0.0,0.0,15.863942322,29.242365,6.09349652287,0.0,3.20568,2.88781652287
 12/01  01:00:00,55.3815584196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.3838402789,0.0,0.0,0.0,15.863942322,29.242365,6.09011006805,0.0,3.20568,2.88443006805
 12/01  03:00:00,55.3827017868,0.0,0.0,0.0,15.863942322,29.242365,6.09021188205,0.0,3.20568,2.88453188205
 12/01  04:00:00,55.3848813354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.4452498345,0.0,0.0,0.0,15.863942322,29.242365,6.0903133878,0.0,3.20568,2.8846333878
 12/01  06:00:00,56.2711523737,0.0,0.0,0.0,15.863942322,29.242365,6.09017282018,0.0,3.20568,2.88449282018
 12/01  07:00:00,65.5000957634,7.42468106539,0.00347789895807,0.0,15.863942322,29.818365,418.897802075,415.672122075,3.20568,0.02
 12/01  08:00:00,127.833880586,7.42468106539,0.00117799108071,0.0,80.527626,29.818365,325.544163392,319.449985156,3.20568,2.88849823525
 12/01  09:00:00,165.667463246,7.42468106539,0.00773444418399,0.0,80.527626,75.0917375,249.629209616,214.012339533,24.0426,11.5742700833
 12/01  10:00:00,165.54930757,7.42468106539,0.00359132014644,0.0,80.527626,75.0917375,211.297619128,169.771427323,24.0426,17.483591805
 12/01  11:00:00,169.4529306,7.42468106539,0.00468746121163,0.0,80.527626,79.0911225,195.672928345,143.208637776,32.0568,20.4074905696
 12/01  12:00:00,170.095638659,7.42468106539,0.0,0.0,80.527626,79.0911225,154.594519132,99.1514283086,32.0568,23.3862908237
 12/01  13:00:00,169.331719892,7.42468106539,0.0,0.0,80.527626,79.0911225,137.28072261,81.7898713778,32.0568,23.434051232
 12/01  14:00:00,165.308272101,7.42468106539,0.0,0.0,80.527626,75.0917375,106.928954926,64.5113538797,16.0284,26.3892010462
 12/01  15:00:00,165.298792025,7.42689508814,0.0,0.0,80.527626,75.0917375,80.0986227285,43.6690082583,16.0284,20.4012144702
 12/01  16:00:00,163.299269722,7.44930840587,0.0,0.0,80.527626,73.092045,77.0520133567,56.3410376245,3.20568,17.5052957321
 12/01  17:00:00,164.590535635,7.42468106539,0.0,0.0,80.527626,73.092045,70.8622921237,61.8991209483,3.20568,5.7574911754
 12/01  18:00:00,128.487323966,7.42468106539,0.0,0.0,80.527626,29.818365,99.9466438581,93.8523344473,3.20568,2.88862941083
 12/01  19:00:00,128.570514147,7.42468106539,0.0,0.0,80.527626,29.818365,160.193467978,151.2164979,3.20568,5.77129007762
 12/01  20:00:00,128.757298357,7.42468106539,0.0,0.0,80.527626,29.818365,223.277324961,211.408759054,3.20568,8.66288590684
 12/01  21:00:00,128.747966883,7.42468106539,0.0,0.0,80.527626,29.818365,191.441037384,182.458033148,3.20568,5.77732423619
 12/01  22:00:00,55.3680855046,0.0,0.0,0.0,15.863942322,29.242365,11.8610133134,0.0,3.20568,8.65533331338
 12/01  23:00:00,55.409466218,0.0,0.0,0.0,15.863942322,29.242365,6.09610723622,0.0,3.20568,2.89042723622
 12/01  24:00:00,56.1816505156,0.0,0.0,0.0,15.863942322,29.242365,6.093558983,0.0,3.20568,2.887878983
 12/02  01:00:00,55.4362705694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.4322242317,0.0,0.0,0.0,15.863942322,29.242365,6.08856342429,0.0,3.20568,2.88288342429
 12/02  03:00:00,55.4276028664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4235647395,0.0,0.0,0.0,15.863942322,29.242365,6.08863718954,0.0,3.20568,2.88295718954
 12/02  05:00:00,55.6341288995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.613312559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.6220479279,0.0,0.0,0.0,15.863942322,29.242365,6.08855202979,0.0,3.20568,2.88287202979
 12/02  08:00:00,54.1246531656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,46.9703353267,0.0,0.0,0.0,15.863942322,29.242365,6.08862631067,0.0,3.20568,2.88294631067
 12/02  10:00:00,46.9786448113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,46.9690189458,0.0,0.0,0.0,15.863942322,29.242365,6.09016041045,0.0,3.20568,2.88448041045
 12/02  12:00:00,47.6821312097,0.0,0.0,0.0,15.863942322,29.242365,6.09026790957,0.0,3.20568,2.88458790957
 12/02  13:00:00,46.945900039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,46.9813432979,0.0,0.0,0.0,15.863942322,29.242365,6.0886099922,0.0,3.20568,2.8829299922
 12/02  15:00:00,46.9924981658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,46.9757334416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,48.3032429078,0.0,0.0,0.0,15.863942322,29.242365,6.08852521791,0.0,3.20568,2.88284521791
 12/02  18:00:00,55.447093345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.4421598534,0.0,0.0,0.0,15.863942322,29.242365,6.08859979218,0.0,3.20568,2.88291979218
 12/02  20:00:00,55.6522019747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.6326570063,0.0,0.0,0.0,15.863942322,29.242365,6.08851504393,0.0,3.20568,2.88283504393
 12/02  22:00:00,55.5142150935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,56.3663906897,1.00438903148,0.0,0.0,15.863942322,29.242365,4.29380774082,1.06812774082,3.20568,0.02
 12/02  24:00:00,57.4421733894,1.3391853753,0.0,0.0,15.863942322,29.242365,7.72939326869,1.64080362532,3.20568,2.88290964337
 12/03  01:00:00,56.6989202476,1.3391853753,0.0,0.0,15.863942322,29.242365,4.95267229824,1.72699229824,3.20568,0.02
 12/03  02:00:00,56.6970729785,1.3391853753,0.0,0.0,15.863942322,29.242365,7.95860236045,1.86993260331,3.20568,2.88298975714
 12/03  03:00:00,57.0327968732,1.67398171913,0.0,0.0,15.863942322,29.242365,6.08218963644,2.85650963644,3.20568,0.02
 12/03  04:00:00,56.6958754442,1.3391853753,0.0,0.0,15.863942322,29.242365,6.17857429172,2.95289429172,3.20568,0.02
 12/03  05:00:00,57.247498337,1.67398171913,0.0,0.0,15.863942322,29.242365,10.6941858784,4.60559673603,3.20568,2.88290914232
 12/03  06:00:00,56.895750194,1.3391853753,0.0,0.0,15.863942322,29.242365,7.49679101166,4.27111101166,3.20568,0.02
 12/03  07:00:00,57.2484341696,1.67398171913,0.0,0.0,15.863942322,29.242365,12.4236341314,6.33496498709,3.20568,2.88298914435
 12/03  08:00:00,55.4124178368,1.3391853753,0.0,0.0,15.863942322,29.242365,7.04355694867,3.81787694867,3.20568,0.02
 12/03  09:00:00,47.9339939786,1.00438903148,0.0,0.0,15.863942322,29.242365,8.88483915584,2.79455630572,3.20568,2.88460285012
 12/03  10:00:00,47.9502307662,1.00438903148,0.0,0.0,15.863942322,29.242365,5.24321837881,2.01753837881,3.20568,0.02
 12/03  11:00:00,47.9464834711,1.00438903148,0.0,0.0,15.863942322,29.242365,7.11431537808,1.02416222759,3.20568,2.88447315048
 12/03  12:00:00,47.6632109878,0.0,0.0,0.0,15.863942322,29.242365,6.09026669649,0.0,3.20568,2.88458669649
 12/03  13:00:00,46.929456574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,46.9728979199,0.0,0.0,0.0,15.863942322,29.242365,6.09013699855,0.0,3.20568,2.88445699855
 12/03  15:00:00,46.991725589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,46.9770705534,0.0,0.0,0.0,15.863942322,29.242365,6.08854943807,0.0,3.20568,2.88286943807
 12/03  17:00:00,48.3002378514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.4380048812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.4310633752,0.0,0.0,0.0,15.863942322,29.242365,6.08862942214,0.0,3.20568,2.88294942214
 12/03  20:00:00,55.6405885454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.6278233693,0.0,0.0,0.0,15.863942322,29.242365,6.08854974806,0.0,3.20568,2.88286974806
 12/03  22:00:00,55.7327012611,0.217465576617,0.0,0.0,15.863942322,29.242365,3.49202790305,0.266347903055,3.20568,0.02
 12/03  23:00:00,56.7008928514,1.3391853753,0.0,0.0,15.863942322,29.242365,7.87917848692,1.79054874501,3.20568,2.88294974191
 12/03  24:00:00,57.4375326726,1.3391853753,0.0,0.0,15.863942322,29.242365,5.39957786848,2.17389786848,3.20568,0.02
 12/04  01:00:00,56.3627384561,1.00438903148,0.0,0.0,15.863942322,29.242365,8.03729010715,1.94695446817,3.20568,2.88465563898
 12/04  02:00:00,56.6990333514,1.3391853753,0.0,0.0,15.863942322,29.242365,6.30745101094,3.08177101094,3.20568,0.02
 12/04  03:00:00,57.0316957857,1.67398171913,0.0,0.0,15.863942322,29.242365,10.522681908,4.43234821633,3.20568,2.8846536917
 12/04  04:00:00,56.692372663,1.3391853753,0.0,0.0,15.863942322,29.242365,7.47434847356,4.24866847356,3.20568,0.02
 12/04  05:00:00,57.2429234967,1.67398171913,0.0,0.0,15.863942322,29.242365,11.795376655,5.70504632139,3.20568,2.88465033363
 12/04  06:00:00,56.8956381833,1.3391853753,0.0,0.0,15.863942322,29.242365,11.2788463714,5.18864028151,3.20568,2.88452608993
 12/04  07:00:00,65.7316686161,7.42468106539,0.00616994572677,0.0,15.863942322,29.818365,625.944255061,622.718575061,3.20568,0.02
 12/04  08:00:00,128.174970763,7.42468106539,0.0,0.0,80.527626,29.818365,379.987476539,371.024459243,3.20568,5.75733729572
 12/04  09:00:00,166.065423692,7.42468106539,0.00456787285808,0.0,80.527626,75.0917375,303.639625145,270.910405443,24.0426,8.68661970219
 12/04  10:00:00,166.068565145,7.42468106539,0.0027906972312,0.0,80.527626,75.0917375,274.439117122,230.001771101,24.0426,20.3947460205
 12/04  11:00:00,169.889093942,7.42468106539,0.00372454561453,0.0,80.527626,79.0911225,249.850880341,197.3781586,32.0568,20.4159217412
 12/04  12:00:00,170.47344923,7.42468106539,0.0,0.0,80.527626,79.0911225,216.58371541,164.05975387,32.0568,20.4671615403
 12/04  13:00:00,169.682502714,7.42468106539,0.0,0.0,80.527626,79.0911225,216.992532019,158.568658314,32.0568,26.3670737047
 12/04  14:00:00,165.696077861,7.42468106539,0.0,0.0,80.527626,75.0917375,213.224399444,170.798035335,16.0284,26.3979641083
 12/04  15:00:00,165.692827765,7.42468106539,0.0,0.0,80.527626,75.0917375,202.735530946,169.221186413,16.0284,17.4859445325
 12/04  16:00:00,163.668124083,7.42468106539,0.0,0.0,80.527626,73.092045,195.73945654,172.108500536,3.20568,20.4252760047
 12/04  17:00:00,165.106748263,7.42468106539,0.0,0.0,80.527626,73.092045,194.666455155,188.571957302,3.20568,2.88881785307
 12/04  18:00:00,129.178247025,7.42468106539,0.0,0.0,80.527626,29.818365,225.135108162,216.172121687,3.20568,5.75730647438
 12/04  19:00:00,129.397828903,7.42468106539,0.0,0.0,80.527626,29.818365,249.385353122,240.407770228,3.20568,5.77190289351
 12/04  20:00:00,129.733051959,7.42468106539,0.0,0.0,80.527626,29.818365,254.125075434,245.137202263,3.20568,5.7821931712
 12/04  21:00:00,129.721257667,7.42468106539,0.0,0.0,80.527626,29.818365,260.508977674,248.646919411,3.20568,8.65637826302
 12/04  22:00:00,55.4650008369,0.0,0.0,0.0,15.863942322,29.242365,8.98277381658,0.0,3.20568,5.77709381658
 12/04  23:00:00,55.3579468293,0.0,0.0,0.0,15.863942322,29.242365,8.96649708534,0.0,3.20568,5.76081708534
 12/04  24:00:00,56.1507289352,0.0,0.0,0.0,15.863942322,29.242365,6.09359157972,0.0,3.20568,2.88791157972
 12/05  01:00:00,55.3868188605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.3849469362,0.0,0.0,0.0,15.863942322,29.242365,6.09018890079,0.0,3.20568,2.88450890079
 12/05  03:00:00,55.3798389881,0.0,0.0,0.0,15.863942322,29.242365,6.09031485111,0.0,3.20568,2.88463485111
 12/05  04:00:00,55.3752769798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.4347726201,0.0,0.0,0.0,15.863942322,29.242365,6.09019612875,0.0,3.20568,2.88451612875
 12/05  06:00:00,57.2703232995,1.00438903148,0.0,0.0,15.863942322,29.242365,6.67885343193,0.588530401767,3.20568,2.88464303017
 12/05  07:00:00,66.0534488688,7.42468106539,0.00293233437094,0.0,15.863942322,29.818365,485.480980671,482.255300671,3.20568,0.02
 12/05  08:00:00,128.396038504,7.42468106539,0.0,0.0,80.527626,29.818365,391.029892839,384.935495045,3.20568,2.88871779378
 12/05  09:00:00,166.35360578,7.42468106539,0.00416199915195,0.0,80.527626,75.0917375,317.180492057,281.563063981,24.0426,11.5748280758
 12/05  10:00:00,166.360006812,7.42468106539,0.00262565222672,0.0,80.527626,75.0917375,285.791409279,241.350210214,24.0426,20.398599065
 12/05  11:00:00,170.182648898,7.42468106539,0.00381508881881,0.0,80.527626,79.0911225,254.205702465,204.64825102,32.0568,17.5006514452
 12/05  12:00:00,170.656809665,7.42468106539,0.0,0.0,80.527626,79.0911225,224.106176688,168.65807449,32.0568,23.3913021982
 12/05  13:00:00,169.901774839,7.42468106539,0.0,0.0,80.527626,79.0911225,227.037659857,168.611848816,32.0568,26.3690110416
 12/05  14:00:00,165.921989925,7.42468106539,0.0,0.0,80.527626,75.0917375,225.289752966,182.862861181,16.0284,26.3984917848
 12/05  15:00:00,165.919653147,7.42468106539,0.0,0.0,80.527626,75.0917375,215.874968013,182.360353544,16.0284,17.4862144691
 12/05  16:00:00,163.894009153,7.42468106539,0.0,0.0,80.527626,73.092045,208.473519742,184.840305843,3.20568,20.4275338993
 12/05  17:00:00,165.296263052,7.42468106539,0.0,0.0,80.527626,73.092045,199.434897659,193.340403439,3.20568,2.88881421954
 12/05  18:00:00,129.473459533,7.42468106539,0.0,0.0,80.527626,29.818365,232.260446122,226.165927053,3.20568,2.88883906924
 12/05  19:00:00,129.553298719,7.42468106539,0.0,0.0,80.527626,29.818365,251.9448176,240.090598077,3.20568,8.64853952219
 12/05  20:00:00,129.563169396,7.42468106539,0.0,0.0,80.527626,29.818365,260.038100903,251.050640416,3.20568,5.7817804871
 12/05  21:00:00,129.571210363,7.42468106539,0.0,0.0,80.527626,29.818365,276.759530904,264.897264599,3.20568,8.65658630553
 12/05  22:00:00,55.3089770933,0.0,0.0,0.0,15.863942322,29.242365,8.98294146637,0.0,3.20568,5.77726146637
 12/05  23:00:00,55.3563183873,0.0,0.0,0.0,15.863942322,29.242365,8.96610494357,0.0,3.20568,5.76042494357
 12/05  24:00:00,56.1490778234,0.0,0.0,0.0,15.863942322,29.242365,6.09366766675,0.0,3.20568,2.88798766675
 12/06  01:00:00,55.3839428555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.3799764491,0.0,0.0,0.0,15.863942322,29.242365,6.09026070232,0.0,3.20568,2.88458070232
 12/06  03:00:00,56.3820970773,1.00438903148,0.0,0.0,15.863942322,29.242365,6.73444856341,0.644680507673,3.20568,2.88408805574
 12/06  04:00:00,57.0497661096,1.67398171913,0.0,0.0,15.863942322,29.242365,4.67647071567,1.45079071567,3.20568,0.02
 12/06  05:00:00,56.9221706642,1.3391853753,0.0,0.0,15.863942322,29.242365,7.61155086372,1.5211884144,3.20568,2.88468244932
 12/06  06:00:00,57.245209762,1.67398171913,0.0,0.0,15.863942322,29.242365,9.43121484321,3.34088405981,3.20568,2.8846507834
 12/06  07:00:00,66.1613509855,7.42468106539,0.00335421893162,0.0,15.863942322,29.818365,601.81004056,598.58436056,3.20568,0.02
 12/06  08:00:00,128.597281982,7.42468106539,0.0,0.0,80.527626,29.818365,472.624637822,466.530133572,3.20568,2.88882424998
 12/06  09:00:00,166.40137011,7.42468106539,0.00549896069851,0.0,80.527626,75.0917375,375.552425025,339.934220086,24.0426,11.5756049385
 12/06  10:00:00,166.377395761,7.42468106539,0.00258867920496,0.0,80.527626,75.0917375,321.321057308,276.880518988,24.0426,20.3979383197
 12/06  11:00:00,170.354603255,7.42468106539,0.00357924747023,0.0,80.527626,79.0911225,289.077412459,236.603419192,32.0568,20.4171932669
 12/06  12:00:00,170.814395314,7.42468106539,0.0,0.0,80.527626,79.0911225,234.902799445,182.376562448,32.0568,20.4694369967
 12/06  13:00:00,169.822845412,7.42468106539,0.0,0.0,80.527626,79.0911225,225.654240611,167.227509252,32.0568,26.3699313594
 12/06  14:00:00,165.732858694,7.42468106539,0.0,0.0,80.527626,75.0917375,215.9381021,173.508074801,16.0284,26.4016272988
 12/06  15:00:00,165.642780598,7.42468106539,0.0,0.0,80.527626,75.0917375,197.328583568,163.810592627,16.0284,17.4895909407
 12/06  16:00:00,163.631499143,7.42468106539,0.0,0.0,80.527626,73.092045,196.938176954,173.303603452,3.20568,20.4288935022
 12/06  17:00:00,165.108605078,7.42468106539,0.0,0.0,80.527626,73.092045,203.385288244,194.422131075,3.20568,5.75747716869
 12/06  18:00:00,129.187455141,7.42468106539,0.0,0.0,80.527626,29.818365,229.500266517,223.406071839,3.20568,2.88851467798
 12/06  19:00:00,129.405216252,7.42468106539,0.0,0.0,80.527626,29.818365,256.888382862,247.909666136,3.20568,5.77303672515
 12/06  20:00:00,129.738602261,7.42468106539,0.0,0.0,80.527626,29.818365,263.282086639,251.412942414,3.20568,8.66346422488
 12/06  21:00:00,129.574415157,7.42468106539,0.0,0.0,80.527626,29.818365,251.01599963,242.032513575,3.20568,5.77780605506
 12/06  22:00:00,55.4768200553,0.0,0.0,0.0,15.863942322,29.242365,11.8620225407,0.0,3.20568,8.6563425407
 12/06  23:00:00,55.3716088861,0.0,0.0,0.0,15.863942322,29.242365,6.09583264119,0.0,3.20568,2.89015264119
 12/06  24:00:00,56.1620100714,0.0,0.0,0.0,15.863942322,29.242365,6.0934051081,0.0,3.20568,2.8877251081
 12/07  01:00:00,55.40402926,0.0,0.0,0.0,15.863942322,29.242365,6.09032947116,0.0,3.20568,2.88464947116
 12/07  02:00:00,55.4003601234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.4265505673,0.0,0.0,0.0,15.863942322,29.242365,6.09022164177,0.0,3.20568,2.88454164177
 12/07  04:00:00,55.4161285953,0.0,0.0,0.0,15.863942322,29.242365,6.09035929995,0.0,3.20568,2.88467929995
 12/07  05:00:00,55.6050649729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.5886004066,0.0,0.0,0.0,15.863942322,29.242365,6.09025114319,0.0,3.20568,2.88457114319
 12/07  07:00:00,65.0662062583,7.42468106539,0.00285833913253,0.0,15.863942322,29.818365,412.396051825,409.170371825,3.20568,0.02
 12/07  08:00:00,128.031744568,7.42468106539,0.000982170799673,0.0,80.527626,29.818365,345.196894126,336.233327219,3.20568,5.75788690738
 12/07  09:00:00,166.044369147,7.42468106539,0.00457270282263,0.0,80.527626,75.0917375,276.161445398,243.432719357,24.0426,8.68612604079
 12/07  10:00:00,165.818374041,7.42468106539,0.00308062258347,0.0,80.527626,75.0917375,233.20177831,188.763653409,24.0426,20.3955249014
 12/07  11:00:00,169.532141906,7.42468106539,0.00419911573392,0.0,80.527626,79.0911225,200.970621959,148.497471511,32.0568,20.416350448
 12/07  12:00:00,170.17598807,7.42468106539,0.0,0.0,80.527626,79.0911225,175.759079888,120.307056969,32.0568,23.395222919
 12/07  13:00:00,169.39130983,7.42468106539,0.0,0.0,80.527626,79.0911225,162.751431802,107.250959498,32.0568,23.4436723043
 12/07  14:00:00,165.404708216,7.42468106539,0.0,0.0,80.527626,75.0917375,164.361753334,121.933541681,16.0284,26.3998116526
 12/07  15:00:00,165.418721066,7.42468106539,0.0,0.0,80.527626,75.0917375,165.04656967,128.611426294,16.0284,20.4067433756
 12/07  16:00:00,163.396608193,7.4253492242,0.0,0.0,80.527626,73.092045,155.446649757,131.812663198,3.20568,20.4283065584
 12/07  17:00:00,164.712301714,7.42468106539,0.0,0.0,80.527626,73.092045,135.885353876,129.791072518,3.20568,2.88860135821
 12/07  18:00:00,128.611731789,7.42468106539,0.0,0.0,80.527626,29.818365,151.645186419,145.550944053,3.20568,2.88856236572
 12/07  19:00:00,128.729379246,7.42468106539,0.0,0.0,80.527626,29.818365,192.663032468,183.68484137,3.20568,5.77251109788
 12/07  20:00:00,129.019904361,7.42468106539,0.0,0.0,80.527626,29.818365,207.587620239,195.718673347,3.20568,8.66326689223
 12/07  21:00:00,128.938776747,7.42468106539,0.0,0.0,80.527626,29.818365,187.819966792,175.957978892,3.20568,8.65630789977
 12/07  22:00:00,55.5327676654,0.0,0.0,0.0,15.863942322,29.242365,8.98311490842,0.0,3.20568,5.77743490842
 12/07  23:00:00,55.4130094824,0.0,0.0,0.0,15.863942322,29.242365,6.09632838594,0.0,3.20568,2.89064838594
 12/07  24:00:00,56.1800884078,0.0,0.0,0.0,15.863942322,29.242365,6.09361147926,0.0,3.20568,2.88793147926
 12/08  01:00:00,55.4251175216,0.0,0.0,0.0,15.863942322,29.242365,6.09037719869,0.0,3.20568,2.88469719869
 12/08  02:00:00,55.4155689135,0.0,0.0,0.0,15.863942322,29.242365,6.09027468475,0.0,3.20568,2.88459468475
 12/08  03:00:00,55.4082697649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.4040123669,0.0,0.0,0.0,15.863942322,29.242365,6.08970737006,0.0,3.20568,2.88402737006
 12/08  05:00:00,56.4628673185,0.0,0.0,0.0,15.863942322,29.242365,6.0903154592,0.0,3.20568,2.8846354592
 12/08  06:00:00,56.2879699853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  07:00:00,65.4142120896,7.42468106539,0.00185832882631,0.0,15.863942322,29.818365,443.165495606,437.075117247,3.20568,2.88469835899
 12/08  08:00:00,128.155871984,7.42468106539,0.000952746906143,0.0,80.527626,29.818365,347.79574976,341.70144374,3.20568,2.88862602042
 12/08  09:00:00,166.295049732,7.42468106539,0.00450401607019,0.0,80.527626,75.0917375,282.308754619,246.689908981,24.0426,11.5762456383
 12/08  10:00:00,166.359809337,7.42468106539,0.00244570764297,0.0,80.527626,75.0917375,267.134801597,225.603341073,24.0426,17.4888605247
 12/08  11:00:00,170.360679506,7.42468106539,0.00156821790366,0.0,80.527626,79.0911225,275.40656854,222.933634319,32.0568,20.4161342208
 12/08  12:00:00,171.115847295,7.42468106539,0.0,0.0,80.527626,79.0911225,259.583658526,204.132976849,32.0568,23.3938816771
 12/08  13:00:00,170.34930239,7.42468106539,0.0,0.0,80.527626,79.0911225,261.281252561,202.850646254,32.0568,26.3738063073
 12/08  14:00:00,166.365417042,7.42468106539,0.0,0.0,80.527626,75.0917375,257.728283835,215.294755794,16.0284,26.4051280405
 12/08  15:00:00,166.361935524,7.42468106539,0.0,0.0,80.527626,75.0917375,250.545828135,217.026817084,16.0284,17.4906110518
 12/08  16:00:00,164.332459462,7.42468106539,0.0,0.0,80.527626,73.092045,246.481038278,222.844475097,3.20568,20.4308831811
 12/08  17:00:00,165.648805663,7.42468106539,0.0,0.0,80.527626,73.092045,237.742442249,228.779138941,3.20568,5.75762330867
 12/08  18:00:00,129.554479905,7.42468106539,0.0,0.0,80.527626,29.818365,275.797475936,269.703191346,3.20568,2.88860458998
 12/08  19:00:00,129.564824308,7.42468106539,0.0,0.0,80.527626,29.818365,299.59826479,290.620083045,3.20568,5.77250174494
 12/08  20:00:00,129.574021104,7.42468106539,0.0,0.0,80.527626,29.818365,310.492280868,298.622498329,3.20568,8.66410253926
 12/08  21:00:00,129.579618705,7.42468106539,0.0,0.0,80.527626,29.818365,314.009464023,305.026484946,3.20568,5.77729907677
 12/08  22:00:00,55.290201132,0.0,0.0,0.0,15.863942322,29.242365,11.8626155119,0.0,3.20568,8.65693551192
 12/08  23:00:00,55.3409732693,0.0,0.0,0.0,15.863942322,29.242365,6.09606977612,0.0,3.20568,2.89038977612
 12/08  24:00:00,56.1391545016,0.0,0.0,0.0,15.863942322,29.242365,6.09364075845,0.0,3.20568,2.88796075845
 12/09  01:00:00,55.3725629551,0.0,0.0,0.0,15.863942322,29.242365,6.08867510851,0.0,3.20568,2.88299510851
 12/09  02:00:00,56.3823195397,1.00438903148,0.0,0.0,15.863942322,29.242365,3.968607377,0.742927376995,3.20568,0.02
 12/09  03:00:00,57.0502471555,1.67398171913,0.0,0.0,15.863942322,29.242365,4.79856354606,1.57288354606,3.20568,0.02
 12/09  04:00:00,56.7089820142,1.3391853753,0.0,0.0,15.863942322,29.242365,7.70015914482,1.61148006236,3.20568,2.88299908246
 12/09  05:00:00,57.2601510103,1.67398171913,0.0,0.0,15.863942322,29.242365,6.68764879308,3.46196879308,3.20568,0.02
 12/09  06:00:00,57.7814649409,2.20965515758,0.0,0.0,15.863942322,29.242365,19.3021629905,13.2135886104,3.20568,2.88289438016
 12/09  07:00:00,59.0804002844,3.48492450907,0.0,0.0,15.863942322,29.242365,37.0741780248,33.8484980248,3.20568,0.02
 12/09  08:00:00,56.5541618916,2.47024565842,0.0,0.0,15.863942322,29.242365,25.2179418154,21.9922618154,3.20568,0.02
 12/09  09:00:00,48.9208669969,1.97892135985,0.0,0.0,15.863942322,29.242365,15.6493913838,9.56070463681,3.20568,2.88300674694
 12/09  10:00:00,48.2855213121,1.3391853753,0.0,0.0,15.863942322,29.242365,10.9911259614,4.90075870785,3.20568,2.88468725353
 12/09  11:00:00,48.6117921388,1.67398171913,0.0,0.0,15.863942322,29.242365,7.77476607675,4.54908607675,3.20568,0.02
 12/09  12:00:00,48.9919629946,1.3391853753,0.0,0.0,15.863942322,29.242365,9.41970067617,3.32987264831,3.20568,2.88414802786
 12/09  13:00:00,48.5299906955,1.62151727744,0.0,0.0,15.863942322,29.242365,7.16150467012,3.93582467012,3.20568,0.02
 12/09  14:00:00,48.280891305,1.3391853753,0.0,0.0,15.863942322,29.242365,8.97887493132,2.89024840622,3.20568,2.8829465251
 12/09  15:00:00,46.9475727211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,46.9352055508,0.0,0.0,0.0,15.863942322,29.242365,6.08857675092,0.0,3.20568,2.88289675092
 12/09  17:00:00,48.2656495954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,56.4180359744,1.00438903148,0.0,0.0,15.863942322,29.242365,8.10646352587,2.01777472216,3.20568,2.88300880371
 12/09  19:00:00,56.4175585865,1.00438903148,0.0,0.0,15.863942322,29.242365,6.18786448258,2.96218448258,3.20568,0.02
 12/09  20:00:00,57.7181919254,2.08704204033,0.0,0.0,15.863942322,29.242365,16.3644226619,13.1387426619,3.20568,0.02
 12/09  21:00:00,57.9176754286,2.30299279144,0.0,0.0,15.863942322,29.242365,28.9097722894,22.8210787772,3.20568,2.8830135122
 12/09  22:00:00,59.3835393252,3.86472297537,0.0,0.0,15.863942322,29.242365,53.9714722111,50.7457922111,3.20568,0.02
 12/09  23:00:00,58.6427737888,3.28042341567,0.0,0.0,15.863942322,29.242365,50.1029542531,44.014365061,3.20568,2.88290919203
 12/09  24:00:00,60.5835394607,4.46351497183,0.0,0.0,15.863942322,29.242365,71.9938582868,68.7681782868,3.20568,0.02
 12/10  01:00:00,58.9693999491,3.60130594154,0.0,0.0,15.863942322,29.242365,61.6763626789,58.4506826789,3.20568,0.02
 12/10  02:00:00,59.8891689591,4.50163242692,0.0,0.0,15.863942322,29.242365,89.1698407786,83.0811354525,3.20568,2.88302532604
 12/10  03:00:00,58.9741218137,3.60130594154,0.0,0.0,15.863942322,29.242365,72.5887989342,69.3631189342,3.20568,0.02
 12/10  04:00:00,59.8986626492,4.50163242692,0.0,0.0,15.863942322,29.242365,103.411069137,97.3223554224,3.20568,2.88303371455
 12/10  05:00:00,59.5631788171,3.97104819859,0.0,0.0,15.863942322,29.242365,81.0450866802,77.8194066802,3.20568,0.02
 12/10  06:00:00,60.6852082697,5.07843034792,0.0,0.0,15.863942322,29.242365,115.347500913,109.258789164,3.20568,2.88303174943
 12/10  07:00:00,59.8676000313,4.26684200423,0.0,0.0,15.863942322,29.242365,92.7491973633,89.5235173633,3.20568,0.02
 12/10  08:00:00,59.2279788136,5.11170715105,0.0,0.0,15.863942322,29.242365,108.55268148,105.32700148,3.20568,0.02
 12/10  09:00:00,50.5175678608,3.57531510305,0.0,0.0,15.863942322,29.242365,74.274577104,68.1842120889,3.20568,2.88468501505
 12/10  10:00:00,49.9127033912,2.9575118226,0.0,0.0,15.863942322,29.242365,54.6397998412,48.5493621547,3.20568,2.88475768657
 12/10  11:00:00,49.5027380469,2.5783663389,0.0,0.0,15.863942322,29.242365,41.6241134679,38.3984334679,3.20568,0.02
 12/10  12:00:00,50.5551939465,2.91316268273,0.0,0.0,15.863942322,29.242365,43.8787343323,37.7883896371,3.20568,2.88466469518
 12/10  13:00:00,49.4701481362,2.5783663389,0.0,0.0,15.863942322,29.242365,36.8883780198,30.7981270611,3.20568,2.88457095869
 12/10  14:00:00,48.6050432677,1.67398171913,0.0,0.0,15.863942322,29.242365,13.0584662823,9.83278628233,3.20568,0.02
 12/10  15:00:00,47.2696045909,0.334796343826,0.0,0.0,15.863942322,29.242365,7.58005926591,1.49137472705,3.20568,2.88300453886
 12/10  16:00:00,46.9218917933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,48.253800063,0.0,0.0,0.0,15.863942322,29.242365,6.08872104562,0.0,3.20568,2.88304104562
 12/10  18:00:00,56.289647271,0.887058264268,0.0,0.0,15.863942322,29.242365,6.41591820945,3.19023820945,3.20568,0.02
 12/10  19:00:00,58.1515694932,2.74576451081,0.0,0.0,15.863942322,29.242365,31.5780870229,28.3524070229,3.20568,0.02
 12/10  20:00:00,58.19766982,2.5783663389,0.0,0.0,15.863942322,29.242365,36.7983545608,30.7096512756,3.20568,2.88302328526
 12/10  21:00:00,58.9354862385,3.32622300393,0.0,0.0,15.863942322,29.242365,46.5964986995,43.3708186995,3.20568,0.02
 12/10  22:00:00,58.8375933076,3.33448375591,0.0,0.0,15.863942322,29.242365,57.8621477982,51.7734355749,3.20568,2.88303222334
 12/10  23:00:00,59.794600138,4.42539751674,0.0,0.0,15.863942322,29.242365,84.6105356708,81.3848556708,3.20568,0.02
 12/10  24:00:00,59.8978953338,3.7926573317,0.0,0.0,15.863942322,29.242365,77.1210033181,73.8953233181,3.20568,0.02
 12/11  01:00:00,60.5714945527,5.18104359638,0.0,0.0,15.863942322,29.242365,112.923043234,106.832609199,3.20568,2.88475403499
 12/11  02:00:00,59.8635108405,4.48868735846,0.0,0.0,15.863942322,29.242365,92.2309213094,86.1406254431,3.20568,2.88461586628
 12/11  03:00:00,60.574273716,5.16716848961,0.0,0.0,15.863942322,29.242365,125.536983329,122.311303329,3.20568,0.02
 12/11  04:00:00,59.736785598,4.35558014592,0.0,0.0,15.863942322,29.242365,98.945174408,92.8549655969,3.20568,2.88452881106
 12/11  05:00:00,61.1508980846,5.52212105638,0.0,0.0,15.863942322,29.242365,133.272302617,127.181881366,3.20568,2.88474125096
 12/11  06:00:00,59.8986517024,4.31121107507,0.0,0.0,15.863942322,29.242365,100.867794783,97.6421147834,3.20568,0.02
 12/11  07:00:00,66.3464804579,7.42468106539,0.0,0.0,15.863942322,29.818365,848.217676275,842.127226949,3.20568,2.88476932647
 12/11  08:00:00,130.536641541,7.42468106539,0.000407017841271,0.0,80.527626,29.818365,531.042911169,524.948484704,3.20568,2.88874646555
 12/11  09:00:00,166.489016485,7.42468106539,0.00340630559608,0.0,80.527626,75.0917375,421.99389617,386.373700441,24.0426,11.5775957298
 12/11  10:00:00,166.429050509,7.42468106539,0.00239993530517,0.0,80.527626,75.0917375,382.32117077,337.873194111,24.0426,20.4053766599
 12/11  11:00:00,170.390818865,7.42468106539,0.00128488857354,0.0,80.527626,79.0911225,351.119828899,301.557058376,32.0568,17.5059705225
 12/11  12:00:00,171.129098585,7.42468106539,0.0,0.0,80.527626,79.0911225,315.234153722,259.775791293,32.0568,23.4015624294
 12/11  13:00:00,170.351068262,7.42468106539,0.0,0.0,80.527626,79.0911225,292.605792111,234.17145289,32.0568,26.3775392208
 12/11  14:00:00,166.363124726,7.42468106539,0.0,0.0,80.527626,75.0917375,276.96865862,234.524451837,16.0284,26.4158067825
 12/11  15:00:00,166.359462823,7.42468106539,0.0,0.0,80.527626,75.0917375,262.575115572,226.136596898,16.0284,20.4101186738
 12/11  16:00:00,164.334015207,7.42468106539,0.0,0.0,80.527626,73.092045,245.807195205,222.168328342,3.20568,20.433186863
 12/11  17:00:00,165.658441378,7.42468106539,0.0,0.0,80.527626,73.092045,233.688238283,227.593682777,3.20568,2.88887550617
 12/11  18:00:00,129.569065766,7.42468106539,0.0,0.0,80.527626,29.818365,274.045845693,267.95130649,3.20568,2.8888592028
 12/11  19:00:00,129.578016279,7.42468106539,0.0,0.0,80.527626,29.818365,294.452909997,285.474731757,3.20568,5.77249823977
 12/11  20:00:00,129.79846929,7.42468106539,0.0,0.0,80.527626,29.818365,301.007999487,289.137444379,3.20568,8.66487510775
 12/11  21:00:00,129.787447573,7.42468106539,0.0,0.0,80.527626,29.818365,303.525190585,291.662432804,3.20568,8.65707778162
 12/11  22:00:00,55.4517322778,0.0,0.0,0.0,15.863942322,29.242365,8.9841013166,0.0,3.20568,5.7784213166
 12/11  23:00:00,55.3458231485,0.0,0.0,0.0,15.863942322,29.242365,8.96691955545,0.0,3.20568,5.76123955545
 12/11  24:00:00,56.1418907736,0.0,0.0,0.0,15.863942322,29.242365,6.09354334776,0.0,3.20568,2.88786334776
 12/12  01:00:00,55.3769826843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3760700372,0.0,0.0,0.0,15.863942322,29.242365,6.09036188301,0.0,3.20568,2.88468188301
 12/12  03:00:00,55.3717690238,0.0,0.0,0.0,15.863942322,29.242365,6.09027995629,0.0,3.20568,2.88459995629
 12/12  04:00:00,55.3678989988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,57.4370668273,1.00438903148,0.0,0.0,15.863942322,29.242365,6.74650123594,0.656054771472,3.20568,2.88476646447
 12/12  06:00:00,57.9370826835,1.67398171913,0.0,0.0,15.863942322,29.242365,7.45280904346,1.36244484401,3.20568,2.88468419945
 12/12  07:00:00,66.2152604546,7.42468106539,0.00273057559087,0.0,15.863942322,29.818365,523.198459656,519.972779656,3.20568,0.02
 12/12  08:00:00,129.878374852,7.42468106539,0.0,0.0,80.527626,29.818365,414.188634502,408.094075137,3.20568,2.888879365
 12/12  09:00:00,166.361401352,7.42468106539,0.00402022309803,0.0,80.527626,75.0917375,334.601272481,298.981131711,24.0426,11.5775407705
 12/12  10:00:00,166.363311882,7.42468106539,0.00239167390109,0.0,80.527626,75.0917375,301.959218476,257.51391245,24.0426,20.4027060258
 12/12  11:00:00,170.356070459,7.42468106539,0.00145685290168,0.0,80.527626,79.0911225,291.381840564,238.900917404,32.0568,20.4241231599
 12/12  12:00:00,171.112794329,7.42468106539,0.0,0.0,80.527626,79.0911225,268.461338327,213.002365577,32.0568,23.4021727504
 12/12  13:00:00,170.349882774,7.42468106539,0.0,0.0,80.527626,79.0911225,263.099583813,207.592830148,32.0568,23.4499536647
 12/12  14:00:00,166.366672329,7.42468106539,0.0,0.0,80.527626,75.0917375,258.757680449,216.315679374,16.0284,26.4136010749
 12/12  15:00:00,166.364385375,7.42468106539,0.0,0.0,80.527626,75.0917375,248.489455024,212.051876763,16.0284,20.4091782611
 12/12  16:00:00,164.337740107,7.42468106539,0.0,0.0,80.527626,73.092045,238.021796392,214.38097104,3.20568,20.4351453527
 12/12  17:00:00,165.653530638,7.42468106539,0.0,0.0,80.527626,73.092045,221.289822517,215.195215557,3.20568,2.88892696052
 12/12  18:00:00,129.551615043,7.42468106539,0.0,0.0,80.527626,29.818365,254.792228512,245.82857877,3.20568,5.75796974191
 12/12  19:00:00,129.562373646,7.42468106539,0.0,0.0,80.527626,29.818365,274.965726827,265.986794821,3.20568,5.77325200543
 12/12  20:00:00,129.56981051,7.42468106539,0.0,0.0,80.527626,29.818365,284.77998082,272.909993757,3.20568,8.66430706307
 12/12  21:00:00,129.574449043,7.42468106539,0.0,0.0,80.527626,29.818365,287.037590645,278.053433475,3.20568,5.7784771702
 12/12  22:00:00,55.3034168652,0.0,0.0,0.0,15.863942322,29.242365,11.8632993624,0.0,3.20568,8.65761936235
 12/12  23:00:00,55.3527078446,0.0,0.0,0.0,15.863942322,29.242365,6.0961867553,0.0,3.20568,2.8905067553
 12/12  24:00:00,56.1484861132,0.0,0.0,0.0,15.863942322,29.242365,6.09375451552,0.0,3.20568,2.88807451552
 12/13  01:00:00,55.3836477569,0.0,0.0,0.0,15.863942322,29.242365,6.09041164443,0.0,3.20568,2.88473164443
 12/13  02:00:00,55.3827497306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.3778855936,0.0,0.0,0.0,15.863942322,29.242365,6.09033484509,0.0,3.20568,2.88465484509
 12/13  04:00:00,55.3736565102,0.0,0.0,0.0,15.863942322,29.242365,6.09025792645,0.0,3.20568,2.88457792645
 12/13  05:00:00,55.5842060198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,56.5759947567,1.00438903148,0.0,0.0,15.863942322,29.242365,6.70832830416,0.617898243043,3.20568,2.88475006112
 12/13  07:00:00,65.6965635055,7.42468106539,0.00317797566968,0.0,15.863942322,29.818365,482.307797262,476.217444408,3.20568,2.88467285387
 12/13  08:00:00,129.827855845,7.42468106539,0.0,0.0,80.527626,29.818365,388.344004078,382.249294597,3.20568,2.88902948135
 12/13  09:00:00,166.350885078,7.42468106539,0.00426469798475,0.0,80.527626,75.0917375,312.917935479,277.297921887,24.0426,11.5774135921
 12/13  10:00:00,166.358999319,7.42468106539,0.00251972439087,0.0,80.527626,75.0917375,278.926415661,237.393306839,24.0426,17.4905088213
 12/13  11:00:00,170.357415771,7.42468106539,0.00154993369142,0.0,80.527626,79.0911225,277.660511898,225.179933679,32.0568,20.4237782191
 12/13  12:00:00,171.114502479,7.42468106539,0.0,0.0,80.527626,79.0911225,256.284321106,200.826657219,32.0568,23.4008638874
 12/13  13:00:00,170.343073665,7.42468106539,0.0,0.0,80.527626,79.0911225,250.757083476,192.318887808,32.0568,26.3813956686
 12/13  14:00:00,166.32564125,7.42468106539,0.0,0.0,80.527626,75.0917375,243.474558368,201.028777736,16.0284,26.4173806328
 12/13  15:00:00,166.322733481,7.42468106539,0.0,0.0,80.527626,75.0917375,236.482446997,200.042711873,16.0284,20.4113351239
 12/13  16:00:00,164.296848065,7.42468106539,0.0,0.0,80.527626,73.092045,226.164492055,202.523717785,3.20568,20.4350942705
 12/13  17:00:00,165.612968707,7.42468106539,0.0,0.0,80.527626,73.092045,209.510487924,203.415864995,3.20568,2.88894292902
 12/13  18:00:00,129.497983192,7.42468106539,0.0,0.0,80.527626,29.818365,228.080741746,221.986123845,3.20568,2.88893790082
 12/13  19:00:00,129.554256051,7.42468106539,0.0,0.0,80.527626,29.818365,250.925092846,241.946643256,3.20568,5.77276958943
