Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  20:00:00,129.780140837,7.42468106539,0.0,0.0,80.527626,29.818365,266.55877895,254.687638446,3.20568,8.665460504
 12/13  21:00:00,129.77509598,7.42468106539,0.0,0.0,80.527626,29.818365,279.488921997,267.62649907,3.20568,8.65674292764
 12/13  22:00:00,55.4647135725,0.0,0.0,0.0,15.863942322,29.242365,8.98459664238,0.0,3.20568,5.77891664238
 12/13  23:00:00,55.3588243909,0.0,0.0,0.0,15.863942322,29.242365,8.96681753226,0.0,3.20568,5.76113753226
 12/13  24:00:00,56.1529270035,0.0,0.0,0.0,15.863942322,29.242365,6.09376964466,0.0,3.20568,2.88808964466
 12/14  01:00:00,55.3889299335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.3870979919,0.0,0.0,0.0,15.863942322,29.242365,6.09033176846,0.0,3.20568,2.88465176846
 12/14  03:00:00,55.3819583891,0.0,0.0,0.0,15.863942322,29.242365,6.09026000645,0.0,3.20568,2.88458000645
 12/14  04:00:00,55.3767305896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.5863300635,0.0,0.0,0.0,15.863942322,29.242365,6.09043782437,0.0,3.20568,2.88475782437
 12/14  06:00:00,56.5778638904,1.00438903148,0.0,0.0,15.863942322,29.242365,6.69719370559,0.606828000543,3.20568,2.88468570505
 12/14  07:00:00,65.6905719727,7.42468106539,0.00305522340939,0.0,15.863942322,29.818365,479.393880791,476.168200791,3.20568,0.02
 12/14  08:00:00,129.826464118,7.42468106539,0.0,0.0,80.527626,29.818365,390.431050821,381.467657365,3.20568,5.75771345637
 12/14  09:00:00,166.354554897,7.42468106539,0.00425184751539,0.0,80.527626,75.0917375,313.636743999,280.905025105,24.0426,8.68911889375
 12/14  10:00:00,166.361613894,7.42468106539,0.00262946101683,0.0,80.527626,75.0917375,285.884317392,241.437327414,24.0426,20.404389978
 12/14  11:00:00,170.361463702,7.42468106539,0.00156781849681,0.0,80.527626,79.0911225,281.159268491,228.677415446,32.0568,20.4250530447
 12/14  12:00:00,171.116955548,7.42468106539,0.0,0.0,80.527626,79.0911225,262.033543946,206.573957638,32.0568,23.4027863081
 12/14  13:00:00,170.354477523,7.42468106539,0.0,0.0,80.527626,79.0911225,257.754418764,199.313664038,32.0568,26.3839547263
 12/14  14:00:00,166.372053249,7.42468106539,0.0,0.0,80.527626,75.0917375,251.168015489,208.724247067,16.0284,26.4153684219
 12/14  15:00:00,166.368703871,7.42468106539,0.0,0.0,80.527626,75.0917375,240.431361214,206.905645902,16.0284,17.4973153124
 12/14  16:00:00,164.342668867,7.42468106539,0.0,0.0,80.527626,73.092045,235.669492592,209.108387542,3.20568,23.3554250496
 12/14  17:00:00,165.659261772,7.42468106539,0.0,0.0,80.527626,73.092045,216.623822178,210.529204693,3.20568,2.88893748473
 12/14  18:00:00,129.550893242,7.42468106539,0.0,0.0,80.527626,29.818365,242.152537876,236.057919525,3.20568,2.88893835081
 12/14  19:00:00,129.559845421,7.42468106539,0.0,0.0,80.527626,29.818365,260.67394911,251.694661667,3.20568,5.77360744313
 12/14  20:00:00,129.780918787,7.42468106539,0.0,0.0,80.527626,29.818365,266.903485694,255.033578998,3.20568,8.66422669633
 12/14  21:00:00,129.772745324,7.42468106539,0.0,0.0,80.527626,29.818365,271.938189671,260.07499402,3.20568,8.65751565137
 12/14  22:00:00,55.4663609521,0.0,0.0,0.0,15.863942322,29.242365,8.98414797411,0.0,3.20568,5.77846797411
 12/14  23:00:00,55.3596472936,0.0,0.0,0.0,15.863942322,29.242365,8.96658347944,0.0,3.20568,5.76090347944
 12/14  24:00:00,56.153374527,0.0,0.0,0.0,15.863942322,29.242365,6.09380159932,0.0,3.20568,2.88812159932
 12/15  01:00:00,55.3891637357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.3864204538,0.0,0.0,0.0,15.863942322,29.242365,6.09043904718,0.0,3.20568,2.88475904718
 12/15  03:00:00,55.3801130166,0.0,0.0,0.0,15.863942322,29.242365,6.09037210641,0.0,3.20568,2.88469210641
 12/15  04:00:00,56.0470618914,0.669592687651,0.0,0.0,15.863942322,29.242365,3.66341358594,0.437733585943,3.20568,0.02
 12/15  05:00:00,57.777996185,1.3391853753,0.0,0.0,15.863942322,29.242365,7.11282785685,1.02239640217,3.20568,2.88475145469
 12/15  06:00:00,57.9412927595,1.67398171913,0.0,0.0,15.863942322,29.242365,5.10273948964,1.87705948964,3.20568,0.02
 12/15  07:00:00,66.4201218959,7.42468106539,0.00125156971694,0.0,15.863942322,29.818365,587.305997968,581.21550772,3.20568,2.88481024854
 12/15  08:00:00,129.969581659,7.42468106539,0.0,0.0,80.527626,29.818365,470.780424012,464.685941745,3.20568,2.88880226692
 12/15  09:00:00,166.383526111,7.42468106539,0.0049865837213,0.0,80.527626,75.0917375,384.681214128,349.060553236,24.0426,11.5780608914
 12/15  10:00:00,166.371654584,7.42468106539,0.0022571885426,0.0,80.527626,75.0917375,337.514072273,293.065926753,24.0426,20.4055455204
 12/15  11:00:00,170.356204326,7.42468106539,0.00138918321741,0.0,80.527626,79.0911225,310.195995593,257.713969488,32.0568,20.4252261049
 12/15  12:00:00,171.11252543,7.42468106539,0.0,0.0,80.527626,79.0911225,277.633112592,222.169510543,32.0568,23.4068020489
 12/15  13:00:00,170.348705859,7.42468106539,0.0,0.0,80.527626,79.0911225,265.224607338,208.748304895,32.0568,24.4195024424
 12/15  14:00:00,166.366479682,7.42468106539,0.0,0.0,80.527626,75.0917375,264.477347493,220.066721162,16.0284,28.382226331
 12/15  15:00:00,166.358895452,7.42468106539,0.0,0.0,80.527626,75.0917375,248.912193584,215.3864416,16.0284,17.4973519845
 12/15  16:00:00,164.33375635,7.42468106539,0.0,0.0,80.527626,73.092045,241.29211502,214.73045267,3.20568,23.3559823501
 12/15  17:00:00,165.651236183,7.42468106539,0.0,0.0,80.527626,73.092045,225.636968096,219.542381248,3.20568,2.88890684802
 12/15  18:00:00,129.556320906,7.42468106539,0.0,0.0,80.527626,29.818365,268.404400322,262.3098071,3.20568,2.88891322219
 12/15  19:00:00,129.573944698,7.42468106539,0.0,0.0,80.527626,29.818365,306.382137802,297.4028436,3.20568,5.77361420209
 12/15  20:00:00,129.591260571,7.42468106539,0.0,0.0,80.527626,29.818365,336.683090974,324.813092282,3.20568,8.66431869217
 12/15  21:00:00,129.603069095,7.42468106539,0.0,0.0,80.527626,29.818365,356.362643247,344.499322481,3.20568,8.65764076579
 12/15  22:00:00,55.2848789298,0.0,0.0,0.0,15.863942322,29.242365,8.98426174726,0.0,3.20568,5.77858174726
 12/15  23:00:00,55.3385452064,0.0,0.0,0.0,15.863942322,29.242365,8.96667354063,0.0,3.20568,5.76099354063
 12/15  24:00:00,56.1338514983,0.0,0.0,0.0,15.863942322,29.242365,6.09384875487,0.0,3.20568,2.88816875487
 12/16  01:00:00,56.3761394715,1.00438903148,0.0,0.0,15.863942322,29.242365,3.99745999827,0.771779998271,3.20568,0.02
 12/16  02:00:00,56.7113467236,1.3391853753,0.0,0.0,15.863942322,29.242365,4.49596208008,1.27028208008,3.20568,0.02
 12/16  03:00:00,57.0428682845,1.67398171913,0.0,0.0,15.863942322,29.242365,7.88446460429,1.79575454345,3.20568,2.88303006084
 12/16  04:00:00,56.7031304836,1.3391853753,0.0,0.0,15.863942322,29.242365,5.06812676512,1.84244676512,3.20568,0.02
 12/16  05:00:00,57.2531526449,1.67398171913,0.0,0.0,15.863942322,29.242365,9.15159438263,3.06284622305,3.20568,2.88306815958
 12/16  06:00:00,56.9019438655,1.3391853753,0.0,0.0,15.863942322,29.242365,6.67162091926,3.44594091926,3.20568,0.02
 12/16  07:00:00,57.2536835644,1.67398171913,0.0,0.0,15.863942322,29.242365,11.307670263,5.21899438164,3.20568,2.88299588133
 12/16  08:00:00,57.3043684878,1.79659483638,0.0,0.0,15.863942322,29.242365,6.82310754309,3.59742754309,3.20568,0.02
 12/16  09:00:00,48.6071993195,1.67398171913,0.0,0.0,15.863942322,29.242365,7.88596285124,4.66028285124,3.20568,0.02
 12/16  10:00:00,47.9439575625,1.00438903148,0.0,0.0,15.863942322,29.242365,8.90011918703,2.80971937083,3.20568,2.8847198162
 12/16  11:00:00,48.2681619883,1.3391853753,0.0,0.0,15.863942322,29.242365,9.37737003014,3.28690698184,3.20568,2.88478304829
 12/16  12:00:00,48.9332426525,1.28672093361,0.0,0.0,15.863942322,29.242365,5.38445337672,2.15877337672,3.20568,0.02
 12/16  13:00:00,47.234288078,0.334796343826,0.0,0.0,15.863942322,29.242365,6.5784785515,0.488204335171,3.20568,2.88459421633
 12/16  14:00:00,46.9355428467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,46.9478934336,0.0,0.0,0.0,15.863942322,29.242365,6.08870507942,0.0,3.20568,2.88302507942
 12/16  16:00:00,47.7329101802,0.794531264714,0.0,0.0,15.863942322,29.242365,4.29547197718,1.06979197718,3.20568,0.02
 12/16  17:00:00,49.1593544641,0.889455301255,0.0,0.0,15.863942322,29.242365,7.46611444212,1.37796993898,3.20568,2.88246450315
 12/16  18:00:00,56.5252805123,1.10931791486,0.0,0.0,15.863942322,29.242365,5.28778478372,2.06210478372,3.20568,0.02
 12/16  19:00:00,56.9872058046,1.56905283575,0.0,0.0,15.863942322,29.242365,10.0130819848,3.92432787945,3.20568,2.88307410537
 12/16  20:00:00,57.0763254477,1.44411425868,0.0,0.0,15.863942322,29.242365,8.31258905581,5.08690905581,3.20568,0.02
 12/16  21:00:00,57.1889203574,1.56905283575,0.0,0.0,15.863942322,29.242365,10.4009334158,7.17525341576,3.20568,0.02
 12/16  22:00:00,58.9413014908,3.42346975414,0.0,0.0,15.863942322,29.242365,44.2829291985,38.1941918306,3.20568,2.88305736791
 12/16  23:00:00,59.314738679,3.94552576725,0.0,0.0,15.863942322,29.242365,50.471571288,47.245891288,3.20568,0.02
 12/16  24:00:00,59.4623772649,3.35462636727,0.0,0.0,15.863942322,29.242365,49.7946798517,43.7059317082,3.20568,2.88306814347
 12/17  01:00:00,59.356674461,3.98364322234,0.0,0.0,15.863942322,29.242365,58.4022229826,55.1765429826,3.20568,0.02
 12/17  02:00:00,58.8698363291,3.49970466432,0.0,0.0,15.863942322,29.242365,59.3674757635,53.278726056,3.20568,2.88306970746
 12/17  03:00:00,59.5670245993,4.19017338294,0.0,0.0,15.863942322,29.242365,71.2346690253,68.0089890253,3.20568,0.02
 12/17  04:00:00,58.9751315098,3.60296974462,0.0,0.0,15.863942322,29.242365,65.0719453181,61.8462653181,3.20568,0.02
 12/17  05:00:00,59.8872304562,4.29343846324,0.0,0.0,15.863942322,29.242365,83.6513132893,77.5625762165,3.20568,2.88305707277
 12/17  06:00:00,59.2821311737,3.70623482492,0.0,0.0,15.863942322,29.242365,74.4870807043,71.2614007043,3.20568,0.02
 12/17  07:00:00,59.9931973071,4.39670354354,0.0,0.0,15.863942322,29.242365,90.9543659676,84.8656002463,3.20568,2.8830857213
 12/17  08:00:00,58.9424271795,3.43086127745,0.0,0.0,15.863942322,29.242365,61.2739186517,58.0482386517,3.20568,0.02
 12/17  09:00:00,50.7857117512,3.84595644861,0.0,0.0,15.863942322,29.242365,69.5296713105,63.4391784196,3.20568,2.88481289086
 12/17  10:00:00,50.5493403491,3.60458827801,0.0,0.0,15.863942322,29.242365,63.067626444,59.841946444,3.20568,0.02
 12/17  11:00:00,50.2641694746,3.3312495805,0.0,0.0,15.863942322,29.242365,55.7263014666,49.6358451191,3.20568,2.88477634743
 12/17  12:00:00,50.4574106205,2.81450786244,0.0,0.0,15.863942322,29.242365,43.3895328749,37.2990501238,3.20568,2.88480275115
 12/17  13:00:00,48.4629408753,1.56905283575,0.0,0.0,15.863942322,29.242365,18.4001399797,15.1744599797,3.20568,0.02
 12/17  14:00:00,48.2673599806,1.3391853753,0.0,0.0,15.863942322,29.242365,17.3917112693,11.3012025935,3.20568,2.88482867585
 12/17  15:00:00,48.0473866347,1.10931791486,0.0,0.0,15.863942322,29.242365,11.5305915701,8.3049115701,3.20568,0.02
 12/17  16:00:00,48.2674715836,1.3391853753,0.0,0.0,15.863942322,29.242365,15.8234960311,9.73472572921,3.20568,2.8830903019
 12/17  17:00:00,49.7273272713,1.46412395237,0.0,0.0,15.863942322,29.242365,15.7050889323,12.4794089323,3.20568,0.02
 12/17  18:00:00,58.3480009293,2.93417452276,0.0,0.0,15.863942322,29.242365,41.0284658146,34.9397077154,3.20568,2.88307809925
 12/17  19:00:00,58.4426828952,3.02630993978,0.0,0.0,15.863942322,29.242365,43.148021455,39.922341455,3.20568,0.02
 12/17  20:00:00,58.8414306468,3.20631100344,0.0,0.0,15.863942322,29.242365,52.1621462012,46.0733727422,3.20568,2.88309345907
 12/17  21:00:00,58.8022822267,3.17877976014,0.0,0.0,15.863942322,29.242365,53.9205451426,50.6948651426,3.20568,0.02
 12/17  22:00:00,59.5652518162,4.02711735079,0.0,0.0,15.863942322,29.242365,96.9528198714,93.7271398714,3.20568,0.02
 12/17  23:00:00,59.4422911168,4.05301875621,0.0,0.0,15.863942322,29.242365,105.455136713,99.3664857103,3.20568,2.88297100226
 12/17  24:00:00,61.3230861761,5.1591463834,0.0,0.0,15.863942322,29.242365,145.31774736,142.09206736,3.20568,0.02
 12/18  01:00:00,60.0550036084,4.62981667721,0.0,0.0,15.863942322,29.242365,140.461225047,134.370712511,3.20568,2.88483253534
 12/18  02:00:00,60.8298011355,5.33662266678,0.0,0.0,15.863942322,29.242365,196.770852717,190.680341801,3.20568,2.884830916
 12/18  03:00:00,60.1844541718,4.7185548189,0.0,0.0,15.863942322,29.242365,155.38890021,152.16322021,3.20568,0.02
 12/18  04:00:00,61.0797750001,5.54237674409,0.0,0.0,15.863942322,29.242365,210.490075409,204.399618727,3.20568,2.88477668182
 12/18  05:00:00,60.8527623881,5.17965483737,0.0,0.0,15.863942322,29.242365,175.869932047,169.779425111,3.20568,2.88482693682
 12/18  06:00:00,61.4810955421,5.77292675333,0.0,0.0,15.863942322,29.242365,222.420677522,219.194997522,3.20568,0.02
 12/18  07:00:00,66.3909096153,7.42468106539,0.0,0.0,15.863942322,29.818365,850.192901301,844.102422417,3.20568,2.88479888391
 12/18  08:00:00,131.053994304,7.42468106539,0.0,0.0,80.527626,29.818365,657.006965376,650.912138842,3.20568,2.88914653462
 12/18  09:00:00,166.688947872,7.42468106539,0.0,0.0,80.527626,75.0917375,540.68012748,505.058478857,24.0426,11.5790486236
 12/18  10:00:00,166.514784134,7.42468106539,0.0,0.0,80.527626,75.0917375,493.762354084,449.309665092,24.0426,20.4100889917
 12/18  11:00:00,170.410031474,7.42468106539,0.00217715984021,0.0,80.527626,79.0911225,436.177627491,383.692745303,32.0568,20.4280821879
 12/18  12:00:00,171.130696128,7.42468106539,0.0,0.0,80.527626,79.0911225,376.622126592,321.155464925,32.0568,23.4098616664
 12/18  13:00:00,170.347285623,7.42468106539,0.0,0.0,80.527626,79.0911225,348.39086732,292.876791014,32.0568,23.4572763061
 12/18  14:00:00,166.355844902,7.42468106539,0.0,0.0,80.527626,75.0917375,336.252307544,290.868448595,16.0284,29.3554589486
 12/18  15:00:00,166.345445898,7.42468106539,0.0,0.0,80.527626,75.0917375,307.600868795,274.071650105,16.0284,17.5008186907
 12/18  16:00:00,164.322317566,7.42468106539,0.0,0.0,80.527626,73.092045,294.20415251,267.639744068,3.20568,23.3587284419
 12/18  17:00:00,165.67796447,7.42468106539,0.0,0.0,80.527626,73.092045,299.892402772,293.797864822,3.20568,2.88885795012
 12/18  18:00:00,129.605352609,7.42468106539,0.0,0.0,80.527626,29.818365,354.620161555,348.525600704,3.20568,2.88888085137
 12/18  19:00:00,129.632452525,7.42468106539,0.0,0.0,80.527626,29.818365,396.164771455,387.186159704,3.20568,5.772931751
 12/18  20:00:00,129.878845243,7.42468106539,0.0,0.0,80.527626,29.818365,433.770754602,421.898946553,3.20568,8.66612804843
 12/18  21:00:00,129.885831541,7.42468106539,0.0,0.0,80.527626,29.818365,453.308788136,441.445547071,3.20568,8.65756106535
 12/18  22:00:00,55.4134052106,0.0,0.0,0.0,15.863942322,29.242365,8.98491697391,0.0,3.20568,5.77923697391
 12/18  23:00:00,55.6506564588,0.334796343826,0.0,0.0,15.863942322,29.242365,9.3272615444,0.36041650838,3.20568,5.76116503602
 12/18  24:00:00,57.8008459711,1.67398171913,0.0,0.0,15.863942322,29.242365,8.27280819439,2.17887307203,3.20568,2.88825512236
 12/19  01:00:00,56.7038532232,1.3391853753,0.0,0.0,15.863942322,29.242365,9.78191337383,3.69142249998,3.20568,2.88481087385
 12/19  02:00:00,58.749895422,3.3705721438,0.0,0.0,15.863942322,29.242365,40.1968285077,36.9711485077,3.20568,0.02
 12/19  03:00:00,59.5656512526,4.1668360831,0.0,0.0,15.863942322,29.242365,75.6879969152,69.59768146,3.20568,2.88463545517
 12/19  04:00:00,59.3395602752,3.93610228536,0.0,0.0,15.863942322,29.242365,72.7224288117,69.4967488117,3.20568,0.02
 12/19  05:00:00,60.6529520474,4.1668360831,0.0,0.0,15.863942322,29.242365,101.028386505,94.9378641477,3.20568,2.88484235686
 12/19  06:00:00,60.2520033348,3.93610228536,0.0,0.0,15.863942322,29.242365,101.408332537,95.3178073368,3.20568,2.88484519984
 12/19  07:00:00,66.7324452932,7.42468106539,0.0,0.0,15.863942322,29.818365,837.248466736,834.022786736,3.20568,0.02
 12/19  08:00:00,130.746363107,7.42468106539,0.0,0.0,80.527626,29.818365,628.566903884,619.602922303,3.20568,5.7583015811
 12/19  09:00:00,166.538801013,7.42468106539,0.0,0.0,80.527626,75.0917375,500.527853863,464.906980456,24.0426,11.5782734077
 12/19  10:00:00,166.483156057,7.42468106539,0.00159869124743,0.0,80.527626,75.0917375,458.532249403,416.995671788,24.0426,17.4939776147
 12/19  11:00:00,170.441145373,7.42468106539,0.000916546825077,0.0,80.527626,79.0911225,440.265618173,387.778982577,32.0568,20.4298355959
 12/19  12:00:00,171.167623908,7.42468106539,0.0,0.0,80.527626,79.0911225,399.449221826,343.981598404,32.0568,23.410823422
 12/19  13:00:00,170.378330854,7.42468106539,0.0,0.0,80.527626,79.0911225,377.103354515,318.653944688,32.0568,26.3926098267
 12/19  14:00:00,166.364657436,7.42468106539,0.0,0.0,80.527626,75.0917375,346.772142244,304.319783506,16.0284,26.4239587386
 12/19  15:00:00,166.367160427,7.42468106539,0.0,0.0,80.527626,75.0917375,333.972443356,297.52948048,16.0284,20.414562876
 12/19  16:00:00,164.34052982,7.42468106539,0.0,0.0,80.527626,73.092045,319.576755642,295.928410308,3.20568,20.4426653342
 12/19  17:00:00,165.70482666,7.42468106539,0.0,0.0,80.527626,73.092045,333.745311561,324.781162659,3.20568,5.75846890155
 12/19  18:00:00,129.625474943,7.42468106539,0.0,0.0,80.527626,29.818365,372.539327486,366.444845042,3.20568,2.8888024443
 12/19  19:00:00,129.63515257,7.42468106539,0.0,0.0,80.527626,29.818365,387.681987581,378.702693483,3.20568,5.77361409773
 12/19  20:00:00,129.644322947,7.42468106539,0.0,0.0,80.527626,29.818365,397.27443343,385.404115713,3.20568,8.6646377167
 12/19  21:00:00,129.653039885,7.42468106539,0.0,0.0,80.527626,29.818365,407.133967763,395.270198872,3.20568,8.6580888918
 12/19  22:00:00,55.2678423681,0.0,0.0,0.0,15.863942322,29.242365,8.9846760649,0.0,3.20568,5.7789960649
 12/19  23:00:00,55.3225176533,0.0,0.0,0.0,15.863942322,29.242365,8.96699874089,0.0,3.20568,5.76131874089
 12/19  24:00:00,57.132219115,1.00438903148,0.0,0.0,15.863942322,29.242365,7.07877729811,0.984757149769,3.20568,2.88834014834
 12/20  01:00:00,56.703356155,1.3391853753,0.0,0.0,15.863942322,29.242365,4.99543307404,1.76975307404,3.20568,0.02
 12/20  02:00:00,57.0421813658,1.67398171913,0.0,0.0,15.863942322,29.242365,9.47673209098,3.3863460284,3.20568,2.88470606257
 12/20  03:00:00,57.0124670105,1.64412501602,0.0,0.0,15.863942322,29.242365,11.3546159876,5.26408112023,3.20568,2.88485486741
 12/20  04:00:00,58.8985545604,3.52304196416,0.0,0.0,15.863942322,29.242365,36.0239289308,32.7982489308,3.20568,0.02
 12/20  05:00:00,58.5972638905,3.00874562986,0.0,0.0,15.863942322,29.242365,38.7921493692,32.7022000974,3.20568,2.88426927189
 12/20  06:00:00,59.8763064777,4.29510226632,0.0,0.0,15.863942322,29.242365,58.001205312,51.9106949642,3.20568,2.88483034781
 12/20  07:00:00,66.2759370405,7.42468106539,0.00118277575981,0.0,15.863942322,29.818365,705.300859921,702.075179921,3.20568,0.02
 12/20  08:00:00,130.136802141,7.42468106539,0.0,0.0,80.527626,29.818365,490.10131964,484.00648667,3.20568,2.88915296982
 12/20  09:00:00,166.433406519,7.42468106539,0.00315634466843,0.0,80.527626,75.0917375,408.97039974,373.347020473,24.0426,11.5807792668
 12/20  10:00:00,166.402366867,7.42468106539,0.00190080341815,0.0,80.527626,75.0917375,381.831795115,337.378497964,24.0426,20.4106971511
 12/20  11:00:00,170.381841804,7.42468106539,0.00115157946865,0.0,80.527626,79.0911225,367.048392936,314.561056346,32.0568,20.43053659
 12/20  12:00:00,171.124980368,7.42468106539,0.0,0.0,80.527626,79.0911225,327.38231055,271.91642825,32.0568,23.4090823006
 12/20  13:00:00,170.346706172,7.42468106539,0.0,0.0,80.527626,79.0911225,306.54466222,248.096784329,32.0568,26.3910778908
 12/20  14:00:00,166.352419451,7.42468106539,0.0,0.0,80.527626,75.0917375,292.012607722,249.561319608,16.0284,26.4228881134
 12/20  15:00:00,166.337422717,7.42468106539,0.0,0.0,80.527626,75.0917375,274.660813976,238.216185203,16.0284,20.4162287734
 12/20  16:00:00,164.309590129,7.42468106539,0.0,0.0,80.527626,73.092045,261.746305956,238.098443273,3.20568,20.4421826827
 12/20  17:00:00,165.648548686,7.42468106539,0.0,0.0,80.527626,73.092045,268.485438862,259.521438356,3.20568,5.75832050616
 12/20  18:00:00,129.583362762,7.42468106539,0.0,0.0,80.527626,29.818365,339.31628738,333.22148009,3.20568,2.88912729
 12/20  19:00:00,129.60794609,7.42468106539,0.0,0.0,80.527626,29.818365,387.175022626,378.195969364,3.20568,5.77337326191
 12/20  20:00:00,129.839432111,7.42468106539,0.0,0.0,80.527626,29.818365,402.650780269,390.77960875,3.20568,8.66549151966
 12/20  21:00:00,129.841295053,7.42468106539,0.0,0.0,80.527626,29.818365,412.97160302,401.108091559,3.20568,8.65783146103
 12/20  22:00:00,55.418352987,0.0,0.0,0.0,15.863942322,29.242365,8.98453268021,0.0,3.20568,5.77885268021
 12/20  23:00:00,55.3187401272,0.0,0.0,0.0,15.863942322,29.242365,8.96683598973,0.0,3.20568,5.76115598973
 12/20  24:00:00,57.8037938991,1.67398171913,0.0,0.0,15.863942322,29.242365,7.99798100598,1.90404010261,3.20568,2.88826090337
 12/21  01:00:00,56.7042581051,1.3391853753,0.0,0.0,15.863942322,29.242365,5.65306645196,2.42738645196,3.20568,0.02
 12/21  02:00:00,58.518678781,3.14186741327,0.0,0.0,15.863942322,29.242365,39.3576239206,33.2670669561,3.20568,2.88487696453
 12/21  03:00:00,58.2408366906,2.86736309447,0.0,0.0,15.863942322,29.242365,35.4611200203,29.3705993107,3.20568,2.88484070957
 12/21  04:00:00,59.3587302724,3.97421974045,0.0,0.0,15.863942322,29.242365,50.7588043137,47.5331243137,3.20568,0.02
 12/21  05:00:00,59.0868163939,3.49804086124,0.0,0.0,15.863942322,29.242365,51.2743759601,45.1838302351,3.20568,2.88486572491
 12/21  06:00:00,59.9873593696,4.39836734662,0.0,0.0,15.863942322,29.242365,69.0750454872,62.9846033126,3.20568,2.88476217454
 12/21  07:00:00,66.2885989737,7.42468106539,0.000806685007856,0.0,15.863942322,29.818365,727.774311563,724.548631563,3.20568,0.02
 12/21  08:00:00,130.163738491,7.42468106539,0.000403513003506,0.0,80.527626,29.818365,485.217222239,479.122442319,3.20568,2.8890999198
 12/21  09:00:00,166.434912451,7.42468106539,0.00501557474488,0.0,80.527626,75.0917375,395.200580297,359.57715707,24.0426,11.5808232271
 12/21  10:00:00,166.397638752,7.42468106539,0.00233221055403,0.0,80.527626,75.0917375,356.27213318,311.818162384,24.0426,20.4113707966
 12/21  11:00:00,170.375703663,7.42468106539,0.00309845143992,0.0,80.527626,79.0911225,328.338036062,275.849709978,32.0568,20.4315260843
 12/21  12:00:00,171.119535875,7.42468106539,0.0,0.0,80.527626,79.0911225,288.995737623,233.528404587,32.0568,23.4105330354
 12/21  13:00:00,170.351738305,7.42468106539,0.0,0.0,80.527626,79.0911225,274.928864455,216.478622649,32.0568,26.3934418057
 12/21  14:00:00,166.369570649,7.42468106539,0.0,0.0,80.527626,75.0917375,264.798041594,222.343817605,16.0284,26.4258239889
 12/21  15:00:00,166.358171086,7.42468106539,0.0,0.0,80.527626,75.0917375,250.507230362,214.060389809,16.0284,20.4184405536
 12/21  16:00:00,164.295440836,7.42468106539,0.0,0.0,80.527626,73.092045,236.141760331,210.492356185,3.20568,22.4437241457
 12/21  17:00:00,165.613413194,7.42468106539,0.0,0.0,80.527626,73.092045,219.041996367,212.044297743,3.20568,3.79201862375
 12/21  18:00:00,129.517303144,7.42468106539,0.0,0.0,80.527626,29.818365,250.173963002,244.07938244,3.20568,2.8889005624
 12/21  19:00:00,129.525257154,7.42468106539,0.0,0.0,80.527626,29.818365,267.092964514,258.113363518,3.20568,5.77392099591
 12/21  20:00:00,129.79182063,7.42468106539,0.0,0.0,80.527626,29.818365,278.790488286,266.919566157,3.20568,8.66524212813
 12/21  21:00:00,129.783558274,7.42468106539,0.0,0.0,80.527626,29.818365,283.721008006,271.857189445,3.20568,8.65813856048
 12/21  22:00:00,55.4623569419,0.0,0.0,0.0,15.863942322,29.242365,8.98517979558,0.0,3.20568,5.77949979558
 12/21  23:00:00,55.3550527754,0.0,0.0,0.0,15.863942322,29.242365,8.96745697279,0.0,3.20568,5.76177697279
 12/21  24:00:00,56.1492163847,0.0,0.0,0.0,15.863942322,29.242365,6.09382374865,0.0,3.20568,2.88814374865
 12/22  01:00:00,55.385163539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.3836456131,0.0,0.0,0.0,15.863942322,29.242365,6.09035689667,0.0,3.20568,2.88467689667
 12/22  03:00:00,55.3831574676,0.0,0.0,0.0,15.863942322,29.242365,6.09032348831,0.0,3.20568,2.88464348831
 12/22  04:00:00,55.3824219684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  05:00:00,56.442942122,0.0,0.0,0.0,15.863942322,29.242365,6.09054398392,0.0,3.20568,2.88486398392
 12/22  06:00:00,56.270836121,0.0,0.0,0.0,15.863942322,29.242365,6.09051016624,0.0,3.20568,2.88483016624
 12/22  07:00:00,65.5919164884,7.42468106539,0.00341782116787,0.0,15.863942322,29.818365,426.196413865,422.970733865,3.20568,0.02
 12/22  08:00:00,129.496648068,7.42468106539,0.00107000261161,0.0,80.527626,29.818365,352.632687258,343.668797149,3.20568,5.75821010919
 12/22  09:00:00,166.054445264,7.42468106539,0.00477599698948,0.0,80.527626,75.0917375,280.871646447,248.139770685,24.0426,8.68927576156
 12/22  10:00:00,166.070262836,7.42468106539,0.00285733776137,0.0,80.527626,75.0917375,260.08060454,215.625780863,24.0426,20.4122236764
 12/22  11:00:00,169.976925199,7.42468106539,0.00173975072973,0.0,80.527626,79.0911225,250.662010067,198.172630534,32.0568,20.4325795337
 12/22  12:00:00,170.66660938,7.42468106539,0.0,0.0,80.527626,79.0911225,230.88306133,175.41083396,32.0568,23.4154273697
 12/22  13:00:00,169.911304659,7.42468106539,0.0,0.0,80.527626,79.0911225,230.199695311,171.743451024,32.0568,26.3994442874
 12/22  14:00:00,165.92894338,7.42468106539,0.0,0.0,80.527626,75.0917375,228.386545775,182.991420005,16.0284,29.3667257703
 12/22  15:00:00,165.92613803,7.42468106539,0.0,0.0,80.527626,75.0917375,214.439868718,180.908631464,16.0284,17.5028372534
 12/22  16:00:00,163.900786558,7.42468106539,0.0,0.0,80.527626,73.092045,209.904755347,183.336025774,3.20568,23.3630495724
 12/22  17:00:00,165.216329677,7.42468106539,0.0,0.0,80.527626,73.092045,189.201643538,183.106940018,3.20568,2.88902352024
 12/22  18:00:00,129.091721207,7.42468106539,0.0,0.0,80.527626,29.818365,200.88320851,194.788461405,3.20568,2.88906710445
 12/22  19:00:00,129.185606676,7.42468106539,0.0,0.0,80.527626,29.818365,225.122278234,216.143083992,3.20568,5.77351424172
 12/22  20:00:00,129.259847952,7.42468106539,0.0,0.0,80.527626,29.818365,235.851958691,223.97894488,3.20568,8.66733381181
 12/22  21:00:00,129.264337442,7.42468106539,0.0,0.0,80.527626,29.818365,240.018985972,228.15443758,3.20568,8.65886839131
 12/22  22:00:00,55.3266433806,0.0,0.0,0.0,15.863942322,29.242365,8.984941355,0.0,3.20568,5.779261355
 12/22  23:00:00,55.3739990789,0.0,0.0,0.0,15.863942322,29.242365,8.96774240301,0.0,3.20568,5.76206240301
 12/22  24:00:00,56.1634379523,0.0,0.0,0.0,15.863942322,29.242365,6.0940986341,0.0,3.20568,2.8884186341
 12/23  01:00:00,55.402443109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.3961926243,0.0,0.0,0.0,15.863942322,29.242365,6.08876127031,0.0,3.20568,2.88308127031
 12/23  03:00:00,55.3885063768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.3840666472,0.0,0.0,0.0,15.863942322,29.242365,6.08877467228,0.0,3.20568,2.88309467228
 12/23  05:00:00,55.5944206745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,55.5770547706,0.0,0.0,0.0,15.863942322,29.242365,6.08878831062,0.0,3.20568,2.88310831062
 12/23  07:00:00,55.5883900637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,55.5229836743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,46.9468951075,0.0,0.0,0.0,15.863942322,29.242365,6.08880208481,0.0,3.20568,2.88312208481
 12/23  10:00:00,46.9653219684,0.0,0.0,0.0,15.863942322,29.242365,6.0905260427,0.0,3.20568,2.8848460427
 12/23  11:00:00,46.9561892157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  12:00:00,47.6732219035,0.0,0.0,0.0,15.863942322,29.242365,6.09049672239,0.0,3.20568,2.88481672239
 12/23  13:00:00,46.9282873785,0.0,0.0,0.0,15.863942322,29.242365,6.09046741446,0.0,3.20568,2.88478741446
 12/23  14:00:00,46.9638176606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,46.9746847502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,46.9612276678,0.0,0.0,0.0,15.863942322,29.242365,6.08879814535,0.0,3.20568,2.88311814535
 12/23  17:00:00,48.2903947728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.4329747328,0.0,0.0,0.0,15.863942322,29.242365,6.0888121482,0.0,3.20568,2.8831321482
 12/23  19:00:00,55.4295907298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.9104470615,0.269930018308,0.0,0.0,15.863942322,29.242365,6.21132194285,0.122662195013,3.20568,2.88297974783
 12/23  21:00:00,56.965198941,1.3391853753,0.0,0.0,15.863942322,29.242365,3.97126893846,0.745588938461,3.20568,0.02
 12/23  22:00:00,56.8516760497,1.3391853753,0.0,0.0,15.863942322,29.242365,4.83666341856,1.61098341856,3.20568,0.02
 12/23  23:00:00,58.2751986553,2.91316268273,0.0,0.0,15.863942322,29.242365,31.6590988119,25.5703133601,3.20568,2.88310545183
 12/23  24:00:00,58.7818569817,2.6816314192,0.0,0.0,15.863942322,29.242365,32.3733887666,29.1477087666,3.20568,0.02
 12/24  01:00:00,59.6820950805,4.30466799741,0.0,0.0,15.863942322,29.242365,56.0103261321,49.9215244976,3.20568,2.8831216345
 12/24  02:00:00,58.9731819607,3.60130594154,0.0,0.0,15.863942322,29.242365,50.7961415805,47.5704615805,3.20568,0.02
 12/24  03:00:00,59.8967730729,4.50163242692,0.0,0.0,15.863942322,29.242365,76.1963426796,70.1075343974,3.20568,2.88312828218
 12/24  04:00:00,58.9816306897,3.60130594154,0.0,0.0,15.863942322,29.242365,64.3335195153,61.1078395153,3.20568,0.02
 12/24  05:00:00,60.1236981367,4.50163242692,0.0,0.0,15.863942322,29.242365,91.8020714282,88.5763914282,3.20568,0.02
 12/24  06:00:00,59.6302257016,4.04499665,0.0,0.0,15.863942322,29.242365,79.3772335964,73.2884519676,3.20568,2.88310162878
 12/24  07:00:00,60.7988425421,5.16716848961,0.0,0.0,15.863942322,29.242365,107.848127449,104.622447449,3.20568,0.02
 12/24  08:00:00,59.3393619272,3.82315129577,0.0,0.0,15.863942322,29.242365,72.6245730939,66.5357872379,3.20568,2.88310585607
 12/24  09:00:00,51.4561706542,4.50163242692,0.0,0.0,15.863942322,29.242365,85.7485718576,82.5228918576,3.20568,0.02
 12/24  10:00:00,49.9143901312,2.97062817477,0.0,0.0,15.863942322,29.242365,52.4608671355,46.3703417221,3.20568,2.88484541335
 12/24  11:00:00,50.713992089,3.783632465,0.0,0.0,15.863942322,29.242365,59.428101915,53.3375583107,3.20568,2.88486360426
 12/24  12:00:00,49.3824594598,1.7522456965,0.0,0.0,15.863942322,29.242365,19.0455975359,15.8199175359,3.20568,0.02
 12/24  13:00:00,48.5633455541,1.67398171913,0.0,0.0,15.863942322,29.242365,14.6109800813,8.52046117397,3.20568,2.88483890735
 12/24  14:00:00,48.2111945733,1.28672093361,0.0,0.0,15.863942322,29.242365,10.7492738872,4.65869647474,3.20568,2.88489741241
 12/24  15:00:00,46.9339236815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  16:00:00,46.9235385289,0.0,0.0,0.0,15.863942322,29.242365,6.08866238862,0.0,3.20568,2.88298238862
 12/24  17:00:00,48.2556568033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,56.4086396895,1.00438903148,0.0,0.0,15.863942322,29.242365,6.23062569344,3.00494569344,3.20568,0.02
 12/24  19:00:00,58.3225294623,2.91316268273,0.0,0.0,15.863942322,29.242365,39.0021349345,32.9133703912,3.20568,2.88308454333
 12/24  20:00:00,57.924766529,2.30299279144,0.0,0.0,15.863942322,29.242365,32.3999718345,29.1742918345,3.20568,0.02
 12/24  21:00:00,59.1133899107,3.49833147109,0.0,0.0,15.863942322,29.242365,64.08872161,58.0000226493,3.20568,2.88301896065
 12/24  22:00:00,59.1309801378,3.60130594154,0.0,0.0,15.863942322,29.242365,84.6460236296,81.4203436296,3.20568,0.02
 12/24  23:00:00,60.5694938177,5.16716848961,0.0,0.0,15.863942322,29.242365,121.969836362,115.881018399,3.20568,2.88313796389
 12/24  24:00:00,60.4890696302,4.35558014592,0.0,0.0,15.863942322,29.242365,104.478326927,101.252646927,3.20568,0.02
 12/25  01:00:00,60.9560112461,5.52212105638,0.0,0.0,15.863942322,29.242365,147.220492296,143.994812296,3.20568,0.02
 12/25  02:00:00,59.8120341486,4.39994921676,0.0,0.0,15.863942322,29.242365,122.65743092,116.568636293,3.20568,2.88311462708
 12/25  03:00:00,61.0151704014,5.56649012722,0.0,0.0,15.863942322,29.242365,151.255763006,148.030083006,3.20568,0.02
 12/25  04:00:00,59.908886761,4.48868735846,0.0,0.0,15.863942322,29.242365,123.651065395,117.562271046,3.20568,2.88311434908
 12/25  05:00:00,61.2861888873,5.61085919807,0.0,0.0,15.863942322,29.242365,153.356758,150.131078,3.20568,0.02
 12/25  06:00:00,60.1101717324,4.48868735846,0.0,0.0,15.863942322,29.242365,120.351843677,114.263066697,3.20568,2.88309698024
 12/25  07:00:00,61.2882694313,5.61085919807,0.0,0.0,15.863942322,29.242365,150.761250954,147.535570954,3.20568,0.02
 12/25  08:00:00,59.9340239515,4.39994921676,0.0,0.0,15.863942322,29.242365,94.5246323938,91.2989523938,3.20568,0.02
 12/25  09:00:00,52.4555392671,5.47775198553,0.0,0.0,15.863942322,29.242365,118.71055412,112.619970758,3.20568,2.88490336149
 12/25  10:00:00,50.4257794053,3.47933008525,0.0,0.0,15.863942322,29.242365,72.7705430635,66.679981975,3.20568,2.88488108844
 12/25  11:00:00,50.377631588,3.44680705398,0.0,0.0,15.863942322,29.242365,51.6613120954,48.4356320954,3.20568,0.02
 12/25  12:00:00,50.6711925023,3.04063140016,0.0,0.0,15.863942322,29.242365,45.1080869844,39.0175450824,3.20568,2.88486190201
 12/25  13:00:00,49.3871816834,2.50010236153,0.0,0.0,15.863942322,29.242365,30.4447127551,24.3547199867,3.20568,2.88431276842
 12/25  14:00:00,48.2603419207,1.3391853753,0.0,0.0,15.863942322,29.242365,9.17764318094,5.95196318094,3.20568,0.02
 12/25  15:00:00,47.7697436827,0.836990859564,0.0,0.0,15.863942322,29.242365,8.62522122403,2.53641489932,3.20568,2.88312632471
 12/25  16:00:00,46.9199995336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,48.2536454958,0.0,0.0,0.0,15.863942322,29.242365,6.0887447602,0.0,3.20568,2.8830647602
 12/25  18:00:00,55.3995976903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,56.4061822794,1.00438903148,0.0,0.0,15.863942322,29.242365,8.85425438834,2.76548727049,3.20568,2.88308711786
 12/25  20:00:00,58.1969245152,2.5783663389,0.0,0.0,15.863942322,29.242365,33.3228648533,30.0971848533,3.20568,0.02
 12/25  21:00:00,58.5209722575,2.91316268273,0.0,0.0,15.863942322,29.242365,39.949555881,36.723875881,3.20568,0.02
 12/25  22:00:00,59.3318149919,3.82377898729,0.0,0.0,15.863942322,29.242365,72.9862679539,66.8974443692,3.20568,2.88314358471
 12/25  23:00:00,59.3331339742,3.97421974045,0.0,0.0,15.863942322,29.242365,66.5191013196,63.2934213196,3.20568,0.02
 12/25  24:00:00,59.8809546554,3.7856615322,0.0,0.0,15.863942322,29.242365,73.4956139203,67.4068021245,3.20568,2.88313179586
 12/26  01:00:00,59.2951242638,3.93610228536,0.0,0.0,15.863942322,29.242365,66.384306497,63.158626497,3.20568,0.02
 12/26  02:00:00,59.3722129828,4.01436626274,0.0,0.0,15.863942322,29.242365,75.9271719325,69.8365627652,3.20568,2.88492916724
 12/26  03:00:00,59.1689684678,3.80675764296,0.0,0.0,15.863942322,29.242365,73.8099774757,67.7193839693,3.20568,2.8849135064
 12/26  04:00:00,59.9224947621,4.5597035181,0.0,0.0,15.863942322,29.242365,79.8565793592,76.6308993592,3.20568,0.02
 12/26  05:00:00,60.8226050404,4.38906912403,0.00236509393761,0.0,15.863942322,29.242365,77.6605390023,71.5699619837,3.20568,2.88489701862
 12/26  06:00:00,60.4224497836,4.1668360831,0.0,0.0,15.863942322,29.242365,83.5840701593,77.4934660309,3.20568,2.88492412838
 12/26  07:00:00,66.6409610228,7.42468106539,0.00341658354544,0.0,15.863942322,29.818365,826.05029895,822.82461895,3.20568,0.02
 12/26  08:00:00,130.274305067,7.42468106539,0.0,0.0,80.527626,29.818365,494.248123553,485.283822705,3.20568,5.75862084827
 12/26  09:00:00,167.872202399,7.42468106539,0.0049715028672,0.0,80.527626,75.0917375,403.588630225,367.965638875,24.0426,11.5803913502
 12/26  10:00:00,166.384918462,7.42468106539,0.00261601036264,0.0,80.527626,75.0917375,348.901459939,307.358228225,24.0426,17.5006317131
 12/26  11:00:00,170.350284491,7.42468106539,0.00336364199178,0.0,80.527626,79.0911225,306.335674291,250.925799509,32.0568,23.3530747821
 12/26  12:00:00,171.087106373,7.42468106539,0.0,0.0,80.527626,79.0911225,257.865188323,202.389283338,32.0568,23.4191049846
 12/26  13:00:00,170.027978523,7.42468106539,0.0,0.0,80.527626,79.0911225,229.260169545,170.801504448,32.0568,26.401865097
 12/26  14:00:00,165.865151578,7.45809590859,0.0,0.0,80.527626,75.0917375,216.739048245,174.270784861,16.0284,26.4398633837
 12/26  15:00:00,165.76547368,7.42638860205,0.0,0.0,80.527626,75.0917375,209.501243609,173.051497122,16.0284,20.4213464874
 12/26  16:00:00,163.739837308,7.42468106539,0.0,0.0,80.527626,73.092045,201.48354332,177.828618635,3.20568,20.449244685
 12/26  17:00:00,165.133570091,7.42468106539,0.0,0.0,80.527626,73.092045,195.899199464,186.935082004,3.20568,5.75843746046
 12/26  18:00:00,129.165357646,7.42468106539,0.0,0.0,80.527626,29.818365,219.955037426,213.860127834,3.20568,2.88922959187
 12/26  19:00:00,129.382565165,7.42468106539,0.0,0.0,80.527626,29.818365,248.543093603,239.563533453,3.20568,5.7738801503
 12/26  20:00:00,129.503402201,7.42468106539,0.0,0.0,80.527626,29.818365,257.571658541,245.700433669,3.20568,8.66554487172
 12/26  21:00:00,129.50825634,7.42468106539,0.0,0.0,80.527626,29.818365,261.480253712,249.6153596,3.20568,8.65921411193
 12/26  22:00:00,55.304790209,0.0,0.0,0.0,15.863942322,29.242365,8.98561409039,0.0,3.20568,5.77993409039
 12/26  23:00:00,55.3531486743,0.0,0.0,0.0,15.863942322,29.242365,8.96778887472,0.0,3.20568,5.76210887472
 12/26  24:00:00,56.1492716095,0.0,0.0,0.0,15.863942322,29.242365,6.09399482468,0.0,3.20568,2.88831482468
 12/27  01:00:00,55.384681254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  02:00:00,55.3844702438,0.0,0.0,0.0,15.863942322,29.242365,6.09051091799,0.0,3.20568,2.88483091799
 12/27  03:00:00,55.380237192,0.0,0.0,0.0,15.863942322,29.242365,6.09049948377,0.0,3.20568,2.88481948377
 12/27  04:00:00,55.3765628406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.5874213923,0.0,0.0,0.0,15.863942322,29.242365,6.09048792072,0.0,3.20568,2.88480792072
 12/27  06:00:00,55.5706589661,0.0,0.0,0.0,15.863942322,29.242365,6.0904762879,0.0,3.20568,2.8847962879
 12/27  07:00:00,65.4753929278,7.42468106539,0.00313055470427,0.0,15.863942322,29.818365,439.522840181,436.297160181,3.20568,0.02
 12/27  08:00:00,129.734379508,7.42468106539,0.00100467058652,0.0,80.527626,29.818365,361.566643408,352.602381597,3.20568,5.75858181008
 12/27  09:00:00,167.731805121,7.42468106539,0.00464496446992,0.0,80.527626,75.0917375,288.371613403,252.748138358,24.0426,11.5808750456
 12/27  10:00:00,166.32201417,7.42468106539,0.00281960626636,0.0,80.527626,75.0917375,264.669149837,223.124694472,24.0426,17.5018553647
 12/27  11:00:00,170.169432577,7.42468106539,0.00174332671853,0.0,80.527626,79.0911225,260.119282886,204.707516634,32.0568,23.3549662519
 12/27  12:00:00,170.825081709,7.42468106539,0.0,0.0,80.527626,79.0911225,238.460385544,182.982098407,32.0568,23.4214871363
 12/27  13:00:00,170.065385399,7.42468106539,0.0,0.0,80.527626,79.0911225,237.41244147,178.950623539,32.0568,26.4050179307
 12/27  14:00:00,166.081134023,7.42468106539,0.0,0.0,80.527626,75.0917375,231.1271714,188.66093502,16.0284,26.4378363802
 12/27  15:00:00,166.075770138,7.42468106539,0.0,0.0,80.527626,75.0917375,224.854230363,188.401803703,16.0284,20.42402666
 12/27  16:00:00,163.954989331,7.42468106539,0.0,0.0,80.527626,73.092045,210.966136772,184.630054353,3.20568,23.1304024192
 12/27  17:00:00,163.865109781,7.42468106539,0.0,0.0,80.527626,73.092045,199.191812657,192.863301964,3.20568,3.12283069266
 12/27  18:00:00,129.237963163,7.42468106539,0.0,0.0,80.527626,29.818365,216.297006215,210.20225078,3.20568,2.88907543476
 12/27  19:00:00,129.384018586,7.42468106539,0.0,0.0,80.527626,29.818365,244.516186841,235.535923208,3.20568,5.77458363341
 12/27  20:00:00,129.718675671,7.42468106539,0.0,0.0,80.527626,29.818365,253.906851859,242.03451741,3.20568,8.66665444896
 12/27  21:00:00,129.711620398,7.42468106539,0.0,0.0,80.527626,29.818365,257.596122999,245.731089889,3.20568,8.65935310976
 12/27  22:00:00,55.4650207417,0.0,0.0,0.0,15.863942322,29.242365,8.98507365068,0.0,3.20568,5.77939365068
 12/27  23:00:00,55.3594713326,0.0,0.0,0.0,15.863942322,29.242365,8.9674187934,0.0,3.20568,5.7617387934
 12/27  24:00:00,56.1540057054,0.0,0.0,0.0,15.863942322,29.242365,6.09394540306,0.0,3.20568,2.88826540306
 12/28  01:00:00,55.3901038295,0.0,0.0,0.0,15.863942322,29.242365,6.09037830615,0.0,3.20568,2.88469830615
 12/28  02:00:00,55.3892053621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  03:00:00,55.3842235005,0.0,0.0,0.0,15.863942322,29.242365,6.09062828608,0.0,3.20568,2.88494828608
 12/28  04:00:00,55.3795837302,0.0,0.0,0.0,15.863942322,29.242365,6.09062084269,0.0,3.20568,2.88494084269
 12/28  05:00:00,55.5894973377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,56.2442493536,0.669592687651,0.0,0.0,15.863942322,29.242365,6.48600245117,0.395389130411,3.20568,2.88493332076
 12/28  07:00:00,65.6702460396,7.42468106539,0.00238162861265,0.0,15.863942322,29.818365,493.982128876,487.891523146,3.20568,2.88492573055
 12/28  08:00:00,129.826800309,7.42468106539,0.0,0.0,80.527626,29.818365,408.406373483,402.311434491,3.20568,2.88925899148
 12/28  09:00:00,167.779970568,7.42468106539,0.00370102664861,0.0,80.527626,75.0917375,335.576329676,299.951611396,24.0426,11.5821182803
 12/28  10:00:00,166.356969185,7.42468106539,0.00220798882583,0.0,80.527626,75.0917375,308.13178824,263.67160063,24.0426,20.41758761
 12/28  11:00:00,170.353087821,7.42468106539,0.00133658800573,0.0,80.527626,79.0911225,302.379970845,249.884554241,32.0568,20.4386166035
 12/28  12:00:00,171.111536437,7.42468106539,0.0,0.0,80.527626,79.0911225,280.057140246,224.580193594,32.0568,23.420146652
 12/28  13:00:00,170.34879833,7.42468106539,0.0,0.0,80.527626,79.0911225,275.616875093,217.159362556,32.0568,26.4007125372
 12/28  14:00:00,166.36615301,7.42468106539,0.0,0.0,80.527626,75.0917375,270.631201225,228.166195541,16.0284,26.4366056842
 12/28  15:00:00,166.361991922,7.42468106539,0.0,0.0,80.527626,75.0917375,259.923470366,223.471193031,16.0284,20.4238773349
 12/28  16:00:00,164.336144984,7.42468106539,0.0,0.0,80.527626,73.092045,249.494672461,222.919975215,3.20568,23.3690172457
 12/28  17:00:00,164.224052885,7.42468106539,0.0,0.0,80.527626,73.092045,230.132579313,224.037655009,3.20568,2.8892443041
 12/28  18:00:00,129.55627699,7.42468106539,0.0,0.0,80.527626,29.818365,262.447213115,256.352216145,3.20568,2.88931696997
 12/28  19:00:00,129.567997288,7.42468106539,0.0,0.0,80.527626,29.818365,288.582891695,276.726166425,3.20568,8.65104526944
 12/28  20:00:00,129.790364986,7.42468106539,0.0,0.0,80.527626,29.818365,296.994371505,288.005163975,3.20568,5.78352753033
 12/28  21:00:00,129.781922455,7.42468106539,0.0,0.0,80.527626,29.818365,305.892836406,294.027495449,3.20568,8.65966095701
 12/28  22:00:00,55.4555769809,0.0,0.0,0.0,15.863942322,29.242365,11.8654428224,0.0,3.20568,8.65976282239
 12/28  23:00:00,55.351005144,0.0,0.0,0.0,15.863942322,29.242365,6.09673262081,0.0,3.20568,2.89105262081
 12/28  24:00:00,56.146890902,0.0,0.0,0.0,15.863942322,29.242365,6.09385315968,0.0,3.20568,2.88817315968
 12/29  01:00:00,55.3818183925,0.0,0.0,0.0,15.863942322,29.242365,6.08991494683,0.0,3.20568,2.88423494683
 12/29  02:00:00,55.3804165518,0.0,0.0,0.0,15.863942322,29.242365,6.09063450639,0.0,3.20568,2.88495450639
 12/29  03:00:00,55.3752188204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,56.3142716897,0.939522705959,0.0,0.0,15.863942322,29.242365,6.70699770733,0.616365257851,3.20568,2.88495244948
 12/29  05:00:00,57.7762095118,1.3391853753,0.0,0.0,15.863942322,29.242365,7.22528631662,1.1346571004,3.20568,2.88494921622
 12/29  06:00:00,57.9388669959,1.67398171913,0.0,0.0,15.863942322,29.242365,4.83036257809,1.60468257809,3.20568,0.02
 12/29  07:00:00,66.2766569686,7.42468106539,0.00236534114311,0.0,15.863942322,29.818365,549.01158326,542.92095735,3.20568,2.88494591002
 12/29  08:00:00,129.901503839,7.42468106539,0.0,0.0,80.527626,29.818365,433.457382057,427.36259774,3.20568,2.88910431763
 12/29  09:00:00,167.799067795,7.42468106539,0.00347759592049,0.0,80.527626,75.0917375,361.848824906,326.223235305,24.0426,11.5829896007
 12/29  10:00:00,166.367354296,7.42468106539,0.00214858942838,0.0,80.527626,75.0917375,330.85966504,286.398468964,24.0426,20.4185960766
 12/29  11:00:00,170.352920627,7.42468106539,0.00130538844149,0.0,80.527626,79.0911225,312.630015244,260.134832222,32.0568,20.4383830223
 12/29  12:00:00,171.105978167,7.42468106539,0.0,0.0,80.527626,79.0911225,282.008870969,226.530050714,32.0568,23.4220202546
 12/29  13:00:00,170.340520656,7.42468106539,0.0,0.0,80.527626,79.0911225,272.904756984,214.437368861,32.0568,26.4105881228
 12/29  14:00:00,166.361023278,7.42468106539,0.0,0.0,80.527626,75.0917375,269.963537481,224.559773904,16.0284,29.3753635772
 12/29  15:00:00,166.358290799,7.42468106539,0.0,0.0,80.527626,75.0917375,259.506554274,223.051991658,16.0284,20.4261626168
 12/29  16:00:00,164.33299603,7.42468106539,0.0,0.0,80.527626,73.092045,246.745831302,223.090822831,3.20568,20.4493284715
 12/29  17:00:00,164.223528875,7.42468106539,0.0,0.0,80.527626,73.092045,235.032063211,228.937025144,3.20568,2.88935806643
 12/29  18:00:00,129.562320579,7.42468106539,0.0,0.0,80.527626,29.818365,283.7826822,274.818542994,3.20568,5.75845920581
 12/29  19:00:00,129.578335184,7.42468106539,0.0,0.0,80.527626,29.818365,312.930507331,303.950330107,3.20568,5.77449722456
 12/29  20:00:00,129.607688104,7.42468106539,0.0,0.0,80.527626,29.818365,357.88945801,346.014962327,3.20568,8.66881568259
 12/29  21:00:00,129.623305089,7.42468106539,0.0,0.0,80.527626,29.818365,396.934817191,385.070046428,3.20568,8.65909076224
 12/29  22:00:00,55.2769610616,0.0,0.0,0.0,15.863942322,29.242365,8.98560591309,0.0,3.20568,5.77992591309
 12/29  23:00:00,55.3309021461,0.0,0.0,0.0,15.863942322,29.242365,8.96772546743,0.0,3.20568,5.76204546743
 12/29  24:00:00,56.1305671848,0.0,0.0,0.0,15.863942322,29.242365,6.09396670754,0.0,3.20568,2.88828670754
 12/30  01:00:00,56.3743916912,1.00438903148,0.0,0.0,15.863942322,29.242365,4.15492098556,0.929240985556,3.20568,0.02
 12/30  02:00:00,56.7130398835,1.3391853753,0.0,0.0,15.863942322,29.242365,7.76500617741,1.67618860953,3.20568,2.88313756787
 12/30  03:00:00,57.0462212772,1.67398171913,0.0,0.0,15.863942322,29.242365,6.24430703242,3.01862703242,3.20568,0.02
 12/30  04:00:00,57.2252053693,1.85065517662,0.0,0.0,15.863942322,29.242365,16.1371648434,10.0483476181,3.20568,2.88313722532
 12/30  05:00:00,59.4737887985,3.87511435722,0.0,0.0,15.863942322,29.242365,49.7886312365,46.5629512365,3.20568,0.02
 12/30  06:00:00,59.3468740876,3.7537757619,0.0,0.0,15.863942322,29.242365,58.5700163297,55.3443363297,3.20568,0.02
 12/30  07:00:00,59.5492250814,3.93610228536,0.0,0.0,15.863942322,29.242365,69.9055503584,63.81670544,3.20568,2.88316491849
 12/30  08:00:00,59.4923844726,3.9603059225,0.0,0.0,15.863942322,29.242365,68.1342603262,64.9085803262,3.20568,0.02
 12/30  09:00:00,51.90849003,3.52304196416,0.0,0.0,15.863942322,29.242365,60.64435772,54.5555409684,3.20568,2.88313675161
 12/30  10:00:00,50.9263040993,3.9603059225,0.0,0.0,15.863942322,29.242365,72.3844141211,69.1587341211,3.20568,0.02
 12/30  11:00:00,50.2252090924,3.27839434847,0.0,0.0,15.863942322,29.242365,54.1213224603,48.030758181,3.20568,2.8848842793
 12/30  12:00:00,50.5339787364,2.88168744623,0.0,0.0,15.863942322,29.242365,46.2820565508,40.1914051807,3.20568,2.88497137011
 12/30  13:00:00,49.8146450711,2.91316268273,0.0,0.0,15.863942322,29.242365,39.6162204362,36.3905404362,3.20568,0.02
 12/30  14:00:00,48.2705105305,1.3391853753,0.0,0.0,15.863942322,29.242365,13.5309313895,7.44208451486,3.20568,2.88316687468
 12/30  15:00:00,48.5665844708,1.62151727744,0.0,0.0,15.863942322,29.242365,10.8765800103,7.65090001027,3.20568,0.02
 12/30  16:00:00,47.9342978318,1.00438903148,0.0,0.0,15.863942322,29.242365,11.0138895839,4.92516915921,3.20568,2.88304042472
 12/30  17:00:00,48.4606932672,1.62151727744,0.0,0.0,15.863942322,29.242365,13.1805123354,9.95483233543,3.20568,0.02
 12/30  18:00:00,57.7857790931,2.3718361783,0.0,0.0,15.863942322,29.242365,35.7558344607,29.6670151376,3.20568,2.88313932304
 12/30  19:00:00,58.5888134288,3.1640419832,0.0,0.0,15.863942322,29.242365,43.3175912739,40.0919112739,3.20568,0.02
 12/30  20:00:00,58.3966427691,2.76040225251,0.0,0.0,15.863942322,29.242365,42.1128083599,38.8871283599,3.20568,0.02
 12/30  21:00:00,59.6457932097,4.01233719554,0.0,0.0,15.863942322,29.242365,69.4492808579,63.3604762393,3.20568,2.88312461861
 12/30  22:00:00,59.5466351045,4.01436626274,0.0,0.0,15.863942322,29.242365,86.4422934568,83.2166134568,3.20568,0.02
 12/30  23:00:00,59.4827042739,4.08857210572,0.0,0.0,15.863942322,29.242365,97.2392975504,91.1504501925,3.20568,2.88316735785
 12/30  24:00:00,60.136166302,4.01436626274,0.0,0.0,15.863942322,29.242365,93.0103379744,89.7846579744,3.20568,0.02
 12/31  01:00:00,59.4822248567,4.08857210572,0.0,0.0,15.863942322,29.242365,98.1345129253,92.0456633205,3.20568,2.88316960483
 12/31  02:00:00,59.3859526809,4.01436626274,0.0,0.0,15.863942322,29.242365,82.5779101413,79.3522301413,3.20568,0.02
 12/31  03:00:00,59.4687205387,4.08857210572,0.0,0.0,15.863942322,29.242365,81.6568273348,78.4311473348,3.20568,0.02
 12/31  04:00:00,59.3786971625,4.01436626274,0.0,0.0,15.863942322,29.242365,77.6854272164,71.5966026304,3.20568,2.88314458601
 12/31  05:00:00,59.263124299,3.67551178452,0.0,0.0,15.863942322,29.242365,69.5133926829,66.2877126829,3.20568,0.02
 12/31  06:00:00,59.367207605,3.80783610214,0.0,0.0,15.863942322,29.242365,68.1966427021,62.1077865993,3.20568,2.88317610286
 12/31  07:00:00,59.4653257855,3.88204194512,0.0,0.0,15.863942322,29.242365,67.2700263835,64.0443463835,3.20568,0.02
 12/31  08:00:00,58.4809294325,2.98495252653,0.0,0.0,15.863942322,29.242365,47.1913178009,41.1029356079,3.20568,2.88270219295
 12/31  09:00:00,51.7249169864,3.3705721438,0.0,0.0,15.863942322,29.242365,45.1055567126,41.8798767126,3.20568,0.02
 12/31  10:00:00,48.5736645068,1.64412501602,0.0,0.0,15.863942322,29.242365,20.8161902675,14.7255734139,3.20568,2.88493685365
 12/31  11:00:00,47.9197286038,1.00438903148,0.0,0.0,15.863942322,29.242365,12.6417572276,6.55113556771,3.20568,2.88494165987
 12/31  12:00:00,47.6334927459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,46.9031222659,0.0,0.0,0.0,15.863942322,29.242365,6.09049602298,0.0,3.20568,2.88481602298
 12/31  14:00:00,46.9496118923,0.0,0.0,0.0,15.863942322,29.242365,6.09050082092,0.0,3.20568,2.88482082092
 12/31  15:00:00,46.9671958555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,46.9571080711,0.0,0.0,0.0,15.863942322,29.242365,6.08875471175,0.0,3.20568,2.88307471175
 12/31  17:00:00,46.8610814473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.4367065619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.433738371,0.0,0.0,0.0,15.863942322,29.242365,6.08880054784,0.0,3.20568,2.88312054784
 12/31  20:00:00,55.6453351221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,55.6309975533,0.0,0.0,0.0,15.863942322,29.242365,6.08884632224,0.0,3.20568,2.88316632224
 12/31  22:00:00,56.5221730435,1.00438903148,0.0,0.0,15.863942322,29.242365,6.84439318063,3.61871318063,3.20568,0.02
 12/31  23:00:00,56.36456698,1.00438903148,0.0,0.0,15.863942322,29.242365,9.93112136746,3.8423980041,3.20568,2.88304336336
 12/31  24:00:00,57.0995516623,1.00438903148,0.0,0.0,15.863942322,29.242365,7.28285841712,4.05717841712,3.20568,0.02
